Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/01  01:00:00,0.902898626245,1.59260689484,0.0,1.56463951646,0.0,0.0412739394766,0.0412739394766,0.0412739394766,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.158803465516
 01/01  02:00:00,0.722889366495,1.88832058802,0.0,1.86256999944,0.0,0.0489243017987,0.0489243017987,0.0489243017987,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0980844101463
 01/01  03:00:00,0.663717004626,2.15774807146,0.0,2.13229604043,0.0,0.0557883110298,0.0557883110298,0.0557883110298,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.081441745526
 01/01  04:00:00,0.65937361397,2.33740879289,0.0,2.31231503093,0.0,0.0603308816254,0.0603308816254,0.0603308816254,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0861072553544
 01/01  05:00:00,0.709918342132,2.47192817751,0.0,2.44778233576,0.0,0.0637613017313,0.0637613017313,0.0637613017313,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.135137188675
 01/01  06:00:00,0.973992216249,2.38933567234,0.0,2.36239085357,0.0,0.0614459522495,0.0614459522495,0.0614459522495,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.346635094908
 01/01  07:00:00,1.58807085199,2.19969152494,0.0,2.16855943655,0.0,0.0562779260139,0.0562779260139,0.0562779260139,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.743385252541
 01/01  08:00:00,2.02541474346,2.42797564739,0.0,2.39489547099,0.0,0.0620790361051,0.0620790361051,0.0620790361051,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.856262255572
 01/01  09:00:00,1.96200021141,2.10437439675,0.0,2.07640701838,0.0,0.0538879792025,0.0538879792025,0.0538879792025,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.833306488219
 01/01  10:00:00,1.71471013653,1.9726450509,0.0,1.94884255033,0.0,0.0506049117352,0.0506049117352,0.0506049117352,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.747428681675
 01/01  11:00:00,1.61815867982,2.35606071666,0.0,2.33169842069,0.0,0.060868070307,0.060868070307,0.060868070307,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.642958447734
 01/01  12:00:00,1.52957063603,1.90223339111,0.0,1.87786363119,0.0,0.0490483170403,0.0490483170403,0.0490483170403,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.548266158326
 01/01  13:00:00,1.43443066366,1.79995731741,0.0,1.77599807413,0.0,0.0463362899455,0.0463362899455,0.0463362899455,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.475750165276
 01/01  14:00:00,1.36546055435,1.87300097513,0.0,1.84821323465,0.0,0.0483807580268,0.0483807580268,0.0483807580268,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.430927995965
 01/01  15:00:00,1.31825462898,1.75051418456,0.0,1.72433068754,0.0,0.0451907274428,0.0451907274428,0.0451907274428,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.388516433622
 01/01  16:00:00,1.38828941233,1.63784716152,0.0,1.61020819645,0.0,0.0421284281963,0.0421284281963,0.0421284281963,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.393328055991
 01/01  17:00:00,1.69111255107,1.35909307326,0.0,1.32640102168,0.0,0.0346875920656,0.0346875920656,0.0346875920656,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.447914888497
 01/01  18:00:00,2.26532182146,1.056713914,0.0,1.01699829609,0.0,0.0265797916011,0.0265797916011,0.0265797916011,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.556680399269
 01/01  19:00:00,2.69817212669,0.96142396252,0.0,0.918304788549,0.0,0.0239981197224,0.0239981197224,0.0239981197224,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.66412780822
 01/01  20:00:00,2.67129669872,0.525578039872,0.0,0.4810705733,0.0,0.0125889101369,0.0125889101369,0.0125889101369,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.686909670133
 01/01  21:00:00,2.46107424415,0.430430992604,0.0,0.384393418595,0.0,0.0100229240228,0.0100229240228,0.0100229240228,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.628498747947
 01/01  22:00:00,2.21774532887,0.417566218101,0.0,0.372603451267,0.0,0.00972325096486,0.00972325096486,0.00972325096486,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.550454411881
 01/01  23:00:00,1.78301299901,0.548997686637,0.0,0.510088174103,0.0,0.0133314311242,0.0133314311242,0.0133314311242,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.431370614241
 01/01  24:00:00,1.33589170085,0.767516627083,0.0,0.733704984693,0.0,0.0192345833244,0.0192345833244,0.0192345833244,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.298875805545
 01/02  01:00:00,0.868645433832,0.946384861109,0.0,0.918417482735,0.0,0.0241586140623,0.0241586140623,0.0241586140623,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148239281594
 01/02  02:00:00,0.691892147406,1.06786560354,0.0,1.04211501497,0.0,0.0274338012997,0.0274338012997,0.0274338012997,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.092524715632
 01/02  03:00:00,0.632496770079,1.21219531502,0.0,1.18674328399,0.0,0.0312582311428,0.0312582311428,0.0312582311428,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0773628292928
 01/02  04:00:00,0.626142660012,1.27123489646,0.0,1.24614113449,0.0,0.0328440892406,0.0328440892406,0.0328440892406,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0817284979536
 01/02  05:00:00,0.667043417513,1.25849176003,0.0,1.23434591828,0.0,0.0325120034435,0.0325120034435,0.0325120034435,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126182717959
 01/02  06:00:00,0.914578026144,1.23864714563,0.0,1.21170232686,0.0,0.0318890495193,0.0318890495193,0.0318890495193,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.320874500133
 01/02  07:00:00,1.48850696207,1.03539868216,0.0,1.00426659377,0.0,0.0264176546887,0.0264176546887,0.0264176546887,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.684307146168
 01/02  08:00:00,1.89562334188,0.9991494063,0.0,0.966069229904,0.0,0.0253740459674,0.0253740459674,0.0253740459674,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.78433720605
 01/02  09:00:00,1.81865456909,0.723310952362,0.0,0.695343573987,0.0,0.0182484113765,0.0182484113765,0.0182484113765,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.758037714612
 01/02  10:00:00,1.5608102302,0.448736173049,0.0,0.424933672479,0.0,0.0111285943455,0.0111285943455,0.0111285943455,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.678036151204
 01/02  11:00:00,1.45468334378,0.32659844686,0.0,0.302236150886,0.0,0.00792202759106,0.00792202759106,0.00792202759106,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.583345383691
 01/02  12:00:00,1.38006579289,0.0820021197642,0.0,0.0576323598516,0.0,0.00151053250641,0.00151053250641,0.00151053250641,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.49878785924
 01/02  13:00:00,1.29697235511,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.432438652771
 01/02  14:00:00,1.23532360939,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.392759841544
 01/02  15:00:00,1.19918332562,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.353761429884
 01/02  16:00:00,1.27417914025,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.358405184966
 01/02  17:00:00,1.57807081662,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.40547866536
 01/02  18:00:00,2.1528421534,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.506132453032
 01/02  19:00:00,2.57447333721,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.598737454005
 01/02  20:00:00,2.55134071971,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.613787355449
 01/02  21:00:00,2.34653128999,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.558834088139
 01/02  22:00:00,2.11405617174,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.49209536318
 01/02  23:00:00,1.69531822744,0.0389095125343,0.0,0.0,0.0,0.0,0.0,0.0,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.385300485716
 01/02  24:00:00,1.27229509444,0.0338116423903,0.0,0.0,0.0,0.0,0.0,0.0,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.270048627796
 01/03  01:00:00,0.844284594288,0.0279673783745,0.0,0.0,0.0,0.0,0.0,0.0,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148037056113
 01/03  02:00:00,0.670012080095,0.239113934417,0.0,0.213363345841,0.0,0.00559088020442,0.00559088020442,0.00559088020442,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0924875694158
 01/03  03:00:00,0.611460838545,0.410992772093,0.0,0.385540741066,0.0,0.0101439673162,0.0101439673162,0.0101439673162,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0774411615854
 01/03  04:00:00,0.60734000845,0.554574552368,0.0,0.5294807904,0.0,0.0139531946948,0.0139531946948,0.0139531946948,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0818167409368
 01/03  05:00:00,0.652562502528,0.701213024997,0.0,0.677067183246,0.0,0.0178510969368,0.0178510969368,0.0178510969368,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126362709481
 01/03  06:00:00,0.900612186004,0.685071988512,0.0,0.658127169742,0.0,0.0173543550542,0.0173543550542,0.0173543550542,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.321443354458
 01/03  07:00:00,1.47741651656,0.563641798047,0.0,0.532509709656,0.0,0.014028009519,0.014028009519,0.014028009519,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.685606345828
 01/03  08:00:00,1.88362031437,0.483616829139,0.0,0.450536652743,0.0,0.0118535894012,0.0118535894012,0.0118535894012,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.785854635102
 01/03  09:00:00,1.80280630309,0.0632184050289,0.0,0.0352510266545,0.0,0.000923319395775,0.000923319395775,0.000923319395775,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.759514540593
 01/03  10:00:00,1.55207831291,0.0647089216632,0.0,0.0409064210931,0.0,0.00107035103622,0.00107035103622,0.00107035103622,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.679362477223
 01/03  11:00:00,1.44759044756,0.0243622959739,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.584174515062
 01/03  12:00:00,1.37915242168,0.0243697599126,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.499385020538
 01/03  13:00:00,1.29764847325,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.433114770911
 01/03  14:00:00,1.23620230824,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.39363854039
 01/03  15:00:00,1.20035732951,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.354935433774
 01/03  16:00:00,1.27579296638,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.360019011092
 01/03  17:00:00,1.57963543836,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.4070432871
 01/03  18:00:00,2.15439304973,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.507683349357
 01/03  19:00:00,2.57618417601,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.600448292806
 01/03  20:00:00,2.55299662397,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.61544325971
 01/03  21:00:00,2.34796984814,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.56027264629
 01/03  22:00:00,2.11516694985,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.493206141293
 01/03  23:00:00,1.69626105504,0.0389095125343,0.0,0.0,0.0,0.0,0.0,0.0,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.386243313316
 01/03  24:00:00,1.27295370381,0.0338116423903,0.0,0.0,0.0,0.0,0.0,0.0,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.270707237165
 01/04  01:00:00,0.844621717268,0.0279673783745,0.0,0.0,0.0,0.0,0.0,0.0,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148374179093
 01/04  02:00:00,0.670274355168,0.241407014367,0.0,0.215656425792,0.0,0.00564190663276,0.00564190663276,0.00564190663276,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0926988180613
 01/04  03:00:00,0.611177942969,0.398114328249,0.0,0.372662297223,0.0,0.00978407317266,0.00978407317266,0.00978407317266,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0775181601533
 01/04  04:00:00,0.607112236855,0.543648375239,0.0,0.51855461327,0.0,0.0136399837445,0.0136399837445,0.0136399837445,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0819021802922
 01/04  05:00:00,0.651126438939,0.640950022348,0.0,0.616804180597,0.0,0.0162407877027,0.0162407877027,0.0162407877027,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126536955126
 01/04  06:00:00,0.900297746663,0.653050108805,0.0,0.626105290035,0.0,0.0164892288843,0.0164892288843,0.0164892288843,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.321994041287
 01/04  07:00:00,1.47558371001,0.446618819684,0.0,0.415486731293,0.0,0.0109374981553,0.0109374981553,0.0109374981553,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.686864050643
 01/04  08:00:00,1.9001641205,1.05457240102,0.0,1.02149222462,0.0,0.0269284313211,0.0269284313211,0.0269284313211,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.787323599313
 01/04  09:00:00,1.84826624368,1.73605684409,0.0,1.70808946572,0.0,0.0449535909571,0.0449535909571,0.0449535909571,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.760944209619
 01/04  10:00:00,1.61208266355,2.31237516101,0.0,2.28857266044,0.0,0.0597907185678,0.0597907185678,0.0597907185678,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.680646460324
 01/04  11:00:00,1.54922338579,3.86794873943,0.0,3.84358644345,0.0,0.100220801773,0.100220801773,0.100220801773,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.585586651524
 01/04  12:00:00,1.47613933683,3.73587806065,0.0,3.71150830074,0.0,0.0956845351129,0.0956845351129,0.0956845351129,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.500687400569
 01/04  13:00:00,1.39669998267,3.83028217622,0.0,3.80632293294,0.0,0.0976961952337,0.0976961952337,0.0976961952337,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.434470085098
 01/04  14:00:00,1.34518942807,4.21430207435,0.0,4.18951433387,0.0,0.107444392327,0.107444392327,0.107444392327,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.395181267896
 01/04  15:00:00,1.31551213883,4.47629998313,0.0,4.45011648611,0.0,0.113958984287,0.113958984287,0.113958984287,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.35613125881
 01/04  16:00:00,1.40148254508,4.89735998746,0.0,4.86972102239,0.0,0.124560097046,0.124560097046,0.124560097046,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.361148492749
 01/04  17:00:00,1.71462773515,5.27054445926,0.0,5.23785240768,0.0,0.133741912802,0.133741912802,0.133741912802,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.408293671091
 01/04  18:00:00,2.31774884025,6.37735859411,0.0,6.33764297619,0.0,0.16189734002,0.16189734002,0.16189734002,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.509141799863
 01/04  19:00:00,2.71420835783,5.43734635912,0.0,5.39422718515,0.0,0.136265433348,0.136265433348,0.136265433348,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.602207041272
 01/04  20:00:00,2.68786440421,5.32069887015,0.0,5.27619140358,0.0,0.132978611424,0.132978611424,0.132978611424,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.617332428523
 01/04  21:00:00,2.48970002865,5.58325273634,0.0,5.53721516233,0.0,0.139887116086,0.139887116086,0.139887116086,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.562115710708
 01/04  22:00:00,2.26138942548,5.76796474885,0.0,5.72300198202,0.0,0.144550279653,0.144550279653,0.144550279653,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.494878337272
 01/04  23:00:00,1.85412065322,6.23392160476,0.0,6.19501209223,0.0,0.156472133038,0.156472133038,0.156472133038,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.387630778461
 01/04  24:00:00,1.44576722855,6.83453883011,0.0,6.80072718772,0.0,0.171823696062,0.171823696062,0.171823696062,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.271697065848
 01/05  01:00:00,1.02833814291,7.28019530832,0.0,7.25222792994,0.0,0.183199712348,0.183199712348,0.183199712348,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148890892389
 01/05  02:00:00,0.854346911471,7.54536305188,0.0,7.5196124633,0.0,0.189562884009,0.189562884009,0.189562884009,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0928503969871
 01/05  03:00:00,0.798617928567,7.85558551381,0.0,7.83013348278,0.0,0.197149804104,0.197149804104,0.197149804104,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0775924148197
 01/05  04:00:00,0.79467533289,8.01027011834,0.0,7.98517635638,0.0,0.201120483425,0.201120483425,0.201120483425,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0819847766474
 01/05  05:00:00,0.838572860009,8.12125071991,0.0,8.09710487816,0.0,0.203518760765,0.203518760765,0.203518760765,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126705403133
 01/05  06:00:00,1.0858242167,8.04948041647,0.0,8.0225355977,0.0,0.201483342668,0.201483342668,0.201483342668,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.322526397544
 01/05  07:00:00,1.65851826537,7.7093691304,0.0,7.678237042,0.0,0.192656216002,0.192656216002,0.192656216002,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.688079888158
 01/05  08:00:00,2.08567616829,8.45820104911,0.0,8.42512087271,0.0,0.211020414761,0.211020414761,0.211020414761,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.788743663661
 01/05  09:00:00,2.00183658894,7.83886234151,0.0,7.81089496314,0.0,0.197141880758,0.197141880758,0.197141880758,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.762326265085
 01/05  10:00:00,1.75572104729,8.09831706327,0.0,8.0745145627,0.0,0.202187897339,0.202187897339,0.202187897339,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.681887665294
 01/05  11:00:00,1.65576252575,8.19821944321,0.0,8.17385714723,0.0,0.205694198835,0.205694198835,0.205694198835,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.586652394421
 01/05  12:00:00,1.58792789565,8.23784304858,0.0,8.21347328867,0.0,0.206569941083,0.206569941083,0.206569941083,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.501590553426
 01/05  13:00:00,1.50413914169,8.14892133762,0.0,8.12496209434,0.0,0.2043587909,0.2043587909,0.2043587909,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.435246648452
 01/05  14:00:00,1.44231247911,8.12574911902,0.0,8.10096137854,0.0,0.203871470918,0.203871470918,0.203871470918,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.395877240344
 01/05  15:00:00,1.39773862542,7.79514526189,0.0,7.76896176487,0.0,0.195565422248,0.195565422248,0.195565422248,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.356751307438
 01/05  16:00:00,1.46861099981,7.6199599887,0.0,7.59232102363,0.0,0.19106174776,0.19106174776,0.19106174776,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.361775296764
 01/05  17:00:00,1.7676561108,7.4007927527,0.0,7.36810070112,0.0,0.186054857111,0.186054857111,0.186054857111,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.409009102427
 01/05  18:00:00,2.37417238867,8.60986917606,0.0,8.57015355814,0.0,0.217423193777,0.217423193777,0.217423193777,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.510039494525
 01/05  19:00:00,2.79464745017,8.50451526394,0.0,8.46139608997,0.0,0.215645291132,0.215645291132,0.215645291132,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.603266275835
 01/05  20:00:00,2.738906329,7.33172772887,0.0,7.28722026229,0.0,0.182940411842,0.182940411842,0.182940411842,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.618412552904
 01/05  21:00:00,2.53337910992,7.30534892513,0.0,7.25931135112,0.0,0.182582614042,0.182582614042,0.182582614042,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.563099294028
 01/05  22:00:00,2.30819608157,7.60462233507,0.0,7.55965956824,0.0,0.190492446107,0.190492446107,0.190492446107,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.495742826908
 01/05  23:00:00,1.90046772346,8.06236329074,0.0,8.02345377821,0.0,0.202158802675,0.202158802675,0.202158802675,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.388291179062
 01/05  24:00:00,1.49440169903,8.76780442838,0.0,8.73399278599,0.0,0.220020953875,0.220020953875,0.220020953875,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.272134278508
 01/06  01:00:00,1.07843759332,9.29742787376,0.0,9.26946049539,0.0,0.23309624013,0.23309624013,0.23309624013,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149093815018
 01/06  02:00:00,0.910863650765,9.83391272008,0.0,9.8081621315,0.0,0.245978280918,0.245978280918,0.245978280918,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0929517393725
 01/06  03:00:00,0.8605452743,10.3686215155,0.0,10.3431694845,0.0,0.259005476428,0.259005476428,0.259005476428,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0776640882287
 01/06  04:00:00,0.864969376675,10.8823913796,0.0,10.8572976177,0.0,0.271334730646,0.271334730646,0.271334730646,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0820645732114
 01/06  05:00:00,0.916154760871,11.2909942078,0.0,11.266848366,0.0,0.280938058856,0.280938058856,0.280938058856,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126868005904
 01/06  06:00:00,1.17130421901,11.5445498635,0.0,11.5176050447,0.0,0.286449214334,0.286449214334,0.286449214334,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.323040528184
 01/06  07:00:00,1.78429086011,12.7598099578,0.0,12.7286778694,0.0,0.317254788209,0.317254788209,0.317254788209,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.68925391069
 01/06  08:00:00,2.19770869227,12.9172027027,0.0,12.8841225263,0.0,0.321682180363,0.321682180363,0.321682180363,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.790114422038
 01/06  09:00:00,2.0860967583,11.4385791677,0.0,11.4106117893,0.0,0.280067983883,0.280067983883,0.280067983883,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.76366033132
 01/06  10:00:00,1.79815220219,9.93187678198,0.0,9.90807428141,0.0,0.243420871644,0.243420871644,0.243420871644,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.683085845893
 01/06  11:00:00,1.70681333032,10.2579789137,0.0,10.2336166177,0.0,0.255716149561,0.255716149561,0.255716149561,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.58768124826
 01/06  12:00:00,1.56845532699,7.53819119365,0.0,7.51382143374,0.0,0.186225401505,0.186225401505,0.186225401505,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.502462524341
 01/06  13:00:00,1.45846918521,6.31893070229,0.0,6.294971459,0.0,0.157939596623,0.157939596623,0.157939596623,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.435995886249
 01/06  14:00:00,1.38467715144,5.76321019027,0.0,5.73842244979,0.0,0.145564411815,0.145564411815,0.145564411815,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.396548971771
 01/06  15:00:00,1.3309079867,5.05984824646,0.0,5.03366474943,0.0,0.128136272092,0.128136272092,0.128136272092,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.357349818872
 01/06  16:00:00,1.41175152915,5.24094830021,0.0,5.21330933514,0.0,0.13359712936,0.13359712936,0.13359712936,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.362380444511
 01/06  17:00:00,1.72538736613,5.59719269662,0.0,5.56450064504,0.0,0.143095505002,0.143095505002,0.143095505002,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.40969970987
 01/06  18:00:00,2.35354977153,7.62105499744,0.0,7.58133937952,0.0,0.195934015484,0.195934015484,0.195934015484,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.510906055674
 01/06  19:00:00,2.74838256535,6.69658027808,0.0,6.65346110411,0.0,0.168357878885,0.168357878885,0.168357878885,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.604288803264
 01/06  20:00:00,2.73128077647,6.93771368592,0.0,6.89320621935,0.0,0.17427219631,0.17427219631,0.17427219631,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.619455215906
 01/06  21:00:00,2.5371184968,7.38467036156,0.0,7.33863278755,0.0,0.185372417784,0.185372417784,0.185372417784,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.564048877159
 01/06  22:00:00,2.32557276346,8.24286736887,0.0,8.19790460204,0.0,0.20703458258,0.20703458258,0.20703458258,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.496577372321
 01/06  23:00:00,1.92232912365,8.91332327212,0.0,8.87441375958,0.0,0.223383089335,0.223383089335,0.223383089335,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.388928292591
 01/06  24:00:00,1.51331941634,9.536514753,0.0,9.50270311061,0.0,0.238516739339,0.238516739339,0.238516739339,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.272556210356
 01/07  01:00:00,1.11538153485,10.1051057873,0.0,10.0771384089,0.0,0.25243324559,0.25243324559,0.25243324559,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.160127068007
 01/07  02:00:00,0.936405109471,10.4815858532,0.0,10.4558352646,0.0,0.261739354991,0.261739354991,0.261739354991,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0987850999307
 01/07  03:00:00,0.872966694021,10.6132591298,0.0,10.5878070988,0.0,0.264539851004,0.264539851004,0.264539851004,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0819398949471
 01/07  04:00:00,0.866571147788,10.7322541663,0.0,10.7071604044,0.0,0.266972398749,0.266972398749,0.266972398749,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0866632720495
 01/07  05:00:00,0.921370580258,11.0066679353,0.0,10.9825220936,0.0,0.274075933652,0.274075933652,0.274075933652,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.13627479488
 01/07  06:00:00,1.18670176581,10.8628896221,0.0,10.8359448033,0.0,0.270597163586,0.270597163586,0.270597163586,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.350193433127
 01/07  07:00:00,1.82179242669,11.3393955484,0.0,11.30826346,0.0,0.281871416077,0.281871416077,0.281871416077,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.751513337176
 01/07  08:00:00,2.22901826859,10.3431359359,0.0,10.3100557595,0.0,0.256132426328,0.256132426328,0.256132426328,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.865812390478
 01/07  09:00:00,2.13456465819,8.81980460676,0.0,8.79183722838,0.0,0.217073705334,0.217073705334,0.217073705334,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.842685208861
 01/07  10:00:00,1.84804089261,7.11407233901,0.0,7.09026983844,0.0,0.175471641242,0.175471641242,0.175471641242,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.755892708246
 01/07  11:00:00,1.74570449255,7.18968871912,0.0,7.16532642315,0.0,0.181134999557,0.181134999557,0.181134999557,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.650237331213
 01/07  12:00:00,1.64941213689,6.4130788515,0.0,6.38870909159,0.0,0.162729116025,0.162729116025,0.162729116025,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.554426860206
 01/07  13:00:00,1.54605871453,5.99611307359,0.0,5.97215383031,0.0,0.152661247232,0.152661247232,0.152661247232,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.481053258868
 01/07  14:00:00,1.46848956215,5.74611003823,0.0,5.72132229775,0.0,0.146672200142,0.146672200142,0.146672200142,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.435665561646
 01/07  15:00:00,1.42551430194,5.79752743296,0.0,5.77134393594,0.0,0.148223870866,0.148223870866,0.148223870866,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.392742963165
 01/07  16:00:00,1.5014919569,5.89310923571,0.0,5.86547027064,0.0,0.151068430482,0.151068430482,0.151068430482,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.397590598277
 01/07  17:00:00,1.81201133038,5.88957873181,0.0,5.85688668023,0.0,0.150693727858,0.150693727858,0.150693727858,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.452807532016
 01/07  18:00:00,2.38560086903,5.51633264843,0.0,5.47661703051,0.0,0.140761141535,0.140761141535,0.140761141535,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.562778096908
 01/07  19:00:00,2.84408322956,6.39757909142,0.0,6.35445991745,0.0,0.162661106352,0.162661106352,0.162661106352,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.671375924466
 01/07  20:00:00,2.79833775746,5.20237277432,0.0,5.15786530775,0.0,0.13216951858,0.13216951858,0.13216951858,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.694370120426
 01/07  21:00:00,2.5850796696,5.03232942831,0.0,4.9862918543,0.0,0.127193143317,0.127193143317,0.127193143317,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.635333954101
 01/07  22:00:00,2.34299323012,5.08677628111,0.0,5.04181351428,0.0,0.128989408333,0.128989408333,0.128989408333,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.556436155761
 01/07  23:00:00,1.90902698848,5.29473655003,0.0,5.2558270375,0.0,0.134766089523,0.134766089523,0.134766089523,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.435949945311
 01/07  24:00:00,1.46324736973,5.62657957283,0.0,5.59276793044,0.0,0.143583152798,0.143583152798,0.143583152798,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.301882904957
 01/08  01:00:00,1.0165343721,5.99719733259,0.0,5.96922995421,0.0,0.153378706859,0.153378706859,0.153378706859,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.16033444399
 01/08  02:00:00,0.828061275079,5.98955144728,0.0,5.9638008587,0.0,0.153291074133,0.153291074133,0.153291074133,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0988895463962
 01/08  03:00:00,0.760198098266,5.94157393902,0.0,5.916121908,0.0,0.151697597795,0.151697597795,0.151697597795,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0820135524004
 01/08  04:00:00,0.752219334604,5.96776985067,0.0,5.9426760887,0.0,0.152538651126,0.152538651126,0.152538651126,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0867452064889
 01/08  05:00:00,0.802495856979,6.05704685969,0.0,6.03290101794,0.0,0.155034059505,0.155034059505,0.155034059505,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.136441945748
 01/08  06:00:00,1.07011291764,5.99057227016,0.0,5.96362745139,0.0,0.153486240585,0.153486240585,0.153486240585,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.350715507968
 01/08  07:00:00,1.68713083849,5.71033044379,0.0,5.6791983554,0.0,0.146017492381,0.146017492381,0.146017492381,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.752705672678
 01/08  08:00:00,2.12921505791,6.06899193756,0.0,6.03591176116,0.0,0.154928276323,0.154928276323,0.154928276323,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.867213329803
 01/08  09:00:00,2.06020858936,5.52634564312,0.0,5.49837826474,0.0,0.141341842486,0.141341842486,0.141341842486,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.844061002887
 01/08  10:00:00,1.8144223016,5.49769013946,0.0,5.47388763889,0.0,0.14061147829,0.14061147829,0.14061147829,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.757134280192
 01/08  11:00:00,1.73001979452,6.37500927109,0.0,6.35064697511,0.0,0.164382590634,0.164382590634,0.164382590634,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.651305042101
 01/08  12:00:00,1.62864099545,5.4934778696,0.0,5.46910810969,0.0,0.141054254794,0.141054254794,0.141054254794,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.555330579995
 01/08  13:00:00,1.52095717652,4.94419048337,0.0,4.92023124008,0.0,0.12678178202,0.12678178202,0.12678178202,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.481831186069
 01/08  14:00:00,1.4465022532,4.82101972507,0.0,4.79623198459,0.0,0.123989922795,0.123989922795,0.123989922795,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.436360530045
 01/08  15:00:00,1.40241579705,4.82871672985,0.0,4.80253323283,0.0,0.124505363065,0.124505363065,0.124505363065,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.393362966075
 01/08  16:00:00,1.47424640773,4.77000007319,0.0,4.74236110812,0.0,0.123197595586,0.123197595586,0.123197595586,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.39821588401
 01/08  17:00:00,1.77888983316,4.53371169824,0.0,4.50101964666,0.0,0.116854614772,0.116854614772,0.116854614772,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.453525147882
 01/08  18:00:00,2.38581149053,5.42963423707,0.0,5.38991861915,0.0,0.140077287106,0.140077287106,0.140077287106,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.563672572834
 01/08  19:00:00,2.78978140558,4.20181001256,0.0,4.15869083859,0.0,0.107296034551,0.107296034551,0.107296034551,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.672439172281
 01/08  20:00:00,2.76836831625,3.97303600234,0.0,3.92852853577,0.0,0.101105705212,0.101105705212,0.101105705212,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.695464492591
 01/08  21:00:00,2.56432699756,4.12987114455,0.0,4.08383357055,0.0,0.10543785711,0.10543785711,0.10543785711,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.636336568271
 01/08  22:00:00,2.32238380431,4.2050621906,0.0,4.16009942376,0.0,0.10750250532,0.10750250532,0.10750250532,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.557313632966
 01/08  23:00:00,1.89248185977,4.59115805512,0.0,4.55224854259,0.0,0.117549204596,0.117549204596,0.117549204596,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.436621701529
 01/08  24:00:00,1.44606716467,4.90624056067,0.0,4.87242891828,0.0,0.125961826887,0.125961826887,0.125961826887,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.302324025807
 01/09  01:00:00,0.9815687776,5.28307748413,0.0,5.25511010575,0.0,0.13566235579,0.13566235579,0.13566235579,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149658883635
 01/09  02:00:00,0.811139089119,5.6840926153,0.0,5.65834202672,0.0,0.145971766732,0.145971766732,0.145971766732,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0932336919128
 01/09  03:00:00,0.762746013614,6.27390073163,0.0,6.2484487006,0.0,0.161007763157,0.161007763157,0.161007763157,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0778625408133
 01/09  04:00:00,0.76102017447,6.53671968193,0.0,6.51162591997,0.0,0.167163831125,0.167163831125,0.167163831125,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0822862705271
 01/09  05:00:00,0.812887657278,6.94359199386,0.0,6.91944615211,0.0,0.177218700595,0.177218700595,0.177218700595,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127320260572
 01/09  06:00:00,1.06621800047,7.06779138727,0.0,7.0408465685,0.0,0.179934070551,0.179934070551,0.179934070551,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.324469453426
 01/09  07:00:00,1.66877576459,7.79764199018,0.0,7.76650990179,0.0,0.198476050934,0.198476050934,0.198476050934,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.692517552438
 01/09  08:00:00,2.06091395254,7.1498682856,0.0,7.11678810921,0.0,0.181075131206,0.181075131206,0.181075131206,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.793926731471
 01/09  09:00:00,1.97121595223,6.42277713917,0.0,6.39480976079,0.0,0.161476863763,0.161476863763,0.161476863763,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.767370645363
 01/09  10:00:00,1.68992956578,5.25591206414,0.0,5.23210956357,0.0,0.13186609683,0.13186609683,0.13186609683,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.686417984299
 01/09  11:00:00,1.59202930113,5.41813251705,0.0,5.39377022108,0.0,0.138071120448,0.138071120448,0.138071120448,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.590542248188
 01/09  12:00:00,1.47592093576,3.60239939206,0.0,3.57802963214,0.0,0.0912663219018,0.0912663219018,0.0912663219018,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.504887212713
 01/09  13:00:00,1.375300602,2.84720041801,0.0,2.82324117473,0.0,0.0726868446483,0.0726868446483,0.0726868446483,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.438080055007
 01/09  14:00:00,1.3018503684,2.37093849731,0.0,2.34615075683,0.0,0.0608693408403,0.0608693408403,0.0608693408403,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.398417259713
 01/09  15:00:00,1.2594377342,2.14208087697,0.0,2.11589737995,0.0,0.0550014321997,0.0550014321997,0.0550014321997,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.359014406263
 01/09  16:00:00,1.34338753291,2.44770449254,0.0,2.42006552747,0.0,0.0635500914514,0.0635500914514,0.0635500914514,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.364063486175
 01/09  17:00:00,1.65959668576,2.90206183734,0.0,2.86936978576,0.0,0.0753840995637,0.0753840995637,0.0753840995637,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.411620434933
 01/09  18:00:00,2.28281393168,4.70278245158,0.0,4.66306683366,0.0,0.122788252673,0.122788252673,0.122788252673,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.51331597863
 01/09  19:00:00,2.68537173095,4.01734117652,0.0,3.97422200255,0.0,0.102503482826,0.102503482826,0.102503482826,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.607132364923
 01/09  20:00:00,2.67076781652,4.35333664441,0.0,4.30882917784,0.0,0.110859568365,0.110859568365,0.110859568365,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.622354883892
 01/09  21:00:00,2.48666115516,5.18396010165,0.0,5.13792252764,0.0,0.132274126293,0.132274126293,0.132274126293,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.566689827012
 01/09  22:00:00,2.26847058193,5.80934898728,0.0,5.76438622044,0.0,0.147611356382,0.147611356382,0.147611356382,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.49889841699
 01/09  23:00:00,1.86853581005,6.61270410146,0.0,6.57379458892,0.0,0.167817323099,0.167817323099,0.167817323099,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.390700745226
 01/09  24:00:00,1.46053800636,7.28780231013,0.0,7.25399066774,0.0,0.184561710291,0.184561710291,0.184561710291,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.273729829423
 01/10  01:00:00,1.05046480644,8.08181547174,0.0,8.05384809337,0.0,0.204384747329,0.204384747329,0.204384747329,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149832520935
 01/10  02:00:00,0.882091183447,8.59292277495,0.0,8.56717218638,0.0,0.216837311018,0.216837311018,0.216837311018,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0933202419545
 01/10  03:00:00,0.827087804088,8.9569394423,0.0,8.93148741127,0.0,0.225288531485,0.225288531485,0.225288531485,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0779235629589
 01/10  04:00:00,0.825007684336,9.20582460769,0.0,9.18073084573,0.0,0.23108320137,0.23108320137,0.23108320137,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0823544101484
 01/10  05:00:00,0.875546132835,9.55666922616,0.0,9.53252338441,0.0,0.239738353502,0.239738353502,0.239738353502,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127459083222
 01/10  06:00:00,1.12818112144,9.62745967696,0.0,9.60051485819,0.0,0.241458731596,0.241458731596,0.241458731596,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.324907913352
 01/10  07:00:00,1.72589528285,10.1684004508,0.0,10.1372683624,0.0,0.254594216457,0.254594216457,0.254594216457,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.693518905181
 01/10  08:00:00,2.11522613581,9.39288518583,0.0,9.35980500943,0.0,0.234217763587,0.234217763587,0.234217763587,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.795096282359
 01/10  09:00:00,2.02631905763,8.6468054488,0.0,8.61883807043,0.0,0.215441712932,0.215441712932,0.215441712932,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.768508901599
 01/10  10:00:00,1.74930228912,7.61860832455,0.0,7.59480582398,0.0,0.190216553016,0.190216553016,0.190216553016,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.687440251453
 01/10  11:00:00,1.65323497599,7.83191827656,0.0,7.80755598059,0.0,0.198399053135,0.198399053135,0.198399053135,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.591419990365
 01/10  12:00:00,1.51816652342,5.28708576632,0.0,5.2627160064,0.0,0.132768022934,0.132768022934,0.132768022934,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.505631099347
 01/10  13:00:00,1.39906034479,3.785220717,0.0,3.76126147371,0.0,0.0958071804254,0.0958071804254,0.0958071804254,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.438719462019
 01/10  14:00:00,1.31641643019,2.92279596237,0.0,2.89800822189,0.0,0.0748622405716,0.0748622405716,0.0748622405716,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.39899042177
 01/10  15:00:00,1.26264447392,2.23962445252,0.0,2.2134409555,0.0,0.057697505874,0.057697505874,0.057697505874,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.359525072309
 01/10  16:00:00,1.33327235056,2.05481139465,0.0,2.02717242958,0.0,0.0529185828655,0.0529185828655,0.0529185828655,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.364579812407
 01/10  17:00:00,1.64462652796,2.29602004186,0.0,2.26332799028,0.0,0.0598247015255,0.0598247015255,0.0598247015255,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.412209675174
 01/10  18:00:00,2.25938882065,3.75961058842,0.0,3.7198949705,0.0,0.0986238133838,0.0986238133838,0.0986238133838,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514055306897
 01/10  19:00:00,2.67060562174,3.3709228041,0.0,3.32780363013,0.0,0.086865004552,0.086865004552,0.086865004552,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608004733984
 01/10  20:00:00,2.65535286636,3.68815459326,0.0,3.64364712669,0.0,0.0945550439916,0.0945550439916,0.0945550439916,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.623244458112
 01/10  21:00:00,2.46281288309,4.2058459803,0.0,4.15980840629,0.0,0.107615662684,0.107615662684,0.107615662684,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.567500018551
 01/10  22:00:00,2.24437980364,4.80633683368,0.0,4.76137406684,0.0,0.122808525656,0.122808525656,0.122808525656,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.499610469433
 01/10  23:00:00,1.83947219203,5.41538318735,0.0,5.37647367482,0.0,0.138209960205,0.138209960205,0.138209960205,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391244490104
 01/10  24:00:00,1.41912499711,5.61062704877,0.0,5.57681540637,0.0,0.142788660252,0.142788660252,0.142788660252,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274089870215
 01/11  01:00:00,0.995334811911,5.8634173245,0.0,5.83544994612,0.0,0.149088638501,0.149088638501,0.149088638501,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149998635235
 01/11  02:00:00,0.819561647634,6.05505698316,0.0,6.02930639458,0.0,0.154225027501,0.154225027501,0.154225027501,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0934029896583
 01/11  03:00:00,0.761972223818,6.28052937656,0.0,6.25507734553,0.0,0.16011469699,0.16011469699,0.16011469699,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0779818171845
 01/11  04:00:00,0.757407601743,6.4028159936,0.0,6.37772223163,0.0,0.163418150174,0.163418150174,0.163418150174,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0824193787506
 01/11  05:00:00,0.798872575519,6.39134819824,0.0,6.36720235649,0.0,0.162932208967,0.162932208967,0.162932208967,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127591670441
 01/11  06:00:00,1.02484079148,5.43995016048,0.0,5.41300534171,0.0,0.137699164216,0.137699164216,0.137699164216,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.325327150768
 01/11  07:00:00,1.60073778109,5.03001537899,0.0,4.9988832906,0.0,0.128479205904,0.128479205904,0.128479205904,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.694476413975
 01/11  08:00:00,1.99561770953,4.43105987282,0.0,4.39797969643,0.0,0.113490989465,0.113490989465,0.113490989465,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.796214630198
 01/11  09:00:00,1.90298142495,3.55537102699,0.0,3.52740364862,0.0,0.0910156556541,0.0910156556541,0.0910156556541,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.769597326198
 01/11  10:00:00,1.62292219983,2.45893582607,0.0,2.4351333255,0.0,0.0628589668932,0.0628589668932,0.0628589668932,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.688417748285
 01/11  11:00:00,1.50289880591,1.83807390774,0.0,1.81371161177,0.0,0.0472235801144,0.0472235801144,0.0472235801144,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.592259293299
 01/11  12:00:00,1.40859111186,0.884568730406,0.0,0.860198970493,0.0,0.0224813050289,0.0224813050289,0.0224813050289,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.506342405686
 01/11  13:00:00,1.31048116361,0.276725280359,0.0,0.252766037076,0.0,0.00661659020312,0.00661659020312,0.00661659020312,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439330871062
 01/11  14:00:00,1.24197511447,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.39941134662
 01/11  15:00:00,1.20521619952,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.359794303782
 01/11  16:00:00,1.28039774702,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.364623791739
 01/11  17:00:00,1.5850354817,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.41244333044
 01/11  18:00:00,2.17073987477,0.392529663886,0.0,0.35281404597,0.0,0.00930471587209,0.00930471587209,0.00930471587209,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514725458525
 01/11  19:00:00,2.58731083071,0.146871516194,0.0,0.103752342223,0.0,0.00273603418731,0.00273603418731,0.00273603418731,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608838913313
 01/11  20:00:00,2.57718004529,0.629698967554,0.0,0.585191500981,0.0,0.0155315882326,0.0155315882326,0.0155315882326,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.624095092802
