Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/11  21:00:00,2.3881899732,1.25721621639,0.0,1.21117864238,0.0,0.0322180263161,0.0322180263161,0.0322180263161,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.568274745029
 01/11  22:00:00,2.16970669959,1.83776788312,0.0,1.79280511628,0.0,0.047454543928,0.047454543928,0.047454543928,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500291347107
 01/11  23:00:00,1.76641785303,2.4940059604,0.0,2.45509644787,0.0,0.0646356735141,0.0646356735141,0.0646356735141,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391764437796
 01/11  24:00:00,1.35612810052,3.06588098201,0.0,3.03206933962,0.0,0.0794474821824,0.0794474821824,0.0794474821824,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.2744341517
 01/12  01:00:00,0.940452275528,3.6294751771,0.0,3.60150779872,0.0,0.0940474693763,0.0940474693763,0.0940474693763,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150157267976
 01/12  02:00:00,0.771058228147,4.08416379271,0.0,4.05841320414,0.0,0.105642656565,0.105642656565,0.105642656565,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0934819411071
 01/12  03:00:00,0.717448702561,4.47487688272,0.0,4.44942485169,0.0,0.11553558255,0.11553558255,0.11553558255,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780374103676
 01/12  04:00:00,0.717600317246,4.79175701994,0.0,4.76666325798,0.0,0.123548830619,0.123548830619,0.123548830619,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0824814138087
 01/12  05:00:00,0.765155538034,5.01416633582,0.0,4.99002049407,0.0,0.129088650026,0.129088650026,0.129088650026,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127718191897
 01/12  06:00:00,1.00836130935,4.71834435785,0.0,4.69139953908,0.0,0.120819760859,0.120819760859,0.120819760859,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.325727072
 01/12  07:00:00,1.5875622357,4.48063422058,0.0,4.44950213219,0.0,0.114390264758,0.114390264758,0.114390264758,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.695389809727
 01/12  08:00:00,1.99479886002,4.36146687893,0.0,4.32838670254,0.0,0.111605322335,0.111605322335,0.111605322335,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.797281447817
 01/12  09:00:00,1.91431720175,3.96420457579,0.0,3.93623719742,0.0,0.101313161781,0.101313161781,0.101313161781,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.770635596868
 01/12  10:00:00,1.64719338837,3.37520637121,0.0,3.35140387064,0.0,0.0861976916617,0.0861976916617,0.0861976916617,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.689350212054
 01/12  11:00:00,1.54788446774,3.54320541116,0.0,3.51884311519,0.0,0.0914086109068,0.0914086109068,0.0914086109068,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.593059924334
 01/12  12:00:00,1.4345969271,1.87862312702,0.0,1.85425336711,0.0,0.0478085862575,0.0478085862575,0.0478085862575,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.507020939704
 01/12  13:00:00,1.33532139427,1.2126521938,0.0,1.18869295052,0.0,0.0308735839508,0.0308735839508,0.0308735839508,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439914107979
 01/12  14:00:00,1.25646288861,0.554461644342,0.0,0.529673903861,0.0,0.013837819732,0.013837819732,0.013837819732,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.400061301025
 01/12  15:00:00,1.21635937761,0.424096569305,0.0,0.397913072284,0.0,0.0104582950184,0.0104582950184,0.0104582950184,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360479186852
 01/12  16:00:00,1.2946181574,0.529851700415,0.0,0.502212735345,0.0,0.0132996983361,0.0132996983361,0.0132996983361,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365544503781
 01/12  17:00:00,1.60080949421,0.592458648283,0.0,0.5597665967,0.0,0.0149067393064,0.0149067393064,0.0149067393064,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.413310603646
 01/12  18:00:00,2.19803401742,1.38190697399,0.0,1.34219135607,0.0,0.0358876570337,0.0358876570337,0.0358876570337,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.515436660017
 01/12  19:00:00,2.60413446405,0.752059929654,0.0,0.708940755683,0.0,0.0187639239618,0.0187639239618,0.0187639239618,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.609634656883
 01/12  20:00:00,2.59320926692,1.20534968841,0.0,1.16084222184,0.0,0.0307493746284,0.0307493746284,0.0307493746284,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.62490652803
 01/12  21:00:00,2.40672780644,1.93522113309,0.0,1.88918355908,0.0,0.0500168340496,0.0500168340496,0.0500168340496,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.569013770541
 01/12  22:00:00,2.1784372684,2.16056684492,0.0,2.11560407808,0.0,0.0555356047522,0.0555356047522,0.0555356047522,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500940855088
 01/12  23:00:00,1.7696182845,2.61472478641,0.0,2.57581527388,0.0,0.0673401148575,0.0673401148575,0.0673401148575,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392260427916
 01/12  24:00:00,1.36020492794,3.2207543556,0.0,3.18694271321,0.0,0.0831959095414,0.0831959095414,0.0831959095414,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27476255176
 01/13  01:00:00,0.942344629662,3.70524837156,0.0,3.67728099318,0.0,0.095788758617,0.095788758617,0.095788758617,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.15030833287
 01/13  02:00:00,0.767421052634,3.94633920885,0.0,3.92058862028,0.0,0.10193030771,0.10193030771,0.10193030771,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0935571144493
 01/13  03:00:00,0.704379128743,3.98212917461,0.0,3.95667714358,0.0,0.102413042376,0.102413042376,0.102413042376,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780903767237
 01/13  04:00:00,0.698820666792,4.07164824767,0.0,4.0465544857,0.0,0.104710128658,0.104710128658,0.104710128658,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0825404653157
 01/13  05:00:00,0.742313203401,4.12289648821,0.0,4.09875064646,0.0,0.106125856679,0.106125856679,0.106125856679,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127838650611
 01/13  06:00:00,0.992156359804,4.0509168726,0.0,4.02397205383,0.0,0.104234293072,0.104234293072,0.104234293072,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32610759024
 01/13  07:00:00,1.57214015005,3.82107358418,0.0,3.78994149579,0.0,0.0980991791863,0.0980991791863,0.0980991791863,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.696258809651
 01/13  08:00:00,1.98953343438,4.10864997655,0.0,4.07556980015,0.0,0.105324929162,0.105324929162,0.105324929162,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.798296415355
 01/13  09:00:00,1.90742831472,3.6442484515,0.0,3.61628107312,0.0,0.093436465514,0.093436465514,0.093436465514,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.771623406102
 01/13  10:00:00,1.64637283473,3.29595309941,0.0,3.27215059884,0.0,0.0844899941683,0.0844899941683,0.0844899941683,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.690237355905
 01/13  11:00:00,1.55704361282,3.85105785256,0.0,3.82669555659,0.0,0.0998060356546,0.0998060356546,0.0998060356546,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.593821644671
 01/13  12:00:00,1.45127706953,2.48608656136,0.0,2.46171680144,0.0,0.063843176075,0.063843176075,0.063843176075,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.50766649231
 01/13  13:00:00,1.34638299726,1.61523821089,0.0,1.59127896761,0.0,0.041380297495,0.041380297495,0.041380297495,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.440468997421
 01/13  14:00:00,1.26190556467,0.7447219609,0.0,0.719934220419,0.0,0.0187830931293,0.0187830931293,0.0187830931293,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.40055870369
 01/13  15:00:00,1.20845317838,0.107101649701,0.0,0.08091815268,0.0,0.00210892712142,0.00210892712142,0.00210892712142,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360922355526
 01/13  16:00:00,1.28176654306,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.36599258778
 01/13  17:00:00,1.58716508805,0.0621052267629,0.0,0.0294131751803,0.0,0.000766794520094,0.000766794520094,0.000766794520094,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.413806142267
 01/13  18:00:00,2.19715837679,1.33699699613,0.0,1.29728137821,0.0,0.0343704142519,0.0343704142519,0.0343704142519,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.516078262167
 01/13  19:00:00,2.60966806699,0.935006941566,0.0,0.891887767595,0.0,0.0235404569257,0.0235404569257,0.0235404569257,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.610391726854
 01/13  20:00:00,2.59064332305,1.08713808747,0.0,1.0426306209,0.0,0.0274114289948,0.0274114289948,0.0274114289948,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.625678529801
 01/13  21:00:00,2.39927471557,1.63731385918,0.0,1.59127628517,0.0,0.0418606307752,0.0418606307752,0.0418606307752,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.569716882943
 01/13  22:00:00,2.18518254142,2.39306746311,0.0,2.34810469628,0.0,0.0616629414858,0.0616629414858,0.0616629414858,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.501558791381
 01/13  23:00:00,1.78362220366,3.13592916176,0.0,3.09701964922,0.0,0.0808721536367,0.0808721536367,0.0808721536367,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392732308304
 01/13  24:00:00,1.36849385324,3.52919037096,0.0,3.49537872857,0.0,0.0911723620209,0.0911723620209,0.0911723620209,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.275075024577
 01/14  01:00:00,0.965913356051,3.95738253891,0.0,3.92941516054,0.0,0.101684643314,0.101684643314,0.101684643314,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161407491485
 01/14  02:00:00,0.783624284399,4.22206929689,0.0,4.19631870831,0.0,0.108314981804,0.108314981804,0.108314981804,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0994286480445
 01/14  03:00:00,0.710175529053,3.96632731751,0.0,3.94087528648,0.0,0.101295098702,0.101295098702,0.101295098702,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0823934822805
 01/14  04:00:00,0.702703191697,4.00314916949,0.0,3.97805540752,0.0,0.102600134259,0.102600134259,0.102600134259,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0871675804478
 01/14  05:00:00,0.751407313201,4.0090626737,0.0,3.98491683195,0.0,0.103083667632,0.103083667632,0.103083667632,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137303793843
 01/14  06:00:00,1.01854129271,3.85902248208,0.0,3.83207766331,0.0,0.0992227381256,0.0992227381256,0.0992227381256,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353407385498
 01/14  07:00:00,1.63865002376,3.55877297506,0.0,3.52764088667,0.0,0.0913888574924,0.0913888574924,0.0913888574924,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.758853492832
 01/14  08:00:00,2.06535581018,3.2719450224,0.0,3.23886484601,0.0,0.0838456228958,0.0838456228958,0.0838456228958,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.874436735501
 01/14  09:00:00,2.00722143065,3.16137639668,0.0,3.1334090183,0.0,0.0812609301356,0.0812609301356,0.0812609301356,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.851154756518
 01/14  10:00:00,1.76160838171,3.15256022925,0.0,3.12875772868,0.0,0.0813956597758,0.0813956597758,0.0813956597758,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.763536178812
 01/14  11:00:00,1.66324820412,3.54686649292,0.0,3.52250419695,0.0,0.0921055228456,0.0921055228456,0.0921055228456,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.656810519495
 01/14  12:00:00,1.54654655218,2.11858427212,0.0,2.09421451221,0.0,0.0543000781808,0.0543000781808,0.0543000781808,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.559990313334
 01/14  13:00:00,1.42680110054,1.12935872538,0.0,1.10539948209,0.0,0.0286146269043,0.0286146269043,0.0286146269043,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.485842265205
 01/14  14:00:00,1.34198768469,0.635884106799,0.0,0.611096366318,0.0,0.0158920182691,0.0158920182691,0.0158920182691,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.439943866053
 01/14  15:00:00,1.28786068835,0.285221644084,0.0,0.259038147063,0.0,0.00675344799654,0.00675344799654,0.00675344799654,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.396559772439
 01/14  16:00:00,1.36012260596,0.25181134918,0.0,0.224172384109,0.0,0.00584974802052,0.00584974802052,0.00584974802052,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401439929801
 01/14  17:00:00,1.67547556832,0.40251717464,0.0,0.369825123057,0.0,0.00973978331693,0.00973978331693,0.00973978331693,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457225714493
 01/14  18:00:00,2.28697927312,1.4175807385,0.0,1.37786512058,0.0,0.0366329827616,0.0366329827616,0.0366329827616,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.568284659772
 01/14  19:00:00,2.71646960457,1.12293703225,0.0,1.07981785827,0.0,0.0285020008344,0.0285020008344,0.0285020008344,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.677921404989
 01/14  20:00:00,2.71229673792,1.54103453782,0.0,1.49652707125,0.0,0.0393912675336,0.0393912675336,0.0393912675336,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.701107351934
 01/14  21:00:00,2.51940226948,2.1554381123,0.0,2.10940053829,0.0,0.0553431890834,0.0553431890834,0.0553431890834,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.64150650822
 01/14  22:00:00,2.29110185473,2.79239421218,0.0,2.74743144534,0.0,0.0716961657094,0.0716961657094,0.0716961657094,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.561838022997
 01/14  23:00:00,1.86909385916,3.52979233711,0.0,3.49088282457,0.0,0.0906975499935,0.0906975499935,0.0906975499935,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440085355523
 01/14  24:00:00,1.42569339118,4.02589941589,0.0,3.9920877735,0.0,0.103313583021,0.103313583021,0.103313583021,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304598496178
 01/15  01:00:00,0.984939997301,4.70361110704,0.0,4.67564372867,0.0,0.120561673356,0.120561673356,0.120561673356,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161557102693
 01/15  02:00:00,0.80683260926,5.13445404135,0.0,5.10870345277,0.0,0.131448343983,0.131448343983,0.131448343983,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0995036107268
 01/15  03:00:00,0.742019723496,5.20823683282,0.0,5.18278480179,0.0,0.133086487732,0.133086487732,0.133086487732,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0824462876932
 01/15  04:00:00,0.738774199194,5.44076665737,0.0,5.4156728954,0.0,0.138612445492,0.138612445492,0.138612445492,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0872262767126
 01/15  05:00:00,0.790727839321,5.57931954677,0.0,5.55517370502,0.0,0.142284415052,0.142284415052,0.142284415052,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137423572543
 01/15  06:00:00,1.065685511,5.73698179292,0.0,5.71003697415,0.0,0.145992957952,0.145992957952,0.145992957952,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353781383955
 01/15  07:00:00,1.71086454811,6.39018927142,0.0,6.35905718303,0.0,0.162749253665,0.162749253665,0.162749253665,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.759707621016
 01/15  08:00:00,2.13360833508,5.96233067665,0.0,5.92925050025,0.0,0.151094600977,0.151094600977,0.151094600977,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.875440282315
 01/15  09:00:00,2.04918705286,4.88565789602,0.0,4.85769051764,0.0,0.122241029835,0.122241029835,0.122241029835,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.852140279034
 01/15  10:00:00,1.77550520706,3.77120077659,0.0,3.74739827602,0.0,0.0944030761193,0.0944030761193,0.0944030761193,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.764425587825
 01/15  11:00:00,1.66823112584,3.77822270684,0.0,3.75386041087,0.0,0.0963235706545,0.0963235706545,0.0963235706545,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.657575393405
 01/15  12:00:00,1.54356522862,2.00407236618,0.0,1.97970260627,0.0,0.0506713659783,0.0506713659783,0.0506713659783,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.560637701981
 01/15  13:00:00,1.41721144588,0.746580930079,0.0,0.722621686796,0.0,0.018467712273,0.018467712273,0.018467712273,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.486399525174
 01/15  14:00:00,1.32706832959,0.043474687997,0.0,0.0186869475162,0.0,0.000474834757758,0.000474834757758,0.000474834757758,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.440441694467
 01/15  15:00:00,1.28153716594,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.396989698032
 01/15  16:00:00,1.3591131054,0.199872194776,0.0,0.172233229706,0.0,0.0044025252161,0.0044025252161,0.0044025252161,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401877652048
 01/15  17:00:00,1.67568347719,0.396932695867,0.0,0.364240644285,0.0,0.00943358218123,0.00943358218123,0.00943358218123,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457739824495
 01/15  18:00:00,2.29255154284,1.61300869643,0.0,1.57329307851,0.0,0.0415645019886,0.0415645019886,0.0415645019886,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.568925410265
 01/15  19:00:00,2.71665550136,1.10649417711,0.0,1.06337500314,0.0,0.0279262537474,0.0279262537474,0.0279262537474,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.678683048867
 01/15  20:00:00,2.7048298323,1.23299189743,0.0,1.18848443086,0.0,0.0311404074877,0.0311404074877,0.0311404074877,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.701891306356
 01/15  21:00:00,2.51413552093,1.92436314491,0.0,1.8783255709,0.0,0.0493581923627,0.0493581923627,0.0493581923627,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.642224756387
 01/15  22:00:00,2.27576493051,2.17640378695,0.0,2.13144102012,0.0,0.0557306749212,0.0557306749212,0.0557306749212,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.562466589565
 01/15  23:00:00,1.84626141932,2.62580207671,0.0,2.58689256417,0.0,0.0673839107134,0.0673839107134,0.0673839107134,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440566554961
 01/15  24:00:00,1.40200735511,3.08313806327,0.0,3.04932642088,0.0,0.0793115588697,0.0793115588697,0.0793115588697,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304914484262
 01/16  01:00:00,0.931715734179,3.29764763559,0.0,3.26968025722,0.0,0.0847524221975,0.0847524221975,0.0847524221975,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150715773806
 01/16  02:00:00,0.756222775969,3.52068239541,0.0,3.49493180683,0.0,0.0905296870272,0.0905296870272,0.0905296870272,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0937594584674
 01/16  03:00:00,0.696028100213,3.64940360816,0.0,3.62395157713,0.0,0.0939195461346,0.0939195461346,0.0939195461346,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782328444354
 01/16  04:00:00,0.689941751825,3.7181977615,0.0,3.69310399953,0.0,0.0956722253064,0.0956722253064,0.0956722253064,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0826994537008
 01/16  05:00:00,0.733189186023,3.75731298662,0.0,3.73316714486,0.0,0.0966778087684,0.0966778087684,0.0966778087684,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128162681144
 01/16  06:00:00,0.984089951461,3.70042924702,0.0,3.67348442825,0.0,0.095144092559,0.095144092559,0.095144092559,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32713138241
 01/16  07:00:00,1.57265414554,3.74669313802,0.0,3.71556104963,0.0,0.0962750348481,0.0962750348481,0.0962750348481,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.698596949481
 01/16  08:00:00,1.96926146675,3.21588615675,0.0,3.18280598035,0.0,0.0823220800492,0.0823220800492,0.0823220800492,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801027296836
 01/16  09:00:00,1.88741368812,2.76547708741,0.0,2.73750970904,0.0,0.0707640298332,0.0707640298332,0.0707640298332,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.774281215185
 01/16  10:00:00,1.64076449727,2.9693915221,0.0,2.94558902153,0.0,0.0764946988815,0.0764946988815,0.0764946988815,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.692624313735
 01/16  11:00:00,1.55893033304,3.83189024263,0.0,3.80752794665,0.0,0.099643270663,0.099643270663,0.099643270663,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.595871129878
 01/16  12:00:00,1.47069201262,3.14203332148,0.0,3.11766356156,0.0,0.0815211986052,0.0815211986052,0.0815211986052,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509403412874
 01/16  13:00:00,1.38182144144,2.91408785589,0.0,2.89012861261,0.0,0.0753257795033,0.0753257795033,0.0753257795033,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.441961959599
 01/16  14:00:00,1.32106649544,2.96126566279,0.0,2.93647792231,0.0,0.076605704284,0.076605704284,0.076605704284,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.401897023307
 01/16  15:00:00,1.28074835807,2.8242441854,0.0,2.79806068838,0.0,0.0732117127941,0.0732117127941,0.0732117127941,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362114749542
 01/16  16:00:00,1.35373049473,2.73210334467,0.0,2.7044643796,0.0,0.070758359813,0.070758359813,0.070758359813,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.36719817963
 01/16  17:00:00,1.6539795053,2.56116616694,0.0,2.52847411536,0.0,0.0661895200988,0.0661895200988,0.0661895200988,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415197833942
 01/16  18:00:00,2.24402573704,3.07065558433,0.0,3.03093996642,0.0,0.0795114314392,0.0795114314392,0.0795114314392,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.517804605231
 01/16  19:00:00,2.64248556075,2.12534794606,0.0,2.08222877209,0.0,0.0543209655633,0.0543209655633,0.0543209655633,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.612428711977
 01/16  20:00:00,2.61755008938,2.05075209812,0.0,2.00624463154,0.0,0.0522410561107,0.0522410561107,0.0522410561107,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.627755669009
 01/16  21:00:00,2.41138579601,2.04376269033,0.0,1.99772511632,0.0,0.0520799203038,0.0520799203038,0.0520799203038,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.571608673848
 01/16  22:00:00,2.1807041867,2.17444323226,0.0,2.12948046543,0.0,0.0555219493693,0.0555219493693,0.0555219493693,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503221428778
 01/16  23:00:00,1.76658505789,2.43596941329,0.0,2.39705990076,0.0,0.062565349822,0.062565349822,0.062565349822,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394001966347
 01/16  24:00:00,1.34759785847,2.69091334342,0.0,2.65710170103,0.0,0.0694356710212,0.0694356710212,0.0694356710212,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.275915720811
 01/17  01:00:00,0.922711836579,2.92274560071,0.0,2.89477822234,0.0,0.0756281115057,0.0756281115057,0.0756281115057,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150836186898
 01/17  02:00:00,0.743637363117,3.00849548881,0.0,2.98274490024,0.0,0.0778845986875,0.0778845986875,0.0778845986875,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.093819133955
 01/17  03:00:00,0.682494402332,3.1070103837,0.0,3.08155835268,0.0,0.0803438484498,0.0803438484498,0.0803438484498,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782748442384
 01/17  04:00:00,0.673275817116,3.05279774319,0.0,3.02770398122,0.0,0.0789594435536,0.0789594435536,0.0789594435536,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827463007447
 01/17  05:00:00,0.719891839868,3.2136583004,0.0,3.18951245865,0.0,0.0832850117338,0.0832850117338,0.0832850117338,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128258132024
 01/17  06:00:00,0.968996410087,3.07781581518,0.0,3.05087099641,0.0,0.0797488655839,0.0797488655839,0.0797488655839,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327433068012
 01/17  07:00:00,1.54775240041,2.74302876992,0.0,2.71189668153,0.0,0.0706842993162,0.0706842993162,0.0706842993162,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699285939879
 01/17  08:00:00,1.95196180695,2.50109267502,0.0,2.46801249862,0.0,0.0642176987316,0.0642176987316,0.0642176987316,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801832018355
 01/17  09:00:00,1.87903344808,2.39063112668,0.0,2.36266374831,0.0,0.0616006246319,0.0616006246319,0.0616006246319,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.775064380351
 01/17  10:00:00,1.62812372177,2.43977893812,0.0,2.41597643755,0.0,0.0631505597437,0.0631505597437,0.0631505597437,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693327677374
 01/17  11:00:00,1.53440649695,2.86173690761,0.0,2.83737461164,0.0,0.0745154667904,0.0745154667904,0.0745154667904,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.59647509766
 01/17  12:00:00,1.44919076305,2.29393188236,0.0,2.26956212245,0.0,0.0595080875219,0.0595080875219,0.0595080875219,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509915274385
 01/17  13:00:00,1.35946797514,2.02618262328,0.0,2.00222338,0.0,0.0525323258621,0.0525323258621,0.0525323258621,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.442401946931
 01/17  14:00:00,1.29332888867,1.86726165754,0.0,1.84247391706,0.0,0.0484737377438,0.0484737377438,0.0484737377438,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.402291383076
 01/17  15:00:00,1.2531433704,1.74311890293,0.0,1.71693540591,0.0,0.0452553636084,0.0452553636084,0.0452553636084,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362466111054
 01/17  16:00:00,1.32667501595,1.67050891613,0.0,1.64286995106,0.0,0.0433475962735,0.0433475962735,0.0433475962735,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367553464391
 01/17  17:00:00,1.62667546851,1.48929548843,0.0,1.45660343685,0.0,0.0384800473413,0.0384800473413,0.0384800473413,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415603269911
 01/17  18:00:00,2.21447272753,1.90804486474,0.0,1.86832924683,0.0,0.0494497163931,0.0494497163931,0.0494497163931,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518313310766
 01/17  19:00:00,2.6177591334,1.14521235053,0.0,1.10209317656,0.0,0.0289942915718,0.0289942915718,0.0289942915718,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61302895862
 01/17  20:00:00,2.59323959308,1.08562002869,0.0,1.04111256212,0.0,0.0273184573115,0.0273184573115,0.0273184573115,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628367771512
 01/17  21:00:00,2.39326215915,1.31663528994,0.0,1.27059771593,0.0,0.0333988097373,0.0333988097373,0.0333988097373,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572166147563
 01/17  22:00:00,2.16918119607,1.69952266016,0.0,1.65455989332,0.0,0.043509028482,0.043509028482,0.043509028482,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503711359034
 01/17  23:00:00,1.75909783105,2.12262337504,0.0,2.08371386251,0.0,0.0547039893518,0.0547039893518,0.0547039893518,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394376099981
 01/17  24:00:00,1.34622359796,2.62289178939,0.0,2.589080147,0.0,0.0678136800697,0.0678136800697,0.0678136800697,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276163451252
 01/18  01:00:00,0.930601797857,3.21934417038,0.0,3.191376792,0.0,0.0834054238162,0.0834054238162,0.0834054238162,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150948835865
 01/18  02:00:00,0.761371634097,3.69340740001,0.0,3.66765681143,0.0,0.0955631121746,0.0955631121746,0.0955631121746,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0938748914477
 01/18  03:00:00,0.709145542281,4.14434769347,0.0,4.11889566244,0.0,0.106955754715,0.106955754715,0.106955754715,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783140779234
 01/18  04:00:00,0.708451054923,4.42963747731,0.0,4.40454371534,0.0,0.114090924763,0.114090924763,0.114090924763,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827900573427
 01/18  05:00:00,0.758361580426,4.73391024389,0.0,4.70976440214,0.0,0.121665527338,0.121665527338,0.121665527338,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128347356978
 01/18  06:00:00,1.01310936957,4.82066251735,0.0,4.79371769858,0.0,0.123580073515,0.123580073515,0.123580073515,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327714819564
 01/18  07:00:00,1.61800104196,5.47168064642,0.0,5.44054855803,0.0,0.140289496031,0.140289496031,0.140289496031,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699929384712
 01/18  08:00:00,2.01904697339,5.12012308971,0.0,5.08704291332,0.0,0.130551273151,0.130551273151,0.130551273151,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.802583610371
 01/18  09:00:00,1.95416282341,5.33689619622,0.0,5.30892881785,0.0,0.135998524461,0.135998524461,0.135998524461,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.775795855852
 01/18  10:00:00,1.68386646096,4.66204580758,0.0,4.63824330701,0.0,0.118236406974,0.118236406974,0.118236406974,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693984569335
 01/18  11:00:00,1.61481243368,6.0142598777,0.0,5.98989758173,0.0,0.154357336927,0.154357336927,0.154357336927,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597039164261
 01/18  12:00:00,1.49987498672,4.32068123621,0.0,4.2963114763,0.0,0.109714190108,0.109714190108,0.109714190108,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.510393395466
 01/18  13:00:00,1.38512689809,3.08260270265,0.0,3.05864345936,0.0,0.0777803567733,0.0777803567733,0.0777803567733,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.442812838971
 01/18  14:00:00,1.31768259564,2.84170708769,0.0,2.8169193472,0.0,0.0724591320466,0.0724591320466,0.0724591320466,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.402659695742
 01/18  15:00:00,1.28599956233,3.03798278259,0.0,3.01179928557,0.0,0.0777834078201,0.0777834078201,0.0777834078201,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36279425877
 01/18  16:00:00,1.35420212323,2.74076676171,0.0,2.71312779664,0.0,0.0705429247786,0.0705429247786,0.0705429247786,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367885243167
 01/18  17:00:00,1.66521787285,2.97728276027,0.0,2.94459070869,0.0,0.0766438187111,0.0766438187111,0.0766438187111,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415981902878
 01/18  18:00:00,2.28723101606,4.68690592459,0.0,4.64719030667,0.0,0.121732927573,0.121732927573,0.121732927573,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518788388113
 01/18  19:00:00,2.69460836156,4.13582574444,0.0,4.09270657047,0.0,0.105282919459,0.105282919459,0.105282919459,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.613589558891
 01/18  20:00:00,2.67936674489,4.44661354308,0.0,4.40210607651,0.0,0.112873957618,0.112873957618,0.112873957618,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628939423018
 01/18  21:00:00,2.48943990771,5.08179872298,0.0,5.03576114898,0.0,0.129055920271,0.129055920271,0.129055920271,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572686785588
 01/18  22:00:00,2.2732315352,5.7986642689,0.0,5.75370150207,0.0,0.147101808333,0.147101808333,0.147101808333,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504168918313
 01/18  23:00:00,1.87263903813,6.62269788863,0.0,6.58378837609,0.0,0.167895792195,0.167895792195,0.167895792195,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394725504211
 01/18  24:00:00,1.46701667875,7.44290930628,0.0,7.40909766389,0.0,0.188375333932,0.188375333932,0.188375333932,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276394878173
 01/19  01:00:00,1.0494046353,8.00057847686,0.0,7.97261109849,0.0,0.202103359913,0.202103359913,0.202103359913,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151053737214
 01/19  02:00:00,0.878843148909,8.45598571871,0.0,8.43023513014,0.0,0.212982663671,0.212982663671,0.212982663671,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939268547638
 01/19  03:00:00,0.829619422259,9.03706491544,0.0,9.01161288441,0.0,0.227393124224,0.227393124224,0.227393124224,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783505883919
 01/19  04:00:00,0.828166074256,9.28916719168,0.0,9.26407342971,0.0,0.233765290787,0.233765290787,0.233765290787,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828307106507
 01/19  05:00:00,0.880164038895,9.70402043529,0.0,9.67987459354,0.0,0.243385135019,0.243385135019,0.243385135019,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128430207765
 01/19  06:00:00,1.13541631712,9.79474785924,0.0,9.76780304047,0.0,0.245625297682,0.245625297682,0.245625297682,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327976542947
 01/19  07:00:00,1.72014790945,9.68015529497,0.0,9.64902320658,0.0,0.241838655336,0.241838655336,0.241838655336,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.700527092895
 01/19  08:00:00,2.1487530851,10.4110803125,0.0,10.3780001361,0.0,0.259559345571,0.259559345571,0.259559345571,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803281649666
 01/19  09:00:00,2.0428341549,9.04638090636,0.0,9.01841352799,0.0,0.223990465318,0.223990465318,0.223990465318,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.77647524648
 01/19  10:00:00,1.75662608869,7.69098796473,0.0,7.66718546416,0.0,0.190385817508,0.190385817508,0.190385817508,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.694594786529
 01/19  11:00:00,1.66372649754,8.05039186541,0.0,8.02602956943,0.0,0.202747476079,0.202747476079,0.202747476079,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597563088964
 01/19  12:00:00,1.52698587652,5.47650967836,0.0,5.45213991845,0.0,0.136381092868,0.136381092868,0.136381092868,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.510837382506
 01/19  13:00:00,1.41474181418,4.25288766841,0.0,4.22892842513,0.0,0.107013598045,0.107013598045,0.107013598045,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.443194513788
 01/19  14:00:00,1.33543289437,3.53527344331,0.0,3.51048570283,0.0,0.08986730472,0.08986730472,0.08986730472,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403001821805
 01/19  15:00:00,1.28836113489,3.12804044783,0.0,3.10185695081,0.0,0.0798401638693,0.0798401638693,0.0798401638693,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363099075285
 01/19  16:00:00,1.35683921011,2.84389277099,0.0,2.81625380592,0.0,0.0728718159657,0.0728718159657,0.0728718159657,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.36819343886
 01/19  17:00:00,1.67163309415,3.20637645479,0.0,3.17368440321,0.0,0.0827073205524,0.0827073205524,0.0827073205524,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416333622339
 01/19  18:00:00,2.29712923675,5.04113839612,0.0,5.0014227782,0.0,0.131189824807,0.131189824807,0.131189824807,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519229711572
 01/19  19:00:00,2.70323764051,4.45086134505,0.0,4.40774217108,0.0,0.113391478725,0.113391478725,0.113391478725,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614110278579
 01/19  20:00:00,2.69360907717,4.97711412048,0.0,4.9326066539,0.0,0.126585309182,0.126585309182,0.126585309182,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.629470403729
 01/19  21:00:00,2.50215802985,5.57058257384,0.0,5.52454499983,0.0,0.141290446907,0.141290446907,0.141290446907,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573170381094
 01/19  22:00:00,2.28708352879,6.34065352771,0.0,6.29569076087,0.0,0.160528764344,0.160528764344,0.160528764344,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504593955891
 01/19  23:00:00,1.88280289307,7.03617036539,0.0,6.99726085285,0.0,0.177735075663,0.177735075663,0.177735075663,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395050075688
 01/19  24:00:00,1.47246767045,7.67675188608,0.0,7.64294024369,0.0,0.193611484963,0.193611484963,0.193611484963,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276609718845
 01/20  01:00:00,1.05601234293,8.28408449238,0.0,8.256117114,0.0,0.20861398821,0.20861398821,0.20861398821,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151150816545
 01/20  02:00:00,0.884040939524,8.66645373429,0.0,8.64070314572,0.0,0.218132697779,0.218132697779,0.218132697779,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939746112703
 01/20  03:00:00,0.826732770697,8.93864469893,0.0,8.9131926679,0.0,0.224472857895,0.224472857895,0.224472857895,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783842031593
 01/20  04:00:00,0.818639995928,8.94548109607,0.0,8.9203873341,0.0,0.224201674665,0.224201674665,0.224201674665,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828682484445
 01/20  05:00:00,0.857225502512,8.79503480393,0.0,8.77088896218,0.0,0.220370105937,0.220370105937,0.220370105937,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128506700465
 01/20  06:00:00,1.10712396413,8.65853175561,0.0,8.63158693684,0.0,0.217091323408,0.217091323408,0.217091323408,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328218164228
 01/20  07:00:00,1.70365303299,8.94319945442,0.0,8.91206736603,0.0,0.224791934743,0.224791934743,0.224791934743,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.701078937033
 01/20  08:00:00,2.09124630196,8.03840598396,0.0,8.00532580757,0.0,0.201408062317,0.201408062317,0.201408062317,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803926149779
 01/20  09:00:00,2.00334131513,7.3404093983,0.0,7.31244201993,0.0,0.183870389669,0.183870389669,0.183870389669,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.777102482359
 01/20  10:00:00,1.74840671667,7.18677961688,0.0,7.16297711631,0.0,0.181603142169,0.181603142169,0.181603142169,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.695158089849
 01/20  11:00:00,1.67218552009,8.24639905782,0.0,8.22203676184,0.0,0.210722872144,0.210722872144,0.210722872144,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.598046715449
 01/20  12:00:00,1.56330858674,6.79954793007,0.0,6.77517817015,0.0,0.172293938855,0.172293938855,0.172293938855,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.511247246741
 01/20  13:00:00,1.45701637936,5.86391938969,0.0,5.83996014641,0.0,0.14893583542,0.14893583542,0.14893583542,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.443546841598
 01/20  14:00:00,1.3839192209,5.39882242114,0.0,5.37403468066,0.0,0.138037781178,0.138037781178,0.138037781178,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403317671871
 01/20  15:00:00,1.33000192223,4.73060102698,0.0,4.70441752996,0.0,0.121199537657,0.121199537657,0.121199537657,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363380488834
 01/20  16:00:00,1.40562338512,4.73686655749,0.0,4.70922759242,0.0,0.12137146963,0.12137146963,0.12137146963,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.368477960206
 01/20  17:00:00,1.7024186879,4.39060872942,0.0,4.35791667784,0.0,0.1131682125,0.1131682125,0.1131682125,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416658324137
 01/20  18:00:00,2.30445761622,5.33519110723,0.0,5.29547548931,0.0,0.138110810255,0.138110810255,0.138110810255,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519637105591
 01/20  19:00:00,2.69918282918,4.26370560082,0.0,4.22058642685,0.0,0.108855976721,0.108855976721,0.108855976721,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614590969253
 01/20  20:00:00,2.67182279309,4.09496785807,0.0,4.0504603915,0.0,0.104308843028,0.104308843028,0.104308843028,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.6299605858
 01/20  21:00:00,2.46929852596,4.23491629103,0.0,4.18887871702,0.0,0.107984497865,0.107984497865,0.107984497865,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573616826245
 01/20  22:00:00,2.24512222207,4.62601125807,0.0,4.58104849123,0.0,0.118175098064,0.118175098064,0.118175098064,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504986315448
 01/20  23:00:00,1.8339410678,5.02685714301,0.0,4.98794763047,0.0,0.12857361998,0.12857361998,0.12857361998,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395349706094
 01/20  24:00:00,1.41779607977,5.42466561544,0.0,5.39085397305,0.0,0.138741472222,0.138741472222,0.138741472222,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276808140908
 01/21  01:00:00,1.01354760491,5.80004074558,0.0,5.77207336721,0.0,0.148451026499,0.148451026499,0.148451026499,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162275357159
 01/21  02:00:00,0.831022579918,6.06854397386,0.0,6.04279338529,0.0,0.155279880917,0.155279880917,0.155279880917,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.099862044451
 01/21  03:00:00,0.769053232915,6.25591380141,0.0,6.23046177038,0.0,0.159867683011,0.159867683011,0.159867683011,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0826986018336
 01/21  04:00:00,0.76720962364,6.53145772959,0.0,6.50636396762,0.0,0.166767494536,0.166767494536,0.166767494536,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875066521138
 01/21  05:00:00,0.818476248635,6.63482390794,0.0,6.61067806619,0.0,0.169460935643,0.169460935643,0.169460935643,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137995461265
 01/21  06:00:00,1.0913435639,6.66749896751,0.0,6.64055414874,0.0,0.169865178865,0.169865178865,0.169865178865,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355567215939
 01/21  07:00:00,1.71695848337,6.48001499436,0.0,6.44888290597,0.0,0.164764768084,0.164764768084,0.164764768084,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.763786041859
 01/21  08:00:00,2.16475038002,6.99079457348,0.0,6.95771439708,0.0,0.177444675443,0.177444675443,0.177444675443,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880232252788
 01/21  09:00:00,2.07592102957,5.71915170949,0.0,5.69118433112,0.0,0.144269034845,0.144269034845,0.144269034845,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.856846250734
 01/21  10:00:00,1.80377971488,4.68851517942,0.0,4.66471267885,0.0,0.118430593983,0.118430593983,0.118430593983,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.768672577776
 01/21  11:00:00,1.7022705667,4.93820580912,0.0,4.91384351314,0.0,0.126710699428,0.126710699428,0.126710699428,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661227705489
 01/21  12:00:00,1.57343971929,3.04625614321,0.0,3.0218863833,0.0,0.0774546015782,0.0774546015782,0.0774546015782,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.563728957047
 01/21  13:00:00,1.45303507175,2.02686795693,0.0,2.00290871365,0.0,0.051630399081,0.051630399081,0.051630399081,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489060464234
 01/21  14:00:00,1.36515821945,1.41571050995,0.0,1.39092276947,0.0,0.0361875510929,0.0361875510929,0.0361875510929,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.442818867995
 01/21  15:00:00,1.31101893756,1.07031846726,0.0,1.04413497024,0.0,0.0273468193876,0.0273468193876,0.0273468193876,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.399124650263
 01/21  16:00:00,1.38411606068,1.0621955777,0.0,1.03455661263,0.0,0.027256470955,0.027256470955,0.027256470955,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404026661582
 01/21  17:00:00,1.70181672281,1.28062355035,0.0,1.24793149877,0.0,0.0331118815695,0.0331118815695,0.0331118815695,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460194770729
 01/21  18:00:00,2.32326682994,2.63656971494,0.0,2.59685409702,0.0,0.0692201499311,0.0692201499311,0.0692201499311,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.57198504942
 01/21  19:00:00,2.74563207218,2.07383269204,0.0,2.03071351807,0.0,0.0532659349632,0.0532659349632,0.0532659349632,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682319938475
 01/21  20:00:00,2.7446326498,2.61157914543,0.0,2.56707167885,0.0,0.0671997907168,0.0671997907168,0.0671997907168,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.705634740631
 01/21  21:00:00,2.56018055945,3.56403886642,0.0,3.51800129241,0.0,0.0919735375915,0.0919735375915,0.0919735375915,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.645654449679
 01/21  22:00:00,2.33232134205,4.25918314448,0.0,4.21422037764,0.0,0.109285623217,0.109285623217,0.109285623217,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565468052809
 01/21  23:00:00,1.90747141026,4.93562862299,0.0,4.89671911045,0.0,0.126296125853,0.126296125853,0.126296125853,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.442864330759
 01/21  24:00:00,1.46645663422,5.5722218837,0.0,5.5384102413,0.0,0.142251960478,0.142251960478,0.142251960478,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.306423361767
 01/22  01:00:00,1.02432568284,6.24026261311,0.0,6.21229523473,0.0,0.159139632003,0.159139632003,0.159139632003,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162364829587
 01/22  02:00:00,0.848259085642,6.77499191675,0.0,6.74924132817,0.0,0.17247203662,0.17247203662,0.17247203662,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0999063944724
 01/22  03:00:00,0.791099967601,7.15510243578,0.0,7.12965040475,0.0,0.181883234532,0.181883234532,0.181883234532,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0827297849982
 01/22  04:00:00,0.785795345582,7.31305894745,0.0,7.28796518548,0.0,0.185318583344,0.185318583344,0.185318583344,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875412852477
 01/22  05:00:00,0.838240521388,7.47129942998,0.0,7.44715358823,0.0,0.189154591675,0.189154591675,0.189154591675,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138066077987
 01/22  06:00:00,1.1116773085,7.50080282367,0.0,7.4738580049,0.0,0.189978451918,0.189978451918,0.189978451918,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355787687489
 01/22  07:00:00,1.73847142588,7.34428907485,0.0,7.31315698646,0.0,0.185774214036,0.185774214036,0.185774214036,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.764289538417
 01/22  08:00:00,2.19151021962,8.06191149255,0.0,8.02883131615,0.0,0.203612929912,0.203612929912,0.203612929912,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880823837918
