Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/22  09:00:00,2.08923647473,6.29067248721,0.0,6.26270510883,0.0,0.15700351317,0.15700351317,0.15700351317,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.857427217571
 01/22  10:00:00,1.8128458388,5.06793722135,0.0,5.04413472078,0.0,0.126972415355,0.126972415355,0.126972415355,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.769196880326
 01/22  11:00:00,1.70361108112,5.0037503816,0.0,4.97938808563,0.0,0.127600325416,0.127600325416,0.127600325416,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661678593922
 01/22  12:00:00,1.57635679269,3.15297281743,0.0,3.12860305751,0.0,0.0799900487388,0.0799900487388,0.0799900487388,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.564110583286
 01/22  13:00:00,1.45786678839,2.20159640503,0.0,2.17763716175,0.0,0.0561336135866,0.0561336135866,0.0561336135866,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.48938896637
 01/22  14:00:00,1.36874986377,1.54314339481,0.0,1.51835565433,0.0,0.0394857250598,0.0394857250598,0.0394857250598,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.443112338348
 01/22  15:00:00,1.31342438106,1.15223474233,0.0,1.12605124531,0.0,0.0294904493681,0.0294904493681,0.0294904493681,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.39938646378
 01/22  16:00:00,1.38756872839,1.18190711627,0.0,1.1542681512,0.0,0.030445094579,0.030445094579,0.030445094579,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404290705669
 01/22  17:00:00,1.70773933887,1.49233245325,0.0,1.45964040166,0.0,0.03873142727,0.03873142727,0.03873142727,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460497841091
 01/22  18:00:00,2.33535528766,3.07721454334,0.0,3.03749892542,0.0,0.0809308820573,0.0809308820573,0.0809308820573,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.572362775014
 01/22  19:00:00,2.76684867375,2.86543519513,0.0,2.82231602116,0.0,0.0740335444942,0.0740335444942,0.0740335444942,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682768930506
 01/22  20:00:00,2.75957822178,3.18536745285,0.0,3.14085998628,0.0,0.0816832189948,0.0816832189948,0.0816832189948,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.706096884336
 01/22  21:00:00,2.571683084,4.01567397777,0.0,3.96963640376,0.0,0.103052651548,0.103052651548,0.103052651548,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.646077860267
 01/22  22:00:00,2.34742686092,4.84662709326,0.0,4.80166432642,0.0,0.124020598052,0.124020598052,0.124020598052,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565838596845
 01/22  23:00:00,1.92403176576,5.5912642337,0.0,5.55235472116,0.0,0.142572812842,0.142572812842,0.142572812842,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.443147999276
 01/22  24:00:00,1.4891611125,6.4719094669,0.0,6.43809782451,0.0,0.164770165019,0.164770165019,0.164770165019,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.306609635505
 01/23  01:00:00,1.03006881673,7.17672755882,0.0,7.14876018044,0.0,0.182426666854,0.182426666854,0.182426666854,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151394611699
 01/23  02:00:00,0.864652032026,7.8383444139,0.0,7.81259382533,0.0,0.198624000419,0.198624000419,0.198624000419,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0940944011324
 01/23  03:00:00,0.811227086257,8.26245702578,0.0,8.23700499476,0.0,0.208882999021,0.208882999021,0.208882999021,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.078468377593
 01/23  04:00:00,0.809748821282,8.52791825953,0.0,8.50282449756,0.0,0.21521668569,0.21521668569,0.21521668569,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829620627732
 01/23  05:00:00,0.857014692875,8.73339089232,0.0,8.70924505057,0.0,0.219968183595,0.219968183595,0.219968183595,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.12869781317
 01/23  06:00:00,1.11200208015,8.79771297216,0.0,8.77076815339,0.0,0.221365873769,0.221365873769,0.221365873769,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328821729893
 01/23  07:00:00,1.69659305526,8.61175194358,0.0,8.58061985519,0.0,0.216353668998,0.216353668998,0.216353668998,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.702457225045
 01/23  08:00:00,2.10686797165,8.58823116004,0.0,8.55515098364,0.0,0.215419893111,0.215419893111,0.215419893111,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805535988675
 01/23  09:00:00,1.99083800378,6.86290011793,0.0,6.83493273955,0.0,0.169800296362,0.169800296362,0.169800296362,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.778669264322
 01/23  10:00:00,1.70284128718,5.4126059674,0.0,5.38880346683,0.0,0.134630615562,0.134630615562,0.134630615562,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.696565186968
 01/23  11:00:00,1.58390052261,4.78704762453,0.0,4.76268532856,0.0,0.121229692583,0.121229692583,0.121229692583,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599254897531
 01/23  12:00:00,1.46659482156,2.94517217481,0.0,2.9208024149,0.0,0.0745562334285,0.0745562334285,0.0745562334285,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512271186987
 01/23  13:00:00,1.3605408075,2.02294199205,0.0,1.99898274876,0.0,0.05158014967,0.05158014967,0.05158014967,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444426955485
 01/23  14:00:00,1.27816040928,1.23631080806,0.0,1.21152306757,0.0,0.0314900456148,0.0314900456148,0.0314900456148,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404106595819
 01/23  15:00:00,1.22953589135,0.791739242861,0.0,0.76555574584,0.0,0.0200306013675,0.0200306013675,0.0200306013675,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364083394249
 01/23  16:00:00,1.30301204127,0.716398562461,0.0,0.68875959739,0.0,0.0180494151843,0.0180494151843,0.0180494151843,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369188670803
 01/23  17:00:00,1.60785643806,0.706582630099,0.0,0.673890578516,0.0,0.0177948846466,0.0177948846466,0.0177948846466,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417469402147
 01/23  18:00:00,2.20370330248,1.40168832041,0.0,1.36197270249,0.0,0.0363388228823,0.0363388228823,0.0363388228823,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520654779229
 01/23  19:00:00,2.61623093907,0.975593943285,0.0,0.932474769314,0.0,0.0247032884133,0.0247032884133,0.0247032884133,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.615791767452
 01/23  20:00:00,2.59375655461,0.992550614618,0.0,0.948043148045,0.0,0.0250181188859,0.0250181188859,0.0250181188859,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631185071461
 01/23  21:00:00,2.39682142453,1.34898708628,0.0,1.30294951227,0.0,0.0343921835549,0.0343921835549,0.0343921835549,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.574732039119
 01/23  22:00:00,2.16632605464,1.49945647175,0.0,1.45449370492,0.0,0.0383988060411,0.0383988060411,0.0383988060411,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.505966440047
 01/23  23:00:00,1.75368463407,1.84850761196,0.0,1.80959809942,0.0,0.0475687229679,0.0475687229679,0.0475687229679,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396098169379
 01/23  24:00:00,1.33899726914,2.29495650146,0.0,2.26114485907,0.0,0.0594470901937,0.0594470901937,0.0594470901937,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277303712301
 01/24  01:00:00,0.913256090673,2.52195223945,0.0,2.49398486108,0.0,0.0655484702087,0.0655484702087,0.0655484702087,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151460082289
 01/24  02:00:00,0.737814744441,2.75975944766,0.0,2.73400885909,0.0,0.0717547592298,0.0717547592298,0.0717547592298,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941263547369
 01/24  03:00:00,0.679618283409,2.9688385085,0.0,2.94338647748,0.0,0.0772517738879,0.0772517738879,0.0772517738879,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0784907998783
 01/24  04:00:00,0.677222373243,3.17686444364,0.0,3.15177068167,0.0,0.0826653181893,0.0826653181893,0.0826653181893,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829869822363
 01/24  05:00:00,0.725028219633,3.38217680956,0.0,3.35803096781,0.0,0.0879308772914,0.0879308772914,0.0879308772914,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128748646231
 01/24  06:00:00,0.982693710301,3.54297681205,0.0,3.51603199327,0.0,0.0918969778615,0.0918969778615,0.0918969778615,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328982255948
 01/24  07:00:00,1.58014470704,3.8437925781,0.0,3.81266048971,0.0,0.0995386938142,0.0995386938142,0.0995386938142,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.702823852012
 01/24  08:00:00,1.98015280136,3.42671945797,0.0,3.39363928157,0.0,0.0882765632215,0.0882765632215,0.0882765632215,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805964148269
 01/24  09:00:00,1.89763090114,2.97274039622,0.0,2.94477301784,0.0,0.0761764382586,0.0761764382586,0.0761764382586,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779086019782
 01/24  10:00:00,1.64352086184,2.9060869188,0.0,2.88228441823,0.0,0.0749358922226,0.0749358922226,0.0749358922226,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.696939484961
 01/24  11:00:00,1.54026381934,2.98034009953,0.0,2.95597780356,0.0,0.077271620323,0.077271620323,0.077271620323,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599576266521
 01/24  12:00:00,1.45115700318,2.27371688323,0.0,2.24934712331,0.0,0.0588460696484,0.0588460696484,0.0588460696484,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512543532388
 01/24  13:00:00,1.36051546092,1.9745668178,0.0,1.95060757451,0.0,0.0513206895956,0.0513206895956,0.0513206895956,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444661068984
 01/24  14:00:00,1.29428281408,1.81998671823,0.0,1.79519897775,0.0,0.0474025865376,0.0474025865376,0.0474025865376,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404316459695
 01/24  15:00:00,1.25347855757,1.68019975765,0.0,1.65401626063,0.0,0.0437862881826,0.0437862881826,0.0437862881826,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.36427037365
 01/24  16:00:00,1.3262435563,1.57752096355,0.0,1.54988199848,0.0,0.0410918783564,0.0410918783564,0.0410918783564,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369377722662
 01/24  17:00:00,1.62868160917,1.48001293608,0.0,1.4473208845,0.0,0.0384043057739,0.0384043057739,0.0384043057739,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417685152139
 01/24  18:00:00,2.21849862122,1.95444836595,0.0,1.91473274804,0.0,0.0508634363593,0.0508634363593,0.0508634363593,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520925484484
 01/24  19:00:00,2.62353187948,1.24355174363,0.0,1.20043256966,0.0,0.031684805388,0.031684805388,0.031684805388,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616111190887
 01/24  20:00:00,2.59903230716,1.18329056059,0.0,1.13878309402,0.0,0.0299681525361,0.0299681525361,0.0299681525361,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631510790362
 01/24  21:00:00,2.39786712585,1.37985477638,0.0,1.33381720237,0.0,0.0351412400852,0.0351412400852,0.0351412400852,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575028683913
 01/24  22:00:00,2.17114577779,1.67545792038,0.0,1.63049515355,0.0,0.0429578325725,0.0429578325725,0.0429578325725,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.50622713666
 01/24  23:00:00,1.76082045173,2.10953138752,0.0,2.07062187499,0.0,0.0545054659734,0.0545054659734,0.0545054659734,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396297244035
 01/24  24:00:00,1.34456364857,2.50273817644,0.0,2.46892653405,0.0,0.0648816504106,0.0648816504106,0.0648816504106,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27743553152
 01/25  01:00:00,0.926443412166,3.02854368921,0.0,3.00057631084,0.0,0.078678266707,0.078678266707,0.078678266707,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151517607284
 01/25  02:00:00,0.755487449135,3.44341807616,0.0,3.41766748759,0.0,0.0893995390207,0.0893995390207,0.0893995390207,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.09415427964
 01/25  03:00:00,0.705146356566,3.96272086917,0.0,3.93726883814,0.0,0.102760259126,0.102760259126,0.102760259126,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785103877969
 01/25  04:00:00,0.708716771467,4.41227707325,0.0,4.38718331129,0.0,0.114137851336,0.114137851336,0.114137851336,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830088473133
 01/25  05:00:00,0.758482991768,4.70431733666,0.0,4.68017149491,0.0,0.121341229815,0.121341229815,0.121341229815,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128793065842
 01/25  06:00:00,1.01587536971,4.86260145155,0.0,4.83565663278,0.0,0.12493845502,0.12493845502,0.12493845502,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329122438194
 01/25  07:00:00,1.61900771625,5.37846474039,0.0,5.347332652,0.0,0.138081640243,0.138081640243,0.138081640243,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703143914792
 01/25  08:00:00,2.03127008336,5.41408586188,0.0,5.38100568548,0.0,0.139019967356,0.139019967356,0.139019967356,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806338026139
 01/25  09:00:00,1.95048271391,5.02854820448,0.0,5.0005808261,0.0,0.128664429759,0.128664429759,0.128664429759,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779449841049
 01/25  10:00:00,1.69485142304,4.93325834667,0.0,4.9094558461,0.0,0.12593972164,0.12593972164,0.12593972164,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697266216745
 01/25  11:00:00,1.61797368059,6.00234769482,0.0,5.97798539884,0.0,0.154700928248,0.154700928248,0.154700928248,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599856819844
 01/25  12:00:00,1.5162533039,4.84125532383,0.0,4.81688556392,0.0,0.123704587802,0.123704587802,0.123704587802,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512781314957
 01/25  13:00:00,1.41832827041,4.25307041696,0.0,4.22911117368,0.0,0.108929135162,0.108929135162,0.108929135162,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444865432905
 01/25  14:00:00,1.34997313208,3.9990229305,0.0,3.97423519002,0.0,0.102909714555,0.102909714555,0.102909714555,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.40449964968
 01/25  15:00:00,1.30563398189,3.71159069127,0.0,3.68540719425,0.0,0.0957785120031,0.0957785120031,0.0957785120031,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364433574151
 01/25  16:00:00,1.37242123513,3.37339979508,0.0,3.34576083001,0.0,0.0871045599545,0.0871045599545,0.0871045599545,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369542719888
 01/25  17:00:00,1.66959762428,3.06868484195,0.0,3.03599279037,0.0,0.0791320042271,0.0791320042271,0.0791320042271,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417873468793
 01/25  18:00:00,2.26201070891,3.63725492927,0.0,3.59753931136,0.0,0.0941392620139,0.0941392620139,0.0941392620139,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521161746519
 01/25  19:00:00,2.65773023926,2.56461106351,0.0,2.52149188954,0.0,0.0656043501949,0.0656043501949,0.0656043501949,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61639000586
 01/25  20:00:00,2.6294719785,2.35906251979,0.0,2.31455505322,0.0,0.0601235099118,0.0601235099118,0.0601235099118,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.63179510433
 01/25  21:00:00,2.42763837274,2.52889530814,0.0,2.48285773413,0.0,0.064653542662,0.064653542662,0.064653542662,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575287628222
 01/25  22:00:00,2.19930705961,2.76639743135,0.0,2.72143466452,0.0,0.0708915163183,0.0708915163183,0.0708915163183,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506454734732
 01/25  23:00:00,1.78577433743,3.08422960214,0.0,3.04532008961,0.0,0.0792855392583,0.0792855392583,0.0792855392583,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396471056446
 01/25  24:00:00,1.36860132876,3.44776794788,0.0,3.41395630549,0.0,0.0888042695434,0.0888042695434,0.0888042695434,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277550592572
 01/26  01:00:00,0.946532847528,3.82512508291,0.0,3.79715770454,0.0,0.0987181417537,0.0987181417537,0.0987181417537,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151567167599
 01/26  02:00:00,0.775214260072,4.22876685874,0.0,4.20301627017,0.0,0.109102398415,0.109102398415,0.109102398415,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941782311824
 01/26  03:00:00,0.719319900579,4.53621962247,0.0,4.51076759144,0.0,0.11691704781,0.11691704781,0.11691704781,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.078527143126
 01/26  04:00:00,0.71604506311,4.72139597679,0.0,4.69630221482,0.0,0.121447524161,0.121447524161,0.121447524161,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830274661317
 01/26  05:00:00,0.761619119922,4.84234939157,0.0,4.81820354982,0.0,0.124439425333,0.124439425333,0.124439425333,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128830998478
 01/26  06:00:00,1.01661796076,4.89585767492,0.0,4.86891285615,0.0,0.125561324047,0.125561324047,0.125561324047,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329242160222
 01/26  07:00:00,1.60173143969,4.71008822755,0.0,4.67895613915,0.0,0.120531999005,0.120531999005,0.120531999005,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.70341727947
 01/26  08:00:00,2.02149335622,5.04957418612,0.0,5.01649400973,0.0,0.128923962294,0.128923962294,0.128923962294,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806657304056
 01/26  09:00:00,1.95197789207,5.06730110883,0.0,5.03933373046,0.0,0.129848873205,0.129848873205,0.129848873205,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779760575765
 01/26  10:00:00,1.70490978645,5.2932620114,0.0,5.26945951083,0.0,0.135719016605,0.135719016605,0.135719016605,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697545285193
 01/26  11:00:00,1.63975452736,6.84763686875,0.0,6.82327457278,0.0,0.176242159567,0.176242159567,0.176242159567,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600096435294
 01/26  12:00:00,1.55129480021,6.18146515602,0.0,6.15709539611,0.0,0.158542918702,0.158542918702,0.158542918702,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.51298448036
 01/26  13:00:00,1.47040103046,6.30334289096,0.0,6.27938364768,0.0,0.160827301338,0.160827301338,0.160827301338,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445040026779
 01/26  14:00:00,1.41016262033,6.38128539996,0.0,6.35649765948,0.0,0.162942732338,0.162942732338,0.162942732338,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404656120142
 01/26  15:00:00,1.37183883426,6.35079400224,0.0,6.32461050522,0.0,0.161843940184,0.161843940184,0.161843940184,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364572998343
 01/26  16:00:00,1.45200338852,6.53530134927,0.0,6.5076623842,0.0,0.166545730905,0.166545730905,0.166545730905,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369683702333
 01/26  17:00:00,1.75550448263,6.47876094984,0.0,6.44606889826,0.0,0.164877916924,0.164877916924,0.164877916924,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418034414443
 01/26  18:00:00,2.37660984226,8.14244225538,0.0,8.10272663746,0.0,0.208536508313,0.208536508313,0.208536508313,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521363633578
 01/26  19:00:00,2.76635907111,6.89354391621,0.0,6.85042474224,0.0,0.17399501925,0.17399501925,0.17399501925,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616628168652
 01/26  20:00:00,2.7434938145,6.90567758269,0.0,6.86117011611,0.0,0.173902486776,0.173902486776,0.173902486776,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632037963461
 01/26  21:00:00,2.54654099518,7.26916511665,0.0,7.22312754264,0.0,0.183334929528,0.183334929528,0.183334929528,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575508863803
 01/26  22:00:00,2.32611622555,7.83330064512,0.0,7.78833787829,0.0,0.19750628017,0.19750628017,0.19750628017,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506649136823
 01/26  23:00:00,1.91777826657,8.37879751415,0.0,8.33988800162,0.0,0.211141027653,0.211141027653,0.211141027653,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396619497195
 01/26  24:00:00,1.50322813731,8.87504056034,0.0,8.84122891795,0.0,0.223332603989,0.223332603989,0.223332603989,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277649066683
 01/27  01:00:00,1.0857552061,9.45649215432,0.0,9.42852477594,0.0,0.237898657423,0.237898657423,0.237898657423,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151609010506
 01/27  02:00:00,0.92016676639,10.1004595709,0.0,10.0747089823,0.0,0.25403492057,0.25403492057,0.25403492057,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941982153455
 01/27  03:00:00,0.867190638652,10.545951008,0.0,10.5204989769,0.0,0.264773860662,0.264773860662,0.264773860662,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.078541068347
 01/27  04:00:00,0.864986987172,10.7875264367,0.0,10.7624326748,0.0,0.270373948903,0.270373948903,0.270373948903,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830429654514
 01/27  05:00:00,0.9112463314,10.9586073857,0.0,10.9344615439,0.0,0.274035174897,0.274035174897,0.274035174897,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128862460392
 01/27  06:00:00,1.17218740855,11.2461120355,0.0,11.2191672168,0.0,0.281031532473,0.281031532473,0.281031532473,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329341399589
 01/27  07:00:00,1.75960645248,11.1338517199,0.0,11.1027196315,0.0,0.278180419835,0.278180419835,0.278180419835,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703643871429
 01/27  08:00:00,2.19158460062,12.00055598,0.0,11.9674758036,0.0,0.298750554159,0.298750554159,0.298750554159,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806921956591
 01/27  09:00:00,2.09839156945,11.1013347778,0.0,11.0733673994,0.0,0.276004979569,0.276004979569,0.276004979569,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780018146777
 01/27  10:00:00,1.83500506429,10.6790351489,0.0,10.6552326483,0.0,0.265582971901,0.265582971901,0.265582971901,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697776607732
 01/27  11:00:00,1.74803243462,11.3324721489,0.0,11.308109853,0.0,0.284321447264,0.284321447264,0.284321447264,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600295054859
 01/27  12:00:00,1.61220018664,8.83615984599,0.0,8.81179008608,0.0,0.219279996966,0.219279996966,0.219279996966,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513152788528
 01/27  13:00:00,1.48808671919,7.15263008986,0.0,7.12867084658,0.0,0.178368284546,0.178368284546,0.178368284546,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445184732296
 01/27  14:00:00,1.41588597753,6.66347043017,0.0,6.63868268969,0.0,0.168536380467,0.168536380467,0.168536380467,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404785829209
 01/27  15:00:00,1.35504447963,5.71645906109,0.0,5.69027556407,0.0,0.144934007563,0.144934007563,0.144934007563,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364688576328
 01/27  16:00:00,1.4208153742,5.31148822115,0.0,5.28384925608,0.0,0.13524087362,0.13524087362,0.13524087362,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369800545301
 01/27  17:00:00,1.72837538515,5.37641683069,0.0,5.34372477911,0.0,0.137615530876,0.137615530876,0.137615530876,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418167703015
 01/27  18:00:00,2.35701122957,7.30507339682,0.0,7.2653577789,0.0,0.188770604881,0.188770604881,0.188770604881,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521530924319
 01/27  19:00:00,2.75370953362,6.36711428363,0.0,6.32399510966,0.0,0.161148047461,0.161148047461,0.161148047461,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616825602952
 01/27  20:00:00,2.73147880379,6.41083212397,0.0,6.3663246574,0.0,0.161686150239,0.161686150239,0.161686150239,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632239289294
 01/27  21:00:00,2.53885756318,6.94839297577,0.0,6.90235540176,0.0,0.175468181472,0.175468181472,0.175468181472,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575692179857
 01/27  22:00:00,2.32172328582,7.64935605707,0.0,7.60439329024,0.0,0.192952200971,0.192952200971,0.192952200971,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506810276291
 01/27  23:00:00,1.91581694178,8.30288657324,0.0,8.2639770607,0.0,0.20905665165,0.20905665165,0.20905665165,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396742548405
 01/27  24:00:00,1.50402768454,8.91362245708,0.0,8.87981081469,0.0,0.224050837871,0.224050837871,0.224050837871,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27773038003
 01/28  01:00:00,1.10347585279,9.47762155959,0.0,9.44965418121,0.0,0.237936675725,0.237936675725,0.237936675725,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162717955813
 01/28  02:00:00,0.928463078898,10.0636856786,0.0,10.03793509,0.0,0.252503287993,0.252503287993,0.252503287993,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100079136355
 01/28  03:00:00,0.869315194137,10.3779374802,0.0,10.3524854492,0.0,0.259977263399,0.259977263399,0.259977263399,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828509826679
 01/28  04:00:00,0.86592723707,10.6054380525,0.0,10.5803442905,0.0,0.265316151425,0.265316151425,0.265316151425,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.087675608655
 01/28  05:00:00,0.917643855814,10.7373074971,0.0,10.7131616554,0.0,0.26828431076,0.26828431076,0.26828431076,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138339693328
 01/28  06:00:00,1.19078703011,10.747998128,0.0,10.7210533092,0.0,0.268234283726,0.268234283726,0.268234283726,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356641577289
 01/28  07:00:00,1.84760703103,11.7219260357,0.0,11.6907939474,0.0,0.292959864384,0.292959864384,0.292959864384,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766239493218
 01/28  08:00:00,2.25125299389,10.5021415794,0.0,10.469061403,0.0,0.26106450689,0.26106450689,0.26106450689,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883115035215
 01/28  09:00:00,2.16305007398,9.26691907886,0.0,9.23895170048,0.0,0.228567111244,0.228567111244,0.228567111244,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859677218747
 01/28  10:00:00,1.86004392898,7.00097467728,0.0,6.97717217671,0.0,0.172139967013,0.172139967013,0.172139967013,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.771227418843
 01/28  11:00:00,1.73822706305,6.38677508558,0.0,6.3624127896,0.0,0.160470089659,0.160470089659,0.160470089659,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663424811603
 01/28  12:00:00,1.60106599275,4.10171302819,0.0,4.07734326828,0.0,0.103221278599,0.103221278599,0.103221278599,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.565588553491
 01/28  13:00:00,1.47696128162,2.9077587426,0.0,2.88379949932,0.0,0.0739558771645,0.0739558771645,0.0739558771645,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490661196026
 01/28  14:00:00,1.38946513927,2.29901908382,0.0,2.27423134334,0.0,0.0590644439169,0.0590644439169,0.0590644439169,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444248894994
 01/28  15:00:00,1.33006922376,1.752900176,0.0,1.72671667898,0.0,0.0451213351093,0.0451213351093,0.0451213351093,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.400400420742
 01/28  16:00:00,1.40373185181,1.76059204801,0.0,1.73295308294,0.0,0.0455856213741,0.0455856213741,0.0455856213741,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405313302299
 01/28  17:00:00,1.71816002659,1.84940322909,0.0,1.81671117751,0.0,0.0479783764002,0.0479783764002,0.0479783764002,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461671579676
 01/28  18:00:00,2.33735928101,3.10893918637,0.0,3.06922356845,0.0,0.0814720238488,0.0814720238488,0.0814720238488,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573825626575
 01/28  19:00:00,2.76721053551,2.81464762027,0.0,2.7715284463,0.0,0.0726565647355,0.0726565647355,0.0726565647355,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684507772031
 01/28  20:00:00,2.75780293136,3.04394323674,0.0,2.99943577017,0.0,0.0781181465778,0.0781181465778,0.0781181465778,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.707886666328
 01/28  21:00:00,2.56034072252,3.51442756319,0.0,3.46838998918,0.0,0.0900705112032,0.0900705112032,0.0900705112032,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647717639135
 01/28  22:00:00,2.32457748381,3.89902719603,0.0,3.8540644292,0.0,0.0997361859912,0.0997361859912,0.0997361859912,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.567273631794
 01/28  23:00:00,1.89425025934,4.36621161697,0.0,4.32730210444,0.0,0.111692707845,0.111692707845,0.111692707845,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.444246597853
 01/28  24:00:00,1.45262061579,4.97847994304,0.0,4.94466830065,0.0,0.127508255167,0.127508255167,0.127508255167,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.307331048645
 01/29  01:00:00,1.00320343401,5.36610013265,0.0,5.33813275428,0.0,0.137636319297,0.137636319297,0.137636319297,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162745893463
 01/29  02:00:00,0.821260660358,5.68390500125,0.0,5.65815441267,0.0,0.145287938526,0.145287938526,0.145287938526,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100092067282
 01/29  03:00:00,0.762543866023,6.00189299651,0.0,5.97644096548,0.0,0.153196977703,0.153196977703,0.153196977703,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828599402487
 01/29  04:00:00,0.754249445995,6.02421285846,0.0,5.99911909649,0.0,0.153628324676,0.153628324676,0.153628324676,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876856443289
 01/29  05:00:00,0.805014465325,6.09359769781,0.0,6.06945185606,0.0,0.155634463445,0.155634463445,0.155634463445,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138360150154
 01/29  06:00:00,1.07228336657,5.86216542377,0.0,5.835220605,0.0,0.149666855869,0.149666855869,0.149666855869,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356705341611
 01/29  07:00:00,1.7065069959,5.93496308373,0.0,5.90383099534,0.0,0.151714239287,0.151714239287,0.151714239287,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766385083182
 01/29  08:00:00,2.12509578799,5.28015035004,0.0,5.24707017365,0.0,0.134736331083,0.134736331083,0.134736331083,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883286005122
 01/29  09:00:00,2.05910125167,4.8670572792,0.0,4.83908990082,0.0,0.124450316054,0.124450316054,0.124450316054,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859845191622
 01/29  10:00:00,1.80613113639,4.59742779414,0.0,4.57362529357,0.0,0.118075571878,0.118075571878,0.118075571878,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.77137902139
 01/29  11:00:00,1.71881980544,5.43579755996,0.0,5.41143526399,0.0,0.140932462509,0.140932462509,0.140932462509,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663555181144
 01/29  12:00:00,1.61375040272,4.4862760503,0.0,4.46190629039,0.0,0.115795351008,0.115795351008,0.115795351008,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.565698891049
 01/29  13:00:00,1.50919403026,4.10889685647,0.0,4.08493761319,0.0,0.106093642093,0.106093642093,0.106093642093,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490756179733
 01/29  14:00:00,1.4326900179,3.94814757508,0.0,3.9233598346,0.0,0.102204464547,0.102204464547,0.102204464547,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444333752992
 01/29  15:00:00,1.3838630776,3.81196127174,0.0,3.78577777472,0.0,0.0988394981393,0.0988394981393,0.0988394981393,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.400476111548
 01/29  16:00:00,1.45325451762,3.66532835569,0.0,3.63768939062,0.0,0.0950319382998,0.0950319382998,0.0950319382998,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405389651185
 01/29  17:00:00,1.78642001552,4.45391623825,0.0,4.42122418666,0.0,0.116150730266,0.116150730266,0.116150730266,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461759214744
 01/29  18:00:00,2.41102627106,5.9551226985,0.0,5.91540708059,0.0,0.155029799752,0.155029799752,0.155029799752,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573934840725
 01/29  19:00:00,2.8225371426,5.01533058794,0.0,4.97221141397,0.0,0.127853353544,0.127853353544,0.127853353544,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684637590312
 01/29  20:00:00,2.81080540642,5.14289139778,0.0,5.09838393121,0.0,0.130986995614,0.130986995614,0.130986995614,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.708020292352
 01/29  21:00:00,2.61269047261,5.58522062323,0.0,5.53918304922,0.0,0.142297828566,0.142297828566,0.142297828566,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647840071864
 01/29  22:00:00,2.3846353977,6.26830981689,0.0,6.22334705005,0.0,0.159686954878,0.159686954878,0.159686954878,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.5673807768
 01/29  23:00:00,1.957286587,6.86683574883,0.0,6.82792623629,0.0,0.174647014723,0.174647014723,0.174647014723,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.44432861863
 01/29  24:00:00,1.51807383286,7.59159677486,0.0,7.55778513247,0.0,0.192907596299,0.192907596299,0.192907596299,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.30738492458
 01/30  01:00:00,1.05654458899,8.21646667864,0.0,8.18849930027,0.0,0.208611508315,0.208611508315,0.208611508315,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151685542502
 01/30  02:00:00,0.889976048476,8.83324389904,0.0,8.80749331047,0.0,0.223808745689,0.223808745689,0.223808745689,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942336723133
 01/30  03:00:00,0.833921911322,9.13928556232,0.0,9.11383353129,0.0,0.231480470309,0.231480470309,0.231480470309,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785657313692
 01/30  04:00:00,0.830700023095,9.35305487162,0.0,9.32796110965,0.0,0.236059654614,0.236059654614,0.236059654614,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830702956627
 01/30  05:00:00,0.883309127654,9.75384637564,0.0,9.72970053389,0.0,0.246042539101,0.246042539101,0.246042539101,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128917892442
 01/30  06:00:00,1.13992146009,9.85430765164,0.0,9.82736283287,0.0,0.248590991123,0.248590991123,0.248590991123,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329515992477
 01/30  07:00:00,1.75670600015,10.8997475647,0.0,10.8686154763,0.0,0.274881409602,0.274881409602,0.274881409602,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704042429335
 01/30  08:00:00,2.14087229045,9.89882333509,0.0,9.86574315869,0.0,0.247572677493,0.247572677493,0.247572677493,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807387523086
 01/30  09:00:00,2.05558525364,9.32000450109,0.0,9.29203712271,0.0,0.232745542952,0.232745542952,0.232745542952,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780471267588
 01/30  10:00:00,1.79176812695,8.84988832216,0.0,8.82608582159,0.0,0.221939143402,0.221939143402,0.221939143402,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698183498898
 01/30  11:00:00,1.72136176725,10.1216585525,0.0,10.0972962565,0.0,0.257301410117,0.257301410117,0.257301410117,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600644424639
 01/30  12:00:00,1.60335484398,8.34018792349,0.0,8.31581816358,0.0,0.210138614858,0.210138614858,0.210138614858,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513448827982
 01/30  13:00:00,1.49218091112,7.20977955448,0.0,7.1858203112,0.0,0.182208020741,0.182208020741,0.182208020741,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445439188035
 01/30  14:00:00,1.40972940351,6.37485408713,0.0,6.35006634665,0.0,0.162151684219,0.162151684219,0.162151684219,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405013951439
 01/30  15:00:00,1.34172794917,5.16250514166,0.0,5.13632164464,0.0,0.131414241394,0.131414241394,0.131414241394,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364891812036
 01/30  16:00:00,1.40161237802,4.52206027355,0.0,4.49442130848,0.0,0.115832375121,0.115832375121,0.115832375121,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370006047612
 01/30  17:00:00,1.70112941564,4.29809486745,0.0,4.26540281587,0.0,0.110135055334,0.110135055334,0.110135055334,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418402209049
 01/30  18:00:00,2.3210786369,5.85710364449,0.0,5.81738802657,0.0,0.152543748308,0.152543748308,0.152543748308,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521825188218
 01/30  19:00:00,2.71835108444,4.91369717583,0.0,4.87057800186,0.0,0.125442403491,0.125442403491,0.125442403491,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617172797746
 01/30  20:00:00,2.7003717782,5.11271697821,0.0,5.06820951164,0.0,0.130225083006,0.130225083006,0.130225083006,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632593330938
 01/30  21:00:00,2.50755200108,5.64826183547,0.0,5.60222426146,0.0,0.143840165435,0.143840165435,0.143840165435,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.576014633788
 01/30  22:00:00,2.28988165386,6.3260512693,0.0,6.28108850246,0.0,0.160827180398,0.160827180398,0.160827180398,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.50709366491
 01/30  23:00:00,1.88339749393,6.95472484649,0.0,6.91581533396,0.0,0.176420787941,0.176420787941,0.176420787941,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396958964263
 01/30  24:00:00,1.47587246306,7.72649489005,0.0,7.69268324766,0.0,0.195752305421,0.195752305421,0.195752305421,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277873690993
 01/31  01:00:00,1.05931535678,8.35938758236,0.0,8.33142020398,0.0,0.211372705393,0.211372705393,0.211372705393,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151695113208
 01/31  02:00:00,0.888500886985,8.81376371575,0.0,8.78801312718,0.0,0.222329814753,0.222329814753,0.222329814753,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942374417573
 01/31  03:00:00,0.832423479356,9.13984242382,0.0,9.11439039279,0.0,0.229979483158,0.229979483158,0.229979483158,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785682865551
 01/31  04:00:00,0.834242812809,9.53265213928,0.0,9.50755837732,0.0,0.239599651834,0.239599651834,0.239599651834,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830730881568
 01/31  05:00:00,0.881231295952,9.70649079853,0.0,9.68234495678,0.0,0.243959218694,0.243959218694,0.243959218694,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128923381147
 01/31  06:00:00,1.13662095583,9.78476311901,0.0,9.75781830024,0.0,0.245273386852,0.245273386852,0.245273386852,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329533092483
 01/31  07:00:00,1.73638793914,10.1606445996,0.0,10.1295125112,0.0,0.254524366351,0.254524366351,0.254524366351,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704081411578
 01/31  08:00:00,2.12771875487,9.39133157912,0.0,9.35825140272,0.0,0.234373655644,0.234373655644,0.234373655644,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807433009361
 01/31  09:00:00,2.01727738076,7.84449331311,0.0,7.81652593473,0.0,0.194393429129,0.194393429129,0.194393429129,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780515508532
 01/31  10:00:00,1.72903984719,6.39168466594,0.0,6.36788216537,0.0,0.159171079554,0.159171079554,0.159171079554,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698223282982
 01/31  11:00:00,1.62034625793,6.1595153335,0.0,6.13515303752,0.0,0.156251742336,0.156251742336,0.156251742336,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600678583101
 01/31  12:00:00,1.49254076322,3.92767983091,0.0,3.90331007099,0.0,0.0992956061684,0.0992956061684,0.0992956061684,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513477755908
 01/31  13:00:00,1.40607862837,3.73261325416,0.0,3.70865401088,0.0,0.0960808594913,0.0960808594913,0.0960808594913,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445464066533
 01/31  14:00:00,1.30965554302,2.41769624449,0.0,2.392908504,0.0,0.0620555158829,0.0620555158829,0.0620555158829,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405036259285
 01/31  15:00:00,1.25444433772,1.71729494243,0.0,1.69111144541,0.0,0.0441107580401,0.0441107580401,0.0441107580401,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364911683944
 01/31  16:00:00,1.33675568275,1.96058693577,0.0,1.9329479707,0.0,0.050955581965,0.050955581965,0.050955581965,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370026145501
 01/31  17:00:00,1.64256065293,1.97743033549,0.0,1.9447382839,0.0,0.0515433540061,0.0515433540061,0.0515433540061,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418425147666
 01/31  18:00:00,2.24641324325,2.96821383399,0.0,2.92849821607,0.0,0.0778495731733,0.0778495731733,0.0778495731733,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521853969707
 01/31  19:00:00,2.65108393828,2.25891387734,0.0,2.21579470337,0.0,0.0581413051594,0.0581413051594,0.0581413051594,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617206749916
 01/31  20:00:00,2.629453396,2.31117764615,0.0,2.26667017958,0.0,0.0592720767041,0.0592720767041,0.0592720767041,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.63262795504
 01/31  21:00:00,2.43256062285,2.67687795625,0.0,2.63084038224,0.0,0.0688172471958,0.0688172471958,0.0688172471958,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.576046173802
 01/31  22:00:00,2.21385152261,3.28637707016,0.0,3.24141430333,0.0,0.0847693299997,0.0847693299997,0.0847693299997,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507121384054
 01/31  23:00:00,1.81256010321,4.08374088854,0.0,4.044831376,0.0,0.105562233682,0.105562233682,0.105562233682,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396980127808
 01/31  24:00:00,1.40839369909,4.96752992544,0.0,4.93371828305,0.0,0.128259536388,0.128259536388,0.128259536388,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277887696056
 02/01  01:00:00,1.00049047948,5.93226293237,0.0,5.90415026891,0.0,0.152801441982,0.152801441982,0.152801441982,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151696672135
 02/01  02:00:00,0.844160293561,6.85041430576,0.0,6.8245299479,0.0,0.175749133195,0.175749133195,0.175749133195,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942371774314
 02/01  03:00:00,0.799457482014,7.74265796091,0.0,7.71707371154,0.0,0.19783916883,0.19783916883,0.19783916883,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785679334345
 02/01  04:00:00,0.813451141741,8.62961678946,0.0,8.60439267028,0.0,0.21965831268,0.21965831268,0.21965831268,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830726099128
 02/01  05:00:00,0.867901903419,9.1402271113,0.0,9.11595583661,0.0,0.231550940765,0.231550940765,0.231550940765,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128922352119
 02/01  06:00:00,1.134859038,9.40958220946,0.0,9.38249741761,0.0,0.237374924152,0.237374924152,0.237374924152,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329529627339
 02/01  07:00:00,1.6975063831,9.34796403182,0.0,9.31667021829,0.0,0.235258890893,0.235258890893,0.235258890893,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.704073427663
 02/01  08:00:00,2.10141488258,10.2508173611,0.0,10.2175653396,0.0,0.257217240257,0.257217240257,0.257217240257,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807423663173
 02/01  09:00:00,1.99846236926,9.69767840676,0.0,9.6695657433,0.0,0.243758130181,0.243758130181,0.243758130181,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780506428791
 02/01  10:00:00,1.76377784543,9.35957585305,0.0,9.33564970313,0.0,0.234632591867,0.234632591867,0.234632591867,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698215130041
 02/01  11:00:00,1.70108228912,10.7926205407,0.0,10.7681316873,0.0,0.273860920452,0.273860920452,0.273860920452,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600671581552
 02/01  12:00:00,1.59105847297,9.32843492633,0.0,9.30393857027,0.0,0.234684828096,0.234684828096,0.234684828096,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513471826182
 02/01  13:00:00,1.49101198934,8.64738766666,0.0,8.62330395977,0.0,0.217920236171,0.217920236171,0.217920236171,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445458968485
 02/01  14:00:00,1.41995023329,8.26128131549,0.0,8.23636480753,0.0,0.209193173356,0.209193173356,0.209193173356,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.4050317253
 02/01  15:00:00,1.37790307736,8.09610650047,0.0,8.06978698529,0.0,0.205256434714,0.205256434714,0.205256434714,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364907616928
 02/01  16:00:00,1.43651360674,8.12677812567,0.0,8.09899558156,0.0,0.206744815745,0.206744815745,0.206744815745,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.370022029957
 02/01  17:00:00,1.68639588869,8.1936158722,0.0,8.16075399178,0.0,0.208295083814,0.208295083814,0.208295083814,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418420449249
 02/01  18:00:00,2.22415282729,9.79680552938,0.0,9.75688359657,0.0,0.250164808495,0.250164808495,0.250164808495,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521848087552
 02/01  19:00:00,2.64969324935,9.89309185215,0.0,9.84974868247,0.0,0.252966171526,0.252966171526,0.252966171526,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617199800273
 02/01  20:00:00,2.72638316577,8.29004261211,0.0,8.24530393792,0.0,0.208288702027,0.208288702027,0.208288702027,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.63262086885
 02/01  21:00:00,2.58461165576,8.05088959645,0.0,8.00461286621,0.0,0.201877445443,0.201877445443,0.201877445443,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.576039714999
