Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/01  22:00:00,2.34226907613,8.16469013914,0.0,8.11949379949,0.0,0.205503697944,0.205503697944,0.205503697944,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507115706379
 02/01  23:00:00,1.92040335923,8.4319305095,0.0,8.39281886963,0.0,0.212647372688,0.212647372688,0.212647372688,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396975796225
 02/01  24:00:00,1.50790891848,8.75644869359,0.0,8.72246140631,0.0,0.221120711962,0.221120711962,0.221120711962,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277884829004
 02/02  01:00:00,1.08129361824,9.24090751157,0.0,9.21279484812,0.0,0.233611038106,0.233611038106,0.233611038106,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151690214771
 02/02  02:00:00,0.912561920897,9.65226095816,0.0,9.62637660029,0.0,0.244155077748,0.244155077748,0.244155077748,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942328602154
 02/02  03:00:00,0.850994423244,9.86327863133,0.0,9.83769438196,0.0,0.249379308901,0.249379308901,0.249379308901,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785647345929
 02/02  04:00:00,0.85098133035,10.1912628266,0.0,10.1660387074,0.0,0.257192155698,0.257192155698,0.257192155698,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830689555039
 02/02  05:00:00,0.896504500561,10.3059403703,0.0,10.2816690956,0.0,0.260161075062,0.260161075062,0.260161075062,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128914814964
 02/02  06:00:00,1.15579942314,10.2581720479,0.0,10.231087256,0.0,0.258339335816,0.258339335816,0.258339335816,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329505600817
 02/02  07:00:00,1.71563205281,10.0805482195,0.0,10.049254406,0.0,0.253439508164,0.253439508164,0.253439508164,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.704018480105
 02/02  08:00:00,2.10169646964,10.2495155353,0.0,10.2162635138,0.0,0.257563005236,0.257563005236,0.257563005236,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807359485253
 02/02  09:00:00,2.01597112003,10.385226447,0.0,10.3571137835,0.0,0.261329341607,0.261329341607,0.261329341607,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780443968132
 02/02  10:00:00,1.78848389971,10.3189677622,0.0,10.2950416123,0.0,0.259394741581,0.259394741581,0.259394741581,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698159034605
 02/02  11:00:00,1.73063146737,11.9825272199,0.0,11.9580383666,0.0,0.303458205163,0.303458205163,0.303458205163,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600623475088
 02/02  12:00:00,1.62449577668,10.6277193862,0.0,10.6032230301,0.0,0.268162918774,0.268162918774,0.268162918774,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513431039217
 02/02  13:00:00,1.52791081331,10.1500864872,0.0,10.1260027803,0.0,0.254854084145,0.254854084145,0.254854084145,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445423944484
 02/02  14:00:00,1.46098329129,9.94342185281,0.0,9.91850534485,0.0,0.250257705633,0.250257705633,0.250257705633,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.405000251021
 02/02  15:00:00,1.40115304035,9.07903535114,0.0,9.05271583595,0.0,0.22853442014,0.22853442014,0.22853442014,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364879594494
 02/02  16:00:00,1.45126764922,8.77452467181,0.0,8.7467421277,0.0,0.221527191123,0.221527191123,0.221527191123,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369993697051
 02/02  17:00:00,1.70154640888,8.81640042988,0.0,8.78353854945,0.0,0.223477896243,0.223477896243,0.223477896243,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418388157004
 02/02  18:00:00,2.24603282077,10.6516024502,0.0,10.6116805174,0.0,0.272085377556,0.272085377556,0.272085377556,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.52180751197
 02/02  19:00:00,2.63655021173,9.54463937835,0.0,9.50129620867,0.0,0.239870979335,0.239870979335,0.239870979335,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617151954843
 02/02  20:00:00,2.74970758661,9.24534818228,0.0,9.20060950809,0.0,0.231661930788,0.231661930788,0.231661930788,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632572060933
 02/02  21:00:00,2.62062270911,9.48211137338,0.0,9.43583464314,0.0,0.237932940629,0.237932940629,0.237932940629,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575995273165
 02/02  22:00:00,2.38861771737,10.0305609087,0.0,9.98536456909,0.0,0.251891374522,0.251891374522,0.251891374522,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507076671038
 02/02  23:00:00,1.9770531916,10.7272427286,0.0,10.6881310887,0.0,0.269327002053,0.269327002053,0.269327002053,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396945999235
 02/02  24:00:00,1.57728918957,11.5786176148,0.0,11.5446303276,0.0,0.290520692896,0.290520692896,0.290520692896,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277865119159
 02/03  01:00:00,1.1612628252,12.5105400521,0.0,12.4824273886,0.0,0.313594697571,0.313594697571,0.313594697571,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151675762267
 02/03  02:00:00,0.995873216406,13.0968016754,0.0,13.0709173175,0.0,0.327474721738,0.327474721738,0.327474721738,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942245117342
 02/03  03:00:00,0.940214561971,13.5823008687,0.0,13.5567166194,0.0,0.338605376112,0.338605376112,0.338605376112,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785588061093
 02/03  04:00:00,0.938048334937,13.8215547466,0.0,13.7963306274,0.0,0.344265950735,0.344265950735,0.344265950735,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830621650531
 02/03  05:00:00,0.98611733647,14.0780213255,0.0,14.0537500508,0.0,0.349787939375,0.349787939375,0.349787939375,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12890078656
 02/03  06:00:00,1.24864578427,14.1414676086,0.0,14.1143828168,0.0,0.351230277806,0.351230277806,0.351230277806,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329461019961
 02/03  07:00:00,1.84383621606,15.358807772,0.0,15.3275139585,0.0,0.381745566372,0.381745566372,0.381745566372,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703916585147
 02/03  08:00:00,2.23122765252,15.5364346615,0.0,15.50318264,0.0,0.387213199337,0.387213199337,0.387213199337,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807240474033
 02/03  09:00:00,2.11087124842,14.4692821304,0.0,14.4411694669,0.0,0.356345296735,0.356345296735,0.356345296735,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780328141391
 02/03  10:00:00,1.85619455368,13.2900543473,0.0,13.2661281974,0.0,0.327209418651,0.327209418651,0.327209418651,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698055011503
 02/03  11:00:00,1.78822285,14.4481089529,0.0,14.4236200995,0.0,0.361138931724,0.361138931724,0.361138931724,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600534131163
 02/03  12:00:00,1.64669711139,11.743020646,0.0,11.7185242899,0.0,0.290439928567,0.290439928567,0.290439928567,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513355364131
 02/03  13:00:00,1.5335357488,10.4497001785,0.0,10.4256164716,0.0,0.260544135347,0.260544135347,0.260544135347,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445358828772
 02/03  14:00:00,1.45762137957,9.83195222767,0.0,9.80703571971,0.0,0.246954130844,0.246954130844,0.246954130844,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404941914087
 02/03  15:00:00,1.40990614093,9.4135319082,0.0,9.38721239302,0.0,0.237339485415,0.237339485415,0.237339485415,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364827629797
 02/03  16:00:00,1.45997856982,9.12044879087,0.0,9.09266624676,0.0,0.230290652094,0.230290652094,0.230290652094,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369941156686
 02/03  17:00:00,1.71522721502,9.35467681065,0.0,9.32181493023,0.0,0.237218704388,0.237218704388,0.237218704388,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418328154999
 02/03  18:00:00,2.27706644802,11.8666582202,0.0,11.8267362874,0.0,0.303194232836,0.303194232836,0.303194232836,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521732283945
 02/03  19:00:00,2.66319122758,10.6630426544,0.0,10.6196994847,0.0,0.266600757817,0.266600757817,0.266600757817,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617063192211
 02/03  20:00:00,2.78359054475,10.641930719,0.0,10.5971920448,0.0,0.265635397004,0.265635397004,0.265635397004,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632481552855
 02/03  21:00:00,2.65947281528,11.0872103742,0.0,11.040933644,0.0,0.276865503267,0.276865503267,0.276865503267,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575912816693
 02/03  22:00:00,2.42851148626,11.7000462303,0.0,11.6548498907,0.0,0.291857638381,0.291857638381,0.291857638381,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507004176073
 02/03  23:00:00,2.02203110246,12.604233952,0.0,12.5651223122,0.0,0.314360285102,0.314360285102,0.314360285102,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396890627038
 02/03  24:00:00,1.62229616832,13.4829873131,0.0,13.4490000258,0.0,0.335564356204,0.335564356204,0.335564356204,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277828434605
 02/04  01:00:00,1.22346422776,14.4180108673,0.0,14.3898982038,0.0,0.358169584842,0.358169584842,0.358169584842,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162728594479
 02/04  02:00:00,1.05322186291,15.1367630381,0.0,15.1108786802,0.0,0.375024549358,0.375024549358,0.375024549358,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.10007630654
 02/04  03:00:00,1.00138705423,15.8946895169,0.0,15.8691052675,0.0,0.392877468401,0.392877468401,0.392877468401,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0828479676491
 02/04  04:00:00,1.0024581013,16.3284119231,0.0,16.3031878039,0.0,0.402700571039,0.402700571039,0.402700571039,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0876719069447
 02/04  05:00:00,1.05746572833,16.6304262916,0.0,16.6061550169,0.0,0.409034345936,0.409034345936,0.409034345936,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.138331616248
 02/04  06:00:00,1.34311601813,16.8749690814,0.0,16.8478842896,0.0,0.414449781563,0.414449781563,0.414449781563,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.356615057461
 02/04  07:00:00,1.98498121049,18.2861503277,0.0,18.2548565142,0.0,0.450001715838,0.450001715838,0.450001715838,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.766179917894
 02/04  08:00:00,2.36120235972,17.1506937498,0.0,17.1174417283,0.0,0.420208581146,0.420208581146,0.420208581146,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.883058437504
 02/04  09:00:00,2.24723412675,15.6507341263,0.0,15.6226214628,0.0,0.380992348525,0.380992348525,0.380992348525,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.859606667045
 02/04  10:00:00,1.97259851002,13.3699984654,0.0,13.3460723155,0.0,0.325473637517,0.325473637517,0.325473637517,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.771163690509
 02/04  11:00:00,1.86840746509,13.1987452497,0.0,13.1742563963,0.0,0.327571437886,0.327571437886,0.327571437886,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.663370010795
 02/04  12:00:00,1.70087042518,9.71019291183,0.0,9.68569655576,0.0,0.239937674728,0.239937674728,0.239937674728,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.565542172244
 02/04  13:00:00,1.55852797752,7.68324417327,0.0,7.65916046638,0.0,0.192463419665,0.192463419665,0.192463419665,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.490621267081
 02/04  14:00:00,1.45568363648,6.39269196618,0.0,6.36777545822,0.0,0.162157044716,0.162157044716,0.162157044716,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.444213224614
 02/04  15:00:00,1.38679348399,5.46072091424,0.0,5.43440139905,0.0,0.139560288646,0.139560288646,0.139560288646,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.400368597455
 02/04  16:00:00,1.43896663089,5.32674301483,0.0,5.29896047072,0.0,0.136879691062,0.136879691062,0.136879691062,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.405281205932
 02/04  17:00:00,1.70048410616,5.54301459654,0.0,5.51015271612,0.0,0.14325109436,0.14325109436,0.14325109436,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.461634736927
 02/04  18:00:00,2.26067681019,7.66579278367,0.0,7.62587085086,0.0,0.199405241291,0.199405241291,0.199405241291,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.57377970744
 02/04  19:00:00,2.67471974643,6.93049546989,0.0,6.88715230021,0.0,0.176428961766,0.176428961766,0.176428961766,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.684453191572
 02/04  20:00:00,2.80937061213,7.16658133005,0.0,7.12184265586,0.0,0.181821777383,0.181821777383,0.181821777383,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.70783048566
 02/04  21:00:00,2.68440099923,7.70208252018,0.0,7.65580578994,0.0,0.195184964645,0.195184964645,0.195184964645,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.64766616894
 02/04  22:00:00,2.43728815846,8.0968388135,0.0,8.05164247386,0.0,0.204803041644,0.204803041644,0.204803041644,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.567228587544
 02/04  23:00:00,2.00012093434,8.58092217244,0.0,8.54181053257,0.0,0.21683542218,0.21683542218,0.21683542218,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.444212109918
 02/04  24:00:00,1.55958875811,9.01283492179,0.0,8.9788476345,0.0,0.227842132219,0.227842132219,0.227842132219,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.307308403043
 02/05  01:00:00,1.10838053034,9.61603108449,0.0,9.58791842103,0.0,0.243119732117,0.243119732117,0.243119732117,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162694749788
 02/05  02:00:00,0.934031191734,10.1110038725,0.0,10.0851195146,0.0,0.255852238679,0.255852238679,0.255852238679,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.100057946046
 02/05  03:00:00,0.867722471087,10.2552794769,0.0,10.2296952275,0.0,0.259225980846,0.259225980846,0.259225980846,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0828348720635
 02/05  04:00:00,0.858536496308,10.2649720105,0.0,10.2397478914,0.0,0.258793607378,0.258793607378,0.258793607378,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0876572656094
 02/05  05:00:00,0.908332445738,10.3243699274,0.0,10.3000986527,0.0,0.259931148567,0.259931148567,0.259931148567,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.13830153102
 02/05  06:00:00,1.18510634105,10.1848189811,0.0,10.1577341893,0.0,0.256534113678,0.256534113678,0.256534113678,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.356521048269
 02/05  07:00:00,1.80620564678,10.7620084703,0.0,10.7307146568,0.0,0.27144220938,0.27144220938,0.27144220938,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.765963860634
 02/05  08:00:00,2.17874409308,9.50042783181,0.0,9.46717581034,0.0,0.238017666118,0.238017666118,0.238017666118,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.882791085888
 02/05  09:00:00,2.09211558273,8.98901234633,0.0,8.96089968288,0.0,0.226121315912,0.226121315912,0.226121315912,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.859359155636
 02/05  10:00:00,1.8626632905,8.53473685263,0.0,8.5108107027,0.0,0.21576171921,0.21576171921,0.21576171921,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.770940389298
 02/05  11:00:00,1.78339348515,9.48432573701,0.0,9.45983688366,0.0,0.242749504745,0.242749504745,0.242749504745,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.663177964002
 02/05  12:00:00,1.65442376644,7.62993244389,0.0,7.60543608782,0.0,0.193653570845,0.193653570845,0.193653570845,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.565379617385
 02/05  13:00:00,1.51218973851,5.77781574027,0.0,5.75373203339,0.0,0.146265099856,0.146265099856,0.146265099856,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.490481347878
 02/05  14:00:00,1.41606879714,4.79573380496,0.0,4.77081729699,0.0,0.122667204137,0.122667204137,0.122667204137,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.444088225853
 02/05  15:00:00,1.34690230471,3.87833834108,0.0,3.85201882589,0.0,0.0997806215963,0.0997806215963,0.0997806215963,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.400257085225
 02/05  16:00:00,1.39094259697,3.44104673595,0.0,3.41326419184,0.0,0.0889681121754,0.0889681121754,0.0889681121754,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.405168750901
 02/05  17:00:00,1.64954263564,3.55218036954,0.0,3.51931848911,0.0,0.092438694243,0.092438694243,0.092438694243,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.461505666518
 02/05  18:00:00,2.19467920422,5.0916340661,0.0,5.05171213328,0.0,0.133568496891,0.133568496891,0.133568496891,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.573618845869
 02/05  19:00:00,2.61390579499,4.49240148979,0.0,4.44905832011,0.0,0.115806240696,0.115806240696,0.115806240696,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.684261961205
 02/05  20:00:00,2.75254794243,4.87192204899,0.0,4.8271833748,0.0,0.125195938372,0.125195938372,0.125195938372,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.70763365498
 02/05  21:00:00,2.63069940435,5.52486732871,0.0,5.47859059848,0.0,0.141663698619,0.141663698619,0.141663698619,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.647485840081
 02/05  22:00:00,2.38761528923,6.08261771989,0.0,6.03742138024,0.0,0.1552879787,0.1552879787,0.1552879787,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.56707078125
 02/05  23:00:00,1.96206207489,7.00786844307,0.0,6.9687568032,0.0,0.178897369948,0.178897369948,0.178897369948,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.444091302704
 02/05  24:00:00,1.52745268947,7.69387869927,0.0,7.65989141198,0.0,0.195785393782,0.195785393782,0.195785393782,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.307229072841
 02/06  01:00:00,1.06416793765,8.52415732476,0.0,8.4960446613,0.0,0.216591279434,0.216591279434,0.216591279434,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151584292851
 02/06  02:00:00,0.900208621328,9.1499012344,0.0,9.12401687654,0.0,0.231859382149,0.231859382149,0.231859382149,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941752562451
 02/06  03:00:00,0.845773974269,9.6675757853,0.0,9.64199153593,0.0,0.244200102748,0.244200102748,0.244200102748,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785234917713
 02/06  04:00:00,0.845972395908,10.0078860616,0.0,9.98266194239,0.0,0.252229593308,0.252229593308,0.252229593308,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.083022583452
 02/06  05:00:00,0.894441333999,10.2577526575,0.0,10.2334813829,0.0,0.258192989424,0.258192989424,0.258192989424,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12881973404
 02/06  06:00:00,1.15335180147,10.1944055729,0.0,10.1673207811,0.0,0.256193204154,0.256193204154,0.256193204154,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.32920411081
 02/06  07:00:00,1.71420959972,10.0854536862,0.0,10.0541598727,0.0,0.252705948209,0.252705948209,0.252705948209,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703329586972
 02/06  08:00:00,2.08938157784,9.83382622873,0.0,9.80057420726,0.0,0.246052724547,0.246052724547,0.246052724547,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.806554874138
 02/06  09:00:00,1.985187166,9.25766714828,0.0,9.22955448483,0.0,0.23132846906,0.23132846906,0.23132846906,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.779660886645
 02/06  10:00:00,1.73129914061,8.12735788224,0.0,8.10343173231,0.0,0.202913279026,0.202913279026,0.202913279026,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.697455738062
 02/06  11:00:00,1.62080181865,7.67191046402,0.0,7.64742161067,0.0,0.194232496316,0.194232496316,0.194232496316,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.60001953522
 02/06  12:00:00,1.50711058508,5.93988697105,0.0,5.91539061499,0.0,0.151289566303,0.151289566303,0.151289566303,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512919200084
 02/06  13:00:00,1.40302878156,5.06123623699,0.0,5.03715253011,0.0,0.130412030779,0.130412030779,0.130412030779,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.4449839661
 02/06  14:00:00,1.32732737753,4.50791579313,0.0,4.48299928517,0.0,0.116996125974,0.116996125974,0.116996125974,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404605916924
 02/06  15:00:00,1.28141528548,4.19319941221,0.0,4.16687989702,0.0,0.109147985852,0.109147985852,0.109147985852,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364528273913
 02/06  16:00:00,1.33381183049,4.00447097978,0.0,3.97668843567,0.0,0.104426587256,0.104426587256,0.104426587256,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369638482191
 02/06  17:00:00,1.57494380526,3.73175183328,0.0,3.69888995286,0.0,0.0972807131866,0.0972807131866,0.0972807131866,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417982736446
 02/06  18:00:00,2.0853364913,4.28646737259,0.0,4.24654543977,0.0,0.111897691387,0.111897691387,0.111897691387,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521298868673
 02/06  19:00:00,2.48181329859,3.31559147642,0.0,3.27224830674,0.0,0.0857343082434,0.0857343082434,0.0857343082434,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.6165517128
 02/06  20:00:00,2.59738753368,3.10389742839,0.0,3.0591587542,0.0,0.0799538987749,0.0799538987749,0.0799538987749,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631960040011
 02/06  21:00:00,2.46435600929,3.19018747273,0.0,3.14391074249,0.0,0.0822236458039,0.0822236458039,0.0822236458039,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575437868163
 02/06  22:00:00,2.22626046951,3.48621749197,0.0,3.44102115232,0.0,0.0900240331498,0.0900240331498,0.0900240331498,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506586764555
 02/06  23:00:00,1.80460661256,3.75583949585,0.0,3.71672785597,0.0,0.0972545476614,0.0972545476614,0.0972545476614,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396571874584
 02/06  24:00:00,1.38936309409,3.968247427,0.0,3.93426013971,0.0,0.10284234248,0.10284234248,0.10284234248,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277617374091
 02/07  01:00:00,0.957738825962,4.24774596876,0.0,4.2196333053,0.0,0.110208619743,0.110208619743,0.110208619743,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151537840857
 02/07  02:00:00,0.783402430323,4.43169135174,0.0,4.40580699387,0.0,0.115077655751,0.115077655751,0.115077655751,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941507916385
 02/07  03:00:00,0.718676317369,4.51343939943,0.0,4.48785515006,0.0,0.117119854971,0.117119854971,0.117119854971,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785060826481
 02/07  04:00:00,0.711084879614,4.52724460493,0.0,4.50202048576,0.0,0.117361605479,0.117361605479,0.117361605479,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830030549866
 02/07  05:00:00,0.752326686508,4.4783545327,0.0,4.454083258,0.0,0.116118401224,0.116118401224,0.116118401224,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12877967475
 02/07  06:00:00,1.00922367876,4.32956828696,0.0,4.3024834951,0.0,0.112191854238,0.112191854238,0.112191854238,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329077338015
 02/07  07:00:00,1.57336564267,4.32663369272,0.0,4.2953398792,0.0,0.112151296173,0.112151296173,0.112151296173,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.70304028195
 02/07  08:00:00,1.94026061447,3.76037975486,0.0,3.72712773339,0.0,0.0972695924819,0.0972695924819,0.0972695924819,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.806217042834
 02/07  09:00:00,1.84646326476,3.58573316093,0.0,3.55762049747,0.0,0.0929333580514,0.0929333580514,0.0929333580514,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.779332096422
 02/07  10:00:00,1.61731286815,3.42974079501,0.0,3.40581464509,0.0,0.0892222734018,0.0892222734018,0.0892222734018,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.697160471224
 02/07  11:00:00,1.52035339294,3.59804849654,0.0,3.57355964318,0.0,0.0940375818366,0.0940375818366,0.0940375818366,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599766023982
 02/07  12:00:00,1.43224932845,2.93700584229,0.0,2.91250948622,0.0,0.0766431943002,0.0766431943002,0.0766431943002,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512704315462
 02/07  13:00:00,1.33684094436,2.46703789533,0.0,2.44295418844,0.0,0.064408900869,0.064408900869,0.064408900869,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444799258815
 02/07  14:00:00,1.26722408082,2.18051723276,0.0,2.1556007248,0.0,0.0570583935781,0.0570583935781,0.0570583935781,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404440352604
 02/07  15:00:00,1.22128824308,1.87803644212,0.0,1.85171692694,0.0,0.0491684511556,0.0491684511556,0.0491684511556,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364380766211
 02/07  16:00:00,1.27364348039,1.69621259456,0.0,1.66843005045,0.0,0.0444073802025,0.0444073802025,0.0444073802025,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369489339143
 02/07  17:00:00,1.51821202015,1.56024924159,0.0,1.52738736117,0.0,0.0407191332868,0.0407191332868,0.0407191332868,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417812531236
 02/07  18:00:00,2.01854575678,1.73662827587,0.0,1.69670634306,0.0,0.0453205162932,0.0453205162932,0.0453205162932,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521085309245
 02/07  19:00:00,2.42864307862,1.27699459953,0.0,1.23365142985,0.0,0.0328160250848,0.0328160250848,0.0328160250848,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616299775984
 02/07  20:00:00,2.54396305776,1.05492888962,0.0,1.01019021543,0.0,0.0267863682065,0.0267863682065,0.0267863682065,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631703094661
 02/07  21:00:00,2.41162676661,1.16787975229,0.0,1.12160302205,0.0,0.0297284318707,0.0297284318707,0.0297284318707,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575203839418
 02/07  22:00:00,2.18126247075,1.74821240736,0.0,1.70301606771,0.0,0.0452317141196,0.0452317141196,0.0452317141196,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506381084821
 02/07  23:00:00,1.7563521163,1.88930327122,0.0,1.85019163135,0.0,0.0491571168744,0.0491571168744,0.0491571168744,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396414809112
 02/07  24:00:00,1.3412842565,2.11610706128,0.0,2.082119774,0.0,0.0548675050942,0.0548675050942,0.0548675050942,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277513373889
 02/08  01:00:00,0.910471072982,2.41819184935,0.0,2.39007918589,0.0,0.0629952977005,0.0629952977005,0.0629952977005,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151483409919
 02/08  02:00:00,0.735601581964,2.5783812514,0.0,2.55249689353,0.0,0.0673053478384,0.0673053478384,0.0673053478384,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941222511919
 02/08  03:00:00,0.672196230432,2.70552446267,0.0,2.6799402133,0.0,0.0706600401065,0.0706600401065,0.0706600401065,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.078485810576
 02/08  04:00:00,0.666313679524,2.7790641822,0.0,2.75384006302,0.0,0.0726131045307,0.0726131045307,0.0726131045307,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829803558454
 02/08  05:00:00,0.708494454821,2.76479810145,0.0,2.74052682676,0.0,0.072332522638,0.072332522638,0.072332522638,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128733321648
 02/08  06:00:00,0.966948370922,2.68309731841,0.0,2.65601252655,0.0,0.070063415958,0.070063415958,0.070063415958,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328930468457
 02/08  07:00:00,1.53338010296,2.78084493942,0.0,2.7495511259,0.0,0.0725015971775,0.0725015971775,0.0725015971775,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.70270444124
 02/08  08:00:00,1.91078168985,2.61864223336,0.0,2.5853902119,0.0,0.068182991103,0.068182991103,0.068182991103,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.805824719598
 02/08  09:00:00,1.82427853338,2.72873712239,0.0,2.70062445893,0.0,0.0711304536517,0.0711304536517,0.0711304536517,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778950269438
 02/08  10:00:00,1.5884916223,2.3401338663,0.0,2.31620771637,0.0,0.060743943441,0.060743943441,0.060743943441,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.696817555334
 02/08  11:00:00,1.48870703551,2.40399935039,0.0,2.37951049703,0.0,0.0626856734928,0.0626856734928,0.0626856734928,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599471574897
 02/08  12:00:00,1.40420931773,1.87482327776,0.0,1.85032692169,0.0,0.0488526714128,0.0488526714128,0.0488526714128,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512454827628
 02/08  13:00:00,1.31140366483,1.50344709425,0.0,1.47936338736,0.0,0.0391860711868,0.0391860711868,0.0391860711868,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444584808967
 02/08  14:00:00,1.24091445383,1.18856014062,0.0,1.16364363266,0.0,0.03094102782,0.03094102782,0.03094102782,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404248091371
 02/08  15:00:00,1.19745194095,0.981860649041,0.0,0.955541133854,0.0,0.0255034522129,0.0255034522129,0.0255034522129,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364209463026
 02/08  16:00:00,1.24850130405,0.753877497318,0.0,0.726094953208,0.0,0.019438405033,0.019438405033,0.019438405033,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369316137979
 02/08  17:00:00,1.49273746653,0.608465475291,0.0,0.575603594869,0.0,0.0154422404995,0.0154422404995,0.0154422404995,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417614870398
 02/08  18:00:00,1.99436967087,0.835785791771,0.0,0.795863858957,0.0,0.0213924388641,0.0213924388641,0.0213924388641,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520837300765
 02/08  19:00:00,2.41012357082,0.586955772876,0.0,0.543612603196,0.0,0.0145891546856,0.0145891546856,0.0145891546856,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616007138578
 02/08  20:00:00,2.53935463938,0.884048463532,0.0,0.839309789341,0.0,0.0224763609536,0.0224763609536,0.0224763609536,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631404683532
 02/08  21:00:00,2.4139070186,1.25712886553,0.0,1.21085213529,0.0,0.0322804692645,0.0322804692645,0.0322804692645,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574932054016
 02/08  22:00:00,2.18417169922,1.86884561689,0.0,1.82364927724,0.0,0.0483798057998,0.0483798057998,0.0483798057998,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506142221616
 02/08  23:00:00,1.7733911027,2.55629824567,0.0,2.51718660579,0.0,0.0663785109328,0.0663785109328,0.0663785109328,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396232401447
 02/08  24:00:00,1.37167281538,3.29073061059,0.0,3.2567433233,0.0,0.0853768456059,0.0853768456059,0.0853768456059,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277392592263
 02/09  01:00:00,0.950623382596,3.98569689686,0.0,3.9575842334,0.0,0.103209992795,0.103209992795,0.103209992795,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151421024438
 02/09  02:00:00,0.789844173563,4.70710312482,0.0,4.68121876696,0.0,0.121580369092,0.121580369092,0.121580369092,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0940898215378
 02/09  03:00:00,0.73804278775,5.30639752268,0.0,5.28081327331,0.0,0.136529655584,0.136529655584,0.136529655584,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0784627524165
 02/09  04:00:00,0.737090370245,5.59790862163,0.0,5.57268450245,0.0,0.143415653593,0.143415653593,0.143415653593,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829544975032
 02/09  05:00:00,0.794098797847,6.17492694858,0.0,6.15065567389,0.0,0.157989750117,0.157989750117,0.157989750117,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128680437195
 02/09  06:00:00,1.05991349818,6.40240997602,0.0,6.37532518416,0.0,0.163195962801,0.163195962801,0.163195962801,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328763048871
 02/09  07:00:00,1.63477053453,6.85238991935,0.0,6.82109610583,0.0,0.174274488759,0.174274488759,0.174274488759,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.702321981228
 02/09  08:00:00,2.00053863173,6.25882681165,0.0,6.22557479019,0.0,0.158386599713,0.158386599713,0.158386599713,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.805378052863
 02/09  09:00:00,1.89616122358,5.68864998965,0.0,5.66053732619,0.0,0.143447887706,0.143447887706,0.143447887706,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778515525579
 02/09  10:00:00,1.63900717867,4.4359599566,0.0,4.41203380668,0.0,0.111649946262,0.111649946262,0.111649946262,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.696427108885
 02/09  11:00:00,1.52034379582,3.72338288323,0.0,3.69889402987,0.0,0.0946576708551,0.0946576708551,0.0946576708551,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599136337852
 02/09  12:00:00,1.39848553551,1.72352207854,0.0,1.69902572248,0.0,0.0434130130967,0.0434130130967,0.0434130130967,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512170703721
 02/09  13:00:00,1.29453720454,0.896099714401,0.0,0.872016007517,0.0,0.0225638306953,0.0225638306953,0.0225638306953,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444340589164
 02/09  14:00:00,1.20968499456,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.403959659923
 02/09  15:00:00,1.17109821413,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.363359188416
 02/09  16:00:00,1.22808831823,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368341557192
 02/09  17:00:00,1.47616848155,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.416488125915
 02/09  18:00:00,1.9719275025,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.519787571261
 02/09  19:00:00,2.39457910504,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.61505182749
 02/09  20:00:00,2.51612401151,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.630650416621
 02/09  21:00:00,2.38223959415,0.0837118085233,0.0,0.0374350782851,0.0,0.000973078731221,0.000973078731221,0.000973078731221,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574572020099
 02/09  22:00:00,2.13791780539,0.138032591547,0.0,0.0928362518978,0.0,0.00241503372837,0.00241503372837,0.00241503372837,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.505853099855
 02/09  23:00:00,1.72299174786,0.654514851081,0.0,0.615403211208,0.0,0.0161872164199,0.0161872164199,0.0161872164199,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396024341122
 02/09  24:00:00,1.32426890607,1.4726693804,0.0,1.43868209311,0.0,0.0381104483655,0.0381104483655,0.0381104483655,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277255080187
 02/10  01:00:00,0.907061126664,2.287661666,0.0,2.25954900254,0.0,0.0597180552113,0.0597180552113,0.0597180552113,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151350706089
 02/10  02:00:00,0.7379924703,2.68200877903,0.0,2.65612442116,0.0,0.0697651514447,0.0697651514447,0.0697651514447,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0940533359213
 02/10  03:00:00,0.66843271313,2.5973008245,0.0,2.57171657513,0.0,0.0669454828257,0.0669454828257,0.0669454828257,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.078436850555
 02/10  04:00:00,0.671701061741,3.01357924274,0.0,2.98835512357,0.0,0.0780553558186,0.0780553558186,0.0780553558186,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829254867743
 02/10  05:00:00,0.720875513306,3.2708738185,0.0,3.2466025438,0.0,0.0848258020305,0.0848258020305,0.0848258020305,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128621100741
 02/10  06:00:00,0.979607578921,3.21021153483,0.0,3.18312674298,0.0,0.0830777980435,0.0830777980435,0.0830777980435,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328575294371
 02/10  07:00:00,1.53937940984,3.08162009605,0.0,3.05032628253,0.0,0.0793122690894,0.0793122690894,0.0793122690894,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.701893076202
 02/10  08:00:00,1.92526806959,3.25205238821,0.0,3.21880036674,0.0,0.0836170244547,0.0836170244547,0.0836170244547,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.804877065986
 02/10  09:00:00,1.81005009013,2.26931868862,0.0,2.24120602516,0.0,0.0578243068819,0.0578243068819,0.0578243068819,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778027972958
 02/10  10:00:00,1.56304411132,1.42225021491,0.0,1.39832406499,0.0,0.0361247440225,0.0361247440225,0.0361247440225,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.695989243768
 02/10  11:00:00,1.44811298352,0.899821126051,0.0,0.875332272695,0.0,0.0228028194626,0.0228028194626,0.0228028194626,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.598760376942
 02/10  12:00:00,1.35593784328,0.0699500257776,0.0,0.0454536697096,0.0,0.00118394259846,0.00118394259846,0.00118394259846,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.511852081992
 02/10  13:00:00,1.27129083966,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.443658054978
 02/10  14:00:00,1.2087536658,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.403028331165
 02/10  15:00:00,1.17069078699,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362951761271
 02/10  16:00:00,1.22762027523,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367873514191
 02/10  17:00:00,1.47586202817,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.416181672535
 02/10  18:00:00,1.97195544473,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.51981551349
 02/10  19:00:00,2.39451234423,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.614985066679
 02/10  20:00:00,2.5159765398,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.630502944914
 02/10  21:00:00,2.38893637485,0.349944761568,0.0,0.30366803133,0.0,0.00796643590071,0.00796643590071,0.00796643590071,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574275443633
 02/10  22:00:00,2.15939109395,0.960140505948,0.0,0.914944166299,0.0,0.0241761486822,0.0241761486822,0.0241761486822,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.50556527346
 02/10  23:00:00,1.75132715899,1.73226399534,0.0,1.69315235547,0.0,0.0447551417279,0.0447551417279,0.0447551417279,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.395791826942
 02/10  24:00:00,1.35051394936,2.48602841283,0.0,2.45204112554,0.0,0.0645097057065,0.0645097057065,0.0645097057065,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277100866138
 02/11  01:00:00,0.952933750059,3.39100895878,0.0,3.36289629532,0.0,0.0880603980863,0.0880603980863,0.0880603980863,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162307303533
 02/11  02:00:00,0.779492395438,3.92398970028,0.0,3.89810534241,0.0,0.10151732589,0.10151732589,0.10151732589,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0998540625391
 02/11  03:00:00,0.722290832691,4.42058981443,0.0,4.39500556506,0.0,0.113939127739,0.113939127739,0.113939127739,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.082690086775
 02/11  04:00:00,0.723960809807,4.83723133494,0.0,4.81200721576,0.0,0.124379415339,0.124379415339,0.124379415339,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0874957711485
 02/11  05:00:00,0.782125775014,5.22178722017,0.0,5.19751594548,0.0,0.13405486191,0.13405486191,0.13405486191,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137971146953
 02/11  06:00:00,1.0656377741,5.39689387945,0.0,5.3698090876,0.0,0.13809891313,0.13809891313,0.13809891313,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.355487681864
 02/11  07:00:00,1.69044400935,6.17356454332,0.0,6.1422707298,0.0,0.158041053736,0.158041053736,0.158041053736,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.76360337885
 02/11  08:00:00,2.09825022217,6.25766697264,0.0,6.22441495118,0.0,0.160297333479,0.160297333479,0.160297333479,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.880017547622
 02/11  09:00:00,2.00150393453,5.46540649816,0.0,5.4372938347,0.0,0.138233424827,0.138233424827,0.138233424827,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.856635398518
 02/11  10:00:00,1.76073841958,4.59989753632,0.0,4.5759713864,0.0,0.11629495288,0.11629495288,0.11629495288,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.768482284709
 02/11  11:00:00,1.66081516395,4.77291734103,0.0,4.74842848768,0.0,0.1222850724,0.1222850724,0.1222850724,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.661064075139
 02/11  12:00:00,1.54291421359,3.28743973302,0.0,3.26294337695,0.0,0.0839331551162,0.0839331551162,0.0839331551162,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563590480267
 02/11  13:00:00,1.42490814298,2.36387586164,0.0,2.33979215476,0.0,0.0605235961092,0.0605235961092,0.0605235961092,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.488941256101
 02/11  14:00:00,1.34365227598,2.00073127171,0.0,1.97581476374,0.0,0.0516265466618,0.0516265466618,0.0516265466618,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.44271236217
 02/11  15:00:00,1.29066335324,1.7355117557,0.0,1.70919224051,0.0,0.0447691257067,0.0447691257067,0.0447691257067,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.399029629641
 02/11  16:00:00,1.34560011231,1.72861677985,0.0,1.70083423574,0.0,0.0448635472281,0.0448635472281,0.0448635472281,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403930831183
 02/11  17:00:00,1.60048769669,1.72794330814,0.0,1.69508142772,0.0,0.0448046454232,0.0448046454232,0.0448046454232,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.460084776392
 02/11  18:00:00,2.13218320895,2.78547594789,0.0,2.74555401508,0.0,0.0728433842008,0.0728433842008,0.0728433842008,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571847963295
 02/11  19:00:00,2.55215020639,2.18827552992,0.0,2.14493236024,0.0,0.0561556118307,0.0561556118307,0.0561556118307,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.682157001466
 02/11  20:00:00,2.68424318574,2.30780384006,0.0,2.26306516587,0.0,0.0590578088895,0.0590578088895,0.0590578088895,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.705467027763
 02/11  21:00:00,2.55528099247,2.66317340801,0.0,2.61689667777,0.0,0.0682303358102,0.0682303358102,0.0682303358102,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645500791015
 02/11  22:00:00,2.31521288189,3.2948795496,0.0,3.24968320995,0.0,0.0846227702021,0.0846227702021,0.0846227702021,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.565333582408
 02/11  23:00:00,1.89220294273,4.28438470279,0.0,4.24527306292,0.0,0.110368149985,0.110368149985,0.110368149985,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442761390508
 02/11  24:00:00,1.46433697588,5.19929423364,0.0,5.16530694636,0.0,0.133542984323,0.133542984323,0.133542984323,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.30635576871
 02/12  01:00:00,1.02345542095,6.19338892345,0.0,6.16527625999,0.0,0.15867723707,0.15867723707,0.15867723707,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162212135444
 02/12  02:00:00,0.850530690589,6.7701053051,0.0,6.74422094724,0.0,0.172605143205,0.172605143205,0.172605143205,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0998045403747
 02/12  03:00:00,0.79600307982,7.3883724234,0.0,7.36278817403,0.0,0.187686471468,0.187686471468,0.187686471468,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0826549901753
 02/12  04:00:00,0.796220564857,7.76062989298,0.0,7.7354057738,0.0,0.196678354555,0.196678354555,0.196678354555,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0874565869823
 02/12  05:00:00,0.85305888306,8.11018999878,0.0,8.08591872408,0.0,0.20506797474,0.20506797474,0.20506797474,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137891142169
 02/12  06:00:00,1.14289220262,8.53686384599,0.0,8.50977905414,0.0,0.215603515919,0.215603515919,0.215603515919,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.355237507589
 02/12  07:00:00,1.76797517878,9.35090215699,0.0,9.31960834347,0.0,0.236143583949,0.236143583949,0.236143583949,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.763032018065
 02/12  08:00:00,2.14664030961,8.37059869174,0.0,8.33734667027,0.0,0.209358622027,0.209358622027,0.209358622027,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.879346346513
 02/12  09:00:00,2.03882330194,7.08849859515,0.0,7.06038593169,0.0,0.176212020235,0.176212020235,0.176212020235,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.855976170521
 02/12  10:00:00,1.79165540381,5.90651363345,0.0,5.88258748353,0.0,0.14780687601,0.14780687601,0.14780687601,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.767887345814
 02/12  11:00:00,1.6915842222,6.02011085945,0.0,5.99562200609,0.0,0.153565775393,0.153565775393,0.153565775393,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.660552430402
 02/12  12:00:00,1.56148390724,4.04595183715,0.0,4.02145548108,0.0,0.10293590859,0.10293590859,0.10293590859,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563157420441
 02/12  13:00:00,1.43683223376,2.84670687913,0.0,2.82262317224,0.0,0.0728204565917,0.0728204565917,0.0728204565917,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.488568486398
