Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/12  14:00:00,1.34912339197,2.22457794366,0.0,2.19966143569,0.0,0.0574306701653,0.0574306701653,0.0574306701653,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.442379354659
 02/12  15:00:00,1.28760603754,1.62436067777,0.0,1.59804116258,0.0,0.0420088934734,0.0420088934734,0.0420088934734,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.398732546175
 02/12  16:00:00,1.34047353303,1.54914921623,0.0,1.52136667212,0.0,0.0400365884834,0.0400365884834,0.0400365884834,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403631210652
 02/12  17:00:00,1.59788556434,1.63315869874,0.0,1.60029681832,0.0,0.0425464181551,0.0425464181551,0.0425464181551,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.45974087131
 02/12  18:00:00,2.13150410118,2.76207528094,0.0,2.72215334813,0.0,0.0725928884851,0.0725928884851,0.0725928884851,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571419351241
 02/12  19:00:00,2.56006673041,2.49266143334,0.0,2.44931826366,0.0,0.0645816190858,0.0645816190858,0.0645816190858,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.681647518235
 02/12  20:00:00,2.70151321045,2.97755032442,0.0,2.93281165023,0.0,0.0768522438823,0.0768522438823,0.0768522438823,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.704942617482
 02/12  21:00:00,2.57769789228,3.54459514824,0.0,3.49831841801,0.0,0.0911276935253,0.0911276935253,0.0911276935253,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645020333104
 02/12  22:00:00,2.34040072466,4.29438568114,0.0,4.24918934149,0.0,0.110231082619,0.110231082619,0.110231082619,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.564913112766
 02/12  23:00:00,1.91370022684,5.15487121904,0.0,5.11575957917,0.0,0.132187326901,0.132187326901,0.132187326901,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442439497703
 02/12  24:00:00,1.48087548621,5.87783157978,0.0,5.84384429249,0.0,0.150292880526,0.150292880526,0.150292880526,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.306144382831
 02/13  01:00:00,1.01633408077,6.62951910071,0.0,6.60140643725,0.0,0.169249358626,0.169249358626,0.169249358626,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151092356776
 02/13  02:00:00,0.85242473791,7.23838902418,0.0,7.21250466631,0.0,0.184330708905,0.184330708905,0.184330708905,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.093920046071
 02/13  03:00:00,0.798848208768,7.76905374111,0.0,7.74346949174,0.0,0.197455513634,0.197455513634,0.197455513634,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783423153846
 02/13  04:00:00,0.795536981494,7.95607674373,0.0,7.93085262456,0.0,0.201997126908,0.201997126908,0.201997126908,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0828196354375
 02/13  05:00:00,0.825924269665,7.5360594286,0.0,7.51178815391,0.0,0.190090893253,0.190090893253,0.190090893253,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128404765877
 02/13  06:00:00,1.07543830997,7.11161763056,0.0,7.0845328387,0.0,0.179593215115,0.179593215115,0.179593215115,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327890608349
 02/13  07:00:00,1.63399478357,6.92704246233,0.0,6.89574864881,0.0,0.175491689231,0.175491689231,0.175491689231,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.700329029791
 02/13  08:00:00,1.98304269438,5.67597532721,0.0,5.64272330574,0.0,0.143218412323,0.143218412323,0.143218412323,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.803050302901
 02/13  09:00:00,1.86544587771,4.54516012408,0.0,4.51704746063,0.0,0.114997976839,0.114997976839,0.114997976839,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.77625009058
 02/13  10:00:00,1.61981125086,3.70161969269,0.0,3.67769354276,0.0,0.0944885820082,0.0944885820082,0.0944885820082,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.694392545324
 02/13  11:00:00,1.50838193508,3.27392181119,0.0,3.24943295783,0.0,0.084442735039,0.084442735039,0.084442735039,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.597389412922
 02/13  12:00:00,1.40235239524,1.89397558747,0.0,1.86947923141,0.0,0.0487603864011,0.0487603864011,0.0487603864011,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.510690190146
 02/13  13:00:00,1.29355620574,0.896579513971,0.0,0.872495807086,0.0,0.0228554144442,0.0228554144442,0.0228554144442,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.443068006619
 02/13  14:00:00,1.22252759785,0.551493955508,0.0,0.526577447544,0.0,0.0139138232762,0.0139138232762,0.0139138232762,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402888439938
 02/13  15:00:00,1.17068138269,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362942356979
 02/13  16:00:00,1.22774615118,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367999390135
 02/13  17:00:00,1.47574349372,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.416063138089
 02/13  18:00:00,1.97112716941,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.518987238167
 02/13  19:00:00,2.39324208269,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613714805142
 02/13  20:00:00,2.51460350599,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.629129911097
 02/13  21:00:00,2.38001695941,0.0586200936305,0.0,0.0123433633924,0.0,0.000327245225418,0.000327245225418,0.000327245225418,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.572995218871
 02/13  22:00:00,2.16030166245,1.02555961159,0.0,0.98036327194,0.0,0.0261989273882,0.0261989273882,0.0261989273882,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.504453063252
 02/13  23:00:00,1.75255273425,1.79517856667,0.0,1.7560669268,0.0,0.0468300335689,0.0468300335689,0.0468300335689,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394942510364
 02/13  24:00:00,1.35494239774,2.65810188229,0.0,2.624114595,0.0,0.0695005225964,0.0695005225964,0.0695005225964,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276538497633
 02/14  01:00:00,0.936012376996,3.41603855242,0.0,3.38792588896,0.0,0.0890294840011,0.0890294840011,0.0890294840011,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150990527632
 02/14  02:00:00,0.775754029629,4.14778541541,0.0,4.12190105754,0.0,0.107712379098,0.107712379098,0.107712379098,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0938676675972
 02/14  03:00:00,0.722426476281,4.6835943183,0.0,4.65801006893,0.0,0.121070898196,0.121070898196,0.121070898196,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783051983353
 02/14  04:00:00,0.727579280035,5.20112392313,0.0,5.17589980395,0.0,0.134080948064,0.134080948064,0.134080948064,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082778112823
 02/14  05:00:00,0.778458793048,5.55205038871,0.0,5.52777911401,0.0,0.142710266311,0.142710266311,0.142710266311,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128319916202
 02/14  06:00:00,1.04254405702,5.7351508867,0.0,5.70806609485,0.0,0.146967440147,0.146967440147,0.146967440147,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327622130369
 02/14  07:00:00,1.62082941106,6.36377641103,0.0,6.3324825975,0.0,0.162939602624,0.162939602624,0.162939602624,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.699715743895
 02/14  08:00:00,1.98294829293,5.64736315047,0.0,5.61411112901,0.0,0.143840301654,0.143840301654,0.143840301654,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.802334012124
 02/14  09:00:00,1.87865038612,5.0795775891,0.0,5.05146492564,0.0,0.128899613647,0.128899613647,0.128899613647,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.775552962182
 02/14  10:00:00,1.63546002336,4.3562082496,0.0,4.33228209968,0.0,0.110763442186,0.110763442186,0.110763442186,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.69376645765
 02/14  11:00:00,1.50964847106,3.38386245181,0.0,3.35937359846,0.0,0.0862468469642,0.0862468469642,0.0862468469642,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596851836978
 02/14  12:00:00,1.40417450361,1.99912302965,0.0,1.97462667359,0.0,0.0510380905698,0.0510380905698,0.0510380905698,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.510234594347
 02/14  13:00:00,1.30639661709,1.39903768115,0.0,1.37495397426,0.0,0.0360874310305,0.0360874310305,0.0360874310305,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.442676401375
 02/14  14:00:00,1.23324422897,0.965056321064,0.0,0.9401398131,0.0,0.0249814878101,0.0249814878101,0.0249814878101,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.40253740652
 02/14  15:00:00,1.18729042166,0.656558866581,0.0,0.630239351394,0.0,0.0168660926288,0.0168660926288,0.0168660926288,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362685303312
 02/14  16:00:00,1.23855839386,0.43871755349,0.0,0.41093500938,0.0,0.0110365531862,0.0110365531862,0.0110365531862,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367775079629
 02/14  17:00:00,1.48352777019,0.329256935306,0.0,0.296395054884,0.0,0.00799123265045,0.00799123265045,0.00799123265045,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41585618191
 02/14  18:00:00,1.97989702935,0.37801719263,0.0,0.338095259816,0.0,0.00912645427051,0.00912645427051,0.00912645427051,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.518630643836
 02/14  19:00:00,2.39393007786,0.080387910733,0.0,0.0370447410531,0.0,0.000999404789923,0.000999404789923,0.000999404789923,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613403395519
 02/14  20:00:00,2.5178911684,0.18074755016,0.0,0.136008875969,0.0,0.00366798093593,0.00366798093593,0.00366798093593,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628749592572
 02/14  21:00:00,2.38905113886,0.411647343908,0.0,0.36537061367,0.0,0.00984274797029,0.00984274797029,0.00984274797029,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.572513895568
 02/14  22:00:00,2.15317377755,0.771349302772,0.0,0.726152963124,0.0,0.0195071186974,0.0195071186974,0.0195071186974,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.504016987051
 02/14  23:00:00,1.73759509564,1.24286415431,0.0,1.20375251444,0.0,0.0322054169711,0.0322054169711,0.0322054169711,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394609488349
 02/14  24:00:00,1.33415516639,1.87133284717,0.0,1.83734555989,0.0,0.0489337998149,0.0489337998149,0.0489337998149,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276317989064
 02/15  01:00:00,0.913652748149,2.54829862432,0.0,2.52018596086,0.0,0.0667794962622,0.0667794962622,0.0667794962622,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150880886524
 02/15  02:00:00,0.754962465975,3.32316690044,0.0,3.29728254257,0.0,0.0869771041538,0.0869771041538,0.0869771041538,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0938113788869
 02/15  03:00:00,0.701202778915,3.83350187024,0.0,3.80791762087,0.0,0.0998870792269,0.0998870792269,0.0998870792269,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782653199388
 02/15  04:00:00,0.703215543067,4.23011336232,0.0,4.20488924315,0.0,0.109761842027,0.109761842027,0.109761842027,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0827334818917
 02/15  05:00:00,0.757632309636,4.7085897096,0.0,4.6843184349,0.0,0.121974959609,0.121974959609,0.121974959609,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128228739492
 02/15  06:00:00,1.02640614331,5.07629309488,0.0,5.04920830303,0.0,0.13111800074,0.13111800074,0.13111800074,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327333656064
 02/15  07:00:00,1.60700246371,5.80427149804,0.0,5.77297768451,0.0,0.149771598448,0.149771598448,0.149771598448,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.699056800717
 02/15  08:00:00,1.98970043194,5.86801644792,0.0,5.83476442645,0.0,0.151362082731,0.151362082731,0.151362082731,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.801564370062
 02/15  09:00:00,1.89121961023,5.54585820384,0.0,5.51774554038,0.0,0.142217882427,0.142217882427,0.142217882427,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774803917508
 02/15  10:00:00,1.66104248044,5.35619629294,0.0,5.33227014302,0.0,0.137018608256,0.137018608256,0.137018608256,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.693093748658
 02/15  11:00:00,1.58277847579,6.20048207531,0.0,6.17599322196,0.0,0.159954458763,0.159954458763,0.159954458763,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596274229906
 02/15  12:00:00,1.48963611844,5.33198373049,0.0,5.30748737442,0.0,0.136989232744,0.136989232744,0.136989232744,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509745067004
 02/15  13:00:00,1.38505366486,4.49337401346,0.0,4.46929030658,0.0,0.115165249748,0.115165249748,0.115165249748,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.44225563043
 02/15  14:00:00,1.31782568144,4.26137404387,0.0,4.23645753591,0.0,0.109940116651,0.109940116651,0.109940116651,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402160230158
 02/15  15:00:00,1.27482640655,4.04809807721,0.0,4.02177856202,0.0,0.104738127133,0.104738127133,0.104738127133,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362349253701
 02/15  16:00:00,1.32940437771,3.94523501655,0.0,3.91745247244,0.0,0.102222312024,0.102222312024,0.102222312024,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367435304649
 02/15  17:00:00,1.56986375636,3.65481412945,0.0,3.62195224903,0.0,0.0947149772387,0.0947149772387,0.0947149772387,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415468423496
 02/15  18:00:00,2.08422376067,4.38335043166,0.0,4.34342849884,0.0,0.1139397128,0.1139397128,0.1139397128,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.518144116632
 02/15  19:00:00,2.49455837818,3.9585761913,0.0,3.91523302162,0.0,0.10220178249,0.10220178249,0.10220178249,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612829318138
 02/15  20:00:00,2.62295159616,4.24301804636,0.0,4.19827937217,0.0,0.109313802647,0.109313802647,0.109313802647,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628164198619
 02/15  21:00:00,2.51017254406,5.10201203322,0.0,5.05573530298,0.0,0.131497303741,0.131497303741,0.131497303741,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571980745
 02/15  22:00:00,2.28523474075,5.9231736996,0.0,5.87797735995,0.0,0.15203664088,0.15203664088,0.15203664088,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.503548428063
 02/15  23:00:00,1.88096940384,6.87268033637,0.0,6.83356869649,0.0,0.175937545323,0.175937545323,0.175937545323,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394251668202
 02/15  24:00:00,1.47462489715,7.44408373976,0.0,7.41009645247,0.0,0.189640436189,0.189640436189,0.189640436189,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.27608108345
 02/16  01:00:00,1.05295784563,8.10892788062,0.0,8.08081521717,0.0,0.20620199158,0.20620199158,0.20620199158,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.15076348869
 02/16  02:00:00,0.887905070994,8.66606849429,0.0,8.64018413642,0.0,0.219979894726,0.219979894726,0.219979894726,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0937511933338
 02/16  03:00:00,0.833077208591,9.14978368959,0.0,9.12419944022,0.0,0.231804054587,0.231804054587,0.231804054587,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782227742537
 02/16  04:00:00,0.83201844696,9.43844002062,0.0,9.41321590145,0.0,0.238612408316,0.238612408316,0.238612408316,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0826858194961
 02/16  05:00:00,0.881238738221,9.73417916117,0.0,9.70990788647,0.0,0.24567881086,0.24567881086,0.24567881086,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128131316826
 02/16  06:00:00,1.1398519211,9.72625070357,0.0,9.69916591171,0.0,0.244872138756,0.244872138756,0.244872138756,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327025295837
 02/16  07:00:00,1.72518054918,10.6561018825,0.0,10.6248080689,0.0,0.268654112118,0.268654112118,0.268654112118,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.698352372513
 02/16  08:00:00,2.10772885179,10.7020332457,0.0,10.6687812242,0.0,0.270213257365,0.270213257365,0.270213257365,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.800741615268
 02/16  09:00:00,1.98854563403,9.63945430577,0.0,9.61134164232,0.0,0.240344645911,0.240344645911,0.240344645911,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774003177825
 02/16  10:00:00,1.73907175581,8.63368717345,0.0,8.60976102352,0.0,0.215767003022,0.215767003022,0.215767003022,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.692374629267
 02/16  11:00:00,1.64630852011,8.85196340069,0.0,8.82747454734,0.0,0.224101944263,0.224101944263,0.224101944263,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.595656788734
 02/16  12:00:00,1.51531714401,6.47712477335,0.0,6.45262841728,0.0,0.16319353535,0.16319353535,0.16319353535,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509221789969
 02/16  13:00:00,1.39663595861,5.00932784513,0.0,4.98524413825,0.0,0.127197339875,0.127197339875,0.127197339875,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441805834058
 02/16  14:00:00,1.31371676006,4.13914578889,0.0,4.11422928093,0.0,0.106234395924,0.106234395924,0.106234395924,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401757029498
 02/16  15:00:00,1.25965707215,3.47980825139,0.0,3.4534887362,0.0,0.0899280296682,0.0899280296682,0.0899280296682,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361990016764
 02/16  16:00:00,1.31158433146,3.27853143428,0.0,3.25074889017,0.0,0.0847654905794,0.0847654905794,0.0847654905794,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367072079839
 02/16  17:00:00,1.56006115585,3.27519191392,0.0,3.2423300335,0.0,0.085326896579,0.085326896579,0.085326896579,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415053903638
 02/16  18:00:00,2.09494213289,4.77338369686,0.0,4.73346176404,0.0,0.125178190267,0.125178190267,0.125178190267,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517624011382
 02/16  19:00:00,2.49963893321,4.19290794084,0.0,4.14956477116,0.0,0.107896027983,0.107896027983,0.107896027983,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612215627678
 02/16  20:00:00,2.6326346783,4.6638298147,0.0,4.61909114051,0.0,0.119622686487,0.119622686487,0.119622686487,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.62753839692
 02/16  21:00:00,2.51347984688,5.2937818043,0.0,5.24750507406,0.0,0.135374569998,0.135374569998,0.135374569998,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571410781559
 02/16  22:00:00,2.2867095809,6.03914445522,0.0,5.99394811557,0.0,0.154012405856,0.154012405856,0.154012405856,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.503047503235
 02/16  23:00:00,1.87571835972,6.7240182255,0.0,6.68490658563,0.0,0.171069022204,0.171069022204,0.171069022204,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393869147199
 02/16  24:00:00,1.46933116738,7.26970357156,0.0,7.23571628428,0.0,0.184600015489,0.184600015489,0.184600015489,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275827774372
 02/17  01:00:00,1.03817281728,7.56303578285,0.0,7.53492311939,0.0,0.191542088641,0.191542088641,0.191542088641,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150638363277
 02/17  02:00:00,0.866040060227,7.82917465052,0.0,7.80329029265,0.0,0.198178960091,0.198178960091,0.198178960091,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.093687117202
 02/17  03:00:00,0.801840613319,7.91988759038,0.0,7.89430334101,0.0,0.200612923411,0.200612923411,0.200612923411,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0781773101588
 02/17  04:00:00,0.79391564828,7.91118806832,0.0,7.88596394915,0.0,0.200560394464,0.200560394464,0.200560394464,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0826350346673
 02/17  05:00:00,0.837237898757,7.9554288374,0.0,7.93115756271,0.0,0.201781758466,0.201781758466,0.201781758466,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128027529756
 02/17  06:00:00,1.08740153939,7.60063885207,0.0,7.57355406022,0.0,0.192749988994,0.192749988994,0.192749988994,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.326697063885
 02/17  07:00:00,1.6570264468,7.91930622561,0.0,7.88801241208,0.0,0.201249709383,0.201249709383,0.201249709383,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.697602672877
 02/17  08:00:00,2.01156754581,6.91036521387,0.0,6.8771131924,0.0,0.174927579671,0.174927579671,0.174927579671,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.799865986988
 02/17  09:00:00,1.89579865934,5.86503803859,0.0,5.83692537513,0.0,0.148449869607,0.148449869607,0.148449869607,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.773150979439
 02/17  10:00:00,1.63993485386,4.62581905137,0.0,4.60189290145,0.0,0.117395467625,0.117395467625,0.117395467625,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.691609262715
 02/17  11:00:00,1.53143000264,4.27314046227,0.0,4.24865160891,0.0,0.109880602593,0.109880602593,0.109880602593,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.594999612929
 02/17  12:00:00,1.42198311886,2.73981399319,0.0,2.71531763712,0.0,0.0704164712853,0.0704164712853,0.0704164712853,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.508664828888
 02/17  13:00:00,1.31638303603,1.83934285693,0.0,1.81525915005,0.0,0.0474231436635,0.0474231436635,0.0474231436635,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441327107686
 02/17  14:00:00,1.23939208578,1.25258612786,0.0,1.2276696199,0.0,0.032338846338,0.032338846338,0.032338846338,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401327904805
 02/17  15:00:00,1.18898279455,0.767191068914,0.0,0.740871553726,0.0,0.0196360860252,0.0196360860252,0.0196360860252,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361607682811
 02/17  16:00:00,1.24695273637,0.798627717595,0.0,0.770845173485,0.0,0.0205204626918,0.0205204626918,0.0205204626918,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.366685512632
 02/17  17:00:00,1.49521859018,0.814171635653,0.0,0.781309755231,0.0,0.0209254894591,0.0209254894591,0.0209254894591,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.414612745093
 02/17  18:00:00,2.01219411661,1.63990679818,0.0,1.59998486537,0.0,0.042983703261,0.042983703261,0.042983703261,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517070482109
 02/17  19:00:00,2.42298510913,1.24148415143,0.0,1.19814098175,0.0,0.0318953529625,0.0318953529625,0.0318953529625,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.61156247862
 02/17  20:00:00,2.55234697515,1.55309500916,0.0,1.50835633497,0.0,0.0400010108557,0.0400010108557,0.0400010108557,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.626872369408
 02/17  21:00:00,2.43447494179,2.19979505202,0.0,2.15351832179,0.0,0.0569762575291,0.0569762575291,0.0569762575291,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.57080418894
 02/17  22:00:00,2.20892340424,2.95997756563,0.0,2.91478122598,0.0,0.0767593461364,0.0767593461364,0.0767593461364,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.502514386294
 02/17  23:00:00,1.80130605273,3.74684276907,0.0,3.7077311292,0.0,0.0970638239184,0.0970638239184,0.0970638239184,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393462038495
 02/17  24:00:00,1.39819588373,4.40507093438,0.0,4.37108364709,0.0,0.113734293499,0.113734293499,0.113734293499,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275558212718
 02/18  01:00:00,1.00263399605,5.36936624822,0.0,5.34125358476,0.0,0.138607832094,0.138607832094,0.138607832094,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161460115516
 02/18  02:00:00,0.838992477993,6.27470231565,0.0,6.24881795779,0.0,0.161455982391,0.161455982391,0.161455982391,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0994154885926
 02/18  03:00:00,0.787552454718,7.01270699373,0.0,6.98712274437,0.0,0.179511439211,0.179511439211,0.179511439211,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823793973294
 02/18  04:00:00,0.791751650669,7.55427821979,0.0,7.52905410062,0.0,0.192516506156,0.192516506156,0.192516506156,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0871495211933
 02/18  05:00:00,0.85067425941,8.00478845008,0.0,7.98051717538,0.0,0.20331089317,0.20331089317,0.20331089317,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.13726360009
 02/18  06:00:00,1.13430445006,8.25153714407,0.0,8.22445235221,0.0,0.208977244716,0.208977244716,0.208977244716,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.353276026241
 02/18  07:00:00,1.73501413883,8.21960969208,0.0,8.18831587855,0.0,0.207662675554,0.207662675554,0.207662675554,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.758551886516
 02/18  08:00:00,2.13294879682,7.99268548224,0.0,7.95943346078,0.0,0.200931104189,0.200931104189,0.200931104189,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.87408235156
 02/18  09:00:00,2.04346340175,7.4076663529,0.0,7.37955368945,0.0,0.186021557193,0.186021557193,0.186021557193,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.850806733369
 02/18  10:00:00,1.78860399705,5.96884699195,0.0,5.94492084203,0.0,0.149420720973,0.149420720973,0.149420720973,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.763222094087
 02/18  11:00:00,1.6809420349,5.76746067431,0.0,5.74297182095,0.0,0.146935603694,0.146935603694,0.146935603694,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.656540414803
 02/18  12:00:00,1.55926659985,4.07941100396,0.0,4.05491464789,0.0,0.104114308075,0.104114308075,0.104114308075,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559761713572
 02/18  13:00:00,1.4469544988,3.32936855899,0.0,3.3052848521,0.0,0.0858657255697,0.0858657255697,0.0858657255697,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485645482455
 02/18  14:00:00,1.35229824275,2.44038483003,0.0,2.41546832207,0.0,0.0632168110947,0.0632168110947,0.0632168110947,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.439768064505
 02/18  15:00:00,1.30377054454,2.31861549448,0.0,2.29229597929,0.0,0.0605030115961,0.0605030115961,0.0605030115961,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.39640293505
 02/18  16:00:00,1.35883846278,2.31328992692,0.0,2.2855073828,0.0,0.0607509724119,0.0607509724119,0.0607509724119,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.401281756473
 02/18  17:00:00,1.61156225912,2.24975364471,0.0,2.21689176429,0.0,0.0589198214257,0.0589198214257,0.0589198214257,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.457044162819
 02/18  18:00:00,2.12726090878,2.7383487049,0.0,2.69842677209,0.0,0.0717106650192,0.0717106650192,0.0717106650192,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.568058382307
 02/18  19:00:00,2.54358532878,2.02073247968,0.0,1.97738931,0.0,0.0520952987985,0.0520952987985,0.0520952987985,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.677652436895
 02/18  20:00:00,2.67067178844,1.95125845781,0.0,1.90651978361,0.0,0.0501229324878,0.0501229324878,0.0501229324878,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.700830506867
 02/18  21:00:00,2.53368965599,1.98276448325,0.0,1.93648775301,0.0,0.0508869223475,0.0508869223475,0.0508869223475,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.641252867998
 02/18  22:00:00,2.28094144924,2.10402181856,0.0,2.05882547891,0.0,0.0540688649904,0.0540688649904,0.0540688649904,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.56161605497
 02/18  23:00:00,1.838927119,2.32120628462,0.0,2.28209464475,0.0,0.059938289684,0.059938289684,0.059938289684,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439915427076
 02/18  24:00:00,1.39362994234,2.49499439805,0.0,2.46100711076,0.0,0.0647048099761,0.0647048099761,0.0647048099761,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304486909512
 02/19  01:00:00,0.937435798127,2.82730657751,0.0,2.79919391405,0.0,0.0735647864815,0.0735647864815,0.0735647864815,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161304963206
 02/19  02:00:00,0.759975262883,3.16295714838,0.0,3.13707279051,0.0,0.0825187460796,0.0825187460796,0.0825187460796,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0993355097943
 02/19  03:00:00,0.693704745674,3.29108724895,0.0,3.26550299958,0.0,0.0857203440355,0.0857203440355,0.0857203440355,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823227834613
 02/19  04:00:00,0.691939204568,3.56728741614,0.0,3.54206329697,0.0,0.0927671277417,0.0927671277417,0.0927671277417,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0870864535061
 02/19  05:00:00,0.746625785005,3.82483684424,0.0,3.80056556955,0.0,0.0993913254992,0.0993913254992,0.0993913254992,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137134693356
 02/19  06:00:00,1.02532738396,3.86920815593,0.0,3.84212336407,0.0,0.100402960325,0.100402960325,0.100402960325,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.352873244528
 02/19  07:00:00,1.63287211036,4.11830624907,0.0,4.08701243554,0.0,0.106440610715,0.106440610715,0.106440610715,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.757631922886
 02/19  08:00:00,2.03690498635,4.10144702244,0.0,4.06819500097,0.0,0.10596820915,0.10596820915,0.10596820915,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.873001436124
 02/19  09:00:00,1.94241421232,3.35120189613,0.0,3.32308923267,0.0,0.0860338819755,0.0860338819755,0.0860338819755,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.84974521916
 02/19  10:00:00,1.70030647301,2.42315950378,0.0,2.39923335386,0.0,0.062081182275,0.062081182275,0.062081182275,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.762264108741
 02/19  11:00:00,1.58806081495,2.12133779422,0.0,2.09684894086,0.0,0.0548782321402,0.0548782321402,0.0548782321402,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.6557165664
 02/19  12:00:00,1.47493026545,0.803610482426,0.0,0.779114126358,0.0,0.0204752640446,0.0204752640446,0.0204752640446,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559064423203
 02/19  13:00:00,1.36055233379,0.0264880522695,0.0,0.00240434538488,0.0,6.32833940532e-05,6.32833940532e-05,6.32833940532e-05,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485045759621
 02/19  14:00:00,1.28804520204,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.438731834888
 02/19  15:00:00,1.24206148439,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.395196886498
 02/19  16:00:00,1.29674117658,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.399935442683
 02/19  17:00:00,1.55104567206,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.455447397179
 02/19  18:00:00,2.0540879237,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.566596062242
 02/19  19:00:00,2.49016966479,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.676332071699
 02/19  20:00:00,2.61931564858,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.699597299494
 02/19  21:00:00,2.48897400673,0.309395098087,0.0,0.263118367849,0.0,0.00696499807196,0.00696499807196,0.00696499807196,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.640459143012
 02/19  22:00:00,2.25153999116,0.997994890471,0.0,0.952798550822,0.0,0.025344473371,0.025344473371,0.025344473371,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.560938988515
 02/19  23:00:00,1.82644373952,1.84638312286,0.0,1.80727148298,0.0,0.0479732178713,0.0479732178713,0.0479732178713,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439397119406
 02/19  24:00:00,1.40073350495,2.76964266946,0.0,2.73565538218,0.0,0.072148730847,0.072148730847,0.072148730847,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304146551248
 02/20  01:00:00,0.937822473601,3.52650254955,0.0,3.49838988609,0.0,0.091613305305,0.091613305305,0.091613305305,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150216802933
 02/20  02:00:00,0.772765964216,4.05936133314,0.0,4.03347697527,0.0,0.105120328805,0.105120328805,0.105120328805,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0934716524775
 02/20  03:00:00,0.716443062205,4.47183212285,0.0,4.44624787348,0.0,0.115367935464,0.115367935464,0.115367935464,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0780247469911
 02/20  04:00:00,0.716753164803,4.79508959107,0.0,4.7698654719,0.0,0.123568564198,0.123568564198,0.123568564198,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824643814564
 02/20  05:00:00,0.762476314916,4.94905732275,0.0,4.92478604806,0.0,0.127368697535,0.127368697535,0.127368697535,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127679006846
 02/20  06:00:00,1.01814605452,4.85516018096,0.0,4.82807538911,0.0,0.124597042367,0.124597042367,0.124597042367,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.325594525651
 02/20  07:00:00,1.57385711654,4.71470154609,0.0,4.68340773256,0.0,0.120598804913,0.120598804913,0.120598804913,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.695084247082
 02/20  08:00:00,1.94180050554,4.24126999658,0.0,4.20801797511,0.0,0.108101994203,0.108101994203,0.108101994203,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.796924532188
 02/20  09:00:00,1.82834866506,3.30666521354,0.0,3.27855255008,0.0,0.0838626232544,0.0838626232544,0.0838626232544,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.770288231516
 02/20  10:00:00,1.58119193397,2.40012886971,0.0,2.37620271978,0.0,0.061223566386,0.061223566386,0.061223566386,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.689038244055
 02/20  11:00:00,1.47258186769,2.05942514543,0.0,2.03493629207,0.0,0.0532400134741,0.0532400134741,0.0532400134741,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.592792067098
 02/20  12:00:00,1.37129628148,0.847312487598,0.0,0.82281613153,0.0,0.0216005307028,0.0216005307028,0.0216005307028,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506793932091
 02/20  13:00:00,1.27518996211,0.321067962082,0.0,0.296984255198,0.0,0.00783819622941,0.00783819622941,0.00783819622941,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.439718981204
 02/20  14:00:00,1.20542438226,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399699047625
 02/20  15:00:00,1.16740140859,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359662382873
 02/20  16:00:00,1.22426602004,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364519259003
 02/20  17:00:00,1.47172799911,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412047643483
 02/20  18:00:00,1.96625862663,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.514118695385
 02/20  19:00:00,2.38781968638,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.608292408832
 02/20  20:00:00,2.50926535752,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.623791762629
 02/20  21:00:00,2.37492907197,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.568234576648
 02/20  22:00:00,2.13071406866,0.0616777422672,0.0,0.0164814026183,0.0,0.000436783764435,0.000436783764435,0.000436783764435,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.500627613088
 02/20  23:00:00,1.7240771345,0.833762247432,0.0,0.79465060756,0.0,0.0212025634071,0.0212025634071,0.0212025634071,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.392094380777
 02/20  24:00:00,1.32428844529,1.56453236783,0.0,1.53054508055,0.0,0.0407323781567,0.0407323781567,0.0407323781567,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.274652689622
 02/21  01:00:00,0.912178550327,2.52683009705,0.0,2.49871743359,0.0,0.0661251085751,0.0661251085751,0.0661251085751,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150061076389
 02/21  02:00:00,0.748787306868,3.12071165794,0.0,3.09482730008,0.0,0.0812211449428,0.0812211449428,0.0812211449428,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.093392178991
 02/21  03:00:00,0.701546094828,3.8766211514,0.0,3.85103690203,0.0,0.100527199691,0.100527199691,0.100527199691,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0779685153869
 02/21  04:00:00,0.700781387107,4.17534079694,0.0,4.15011667777,0.0,0.107659694118,0.107659694118,0.107659694118,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824014738406
 02/21  05:00:00,0.751572579261,4.53484360404,0.0,4.51057232934,0.0,0.116593465264,0.116593465264,0.116593465264,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127550503462
 02/21  06:00:00,1.01757166723,4.85322059285,0.0,4.82613580099,0.0,0.12442912576,0.12442912576,0.12442912576,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.32518805496
 02/21  07:00:00,1.59242447819,5.46929566983,0.0,5.43800185631,0.0,0.140094594815,0.140094594815,0.140094594815,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.694155818836
 02/21  08:00:00,1.95844274368,4.94368722455,0.0,4.91043520308,0.0,0.125828606206,0.125828606206,0.125828606206,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.795840158322
 02/21  09:00:00,1.84760501278,4.12833114879,0.0,4.10021848534,0.0,0.104174329224,0.104174329224,0.104174329224,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.769232873267
 02/21  10:00:00,1.59314439041,2.9401786798,0.0,2.91625252988,0.0,0.0741238358637,0.0741238358637,0.0741238358637,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.688090431025
 02/21  11:00:00,1.47159983573,2.08899948328,0.0,2.06451062993,0.0,0.0530717981891,0.0530717981891,0.0530717981891,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591978250424
 02/21  12:00:00,1.37509592976,1.02971740885,0.0,1.00522105278,0.0,0.0260898872641,0.0260898872641,0.0260898872641,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506104223804
 02/21  13:00:00,1.27343835262,0.279295821896,0.0,0.255212115011,0.0,0.00667942531578,0.00667942531578,0.00667942531578,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.439126142619
 02/21  14:00:00,1.20492028797,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399194953334
 02/21  15:00:00,1.16712214817,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359383122457
 02/21  16:00:00,1.22404914525,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.36430238421
 02/21  17:00:00,1.47147770375,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.411797348119
 02/21  18:00:00,1.96552733957,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.51338740833
 02/21  19:00:00,2.38685649817,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.607329220623
 02/21  20:00:00,2.50801582321,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622542228318
 02/21  21:00:00,2.37371694691,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.567022451596
 02/21  22:00:00,2.12911446497,0.0451963396489,0.0,0.0,0.0,0.0,0.0,0.0,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.499464793167
 02/21  23:00:00,1.70344508362,0.0832355557982,0.0,0.044123915926,0.0,0.00116153626575,0.00116153626575,0.00116153626575,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.391503357041
 02/21  24:00:00,1.29493512384,0.477156505543,0.0,0.443169218257,0.0,0.0117314796977,0.0117314796977,0.0117314796977,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.274300266632
 02/22  01:00:00,0.880889780297,1.34399074252,0.0,1.31587807906,0.0,0.0349996036775,0.0349996036775,0.0349996036775,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149897811257
 02/22  02:00:00,0.723832986942,2.15060811031,0.0,2.12472375244,0.0,0.0563500857818,0.0563500857818,0.0563500857818,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933089182266
 02/22  03:00:00,0.673251537244,2.77031888133,0.0,2.74473463196,0.0,0.0722915685641,0.0722915685641,0.0722915685641,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0779095889302
 02/22  04:00:00,0.678933939882,3.30495736879,0.0,3.27973324962,0.0,0.0858781450906,0.0858781450906,0.0858781450906,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0823355756426
 02/22  05:00:00,0.732506061011,3.77191128696,0.0,3.74764001226,0.0,0.0976615304191,0.0976615304191,0.0976615304191,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127415920057
 02/22  06:00:00,0.98922451675,3.74724760458,0.0,3.72016281273,0.0,0.0965076964595,0.0965076964595,0.0965076964595,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324762333783
 02/22  07:00:00,1.56587901588,4.45104959629,0.0,4.41975578276,0.0,0.114521577388,0.114521577388,0.114521577388,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.693183373948
 02/22  08:00:00,1.92660134599,3.73356595909,0.0,3.70031393762,0.0,0.0951230273655,0.0951230273655,0.0951230273655,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.794704339468
 02/22  09:00:00,1.82464596986,3.23808567543,0.0,3.20997301198,0.0,0.0823206945677,0.0823206945677,0.0823206945677,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.768127464997
 02/22  10:00:00,1.58437800222,2.60172117861,0.0,2.57779502868,0.0,0.0663502036051,0.0663502036051,0.0663502036051,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.687097675091
 02/22  11:00:00,1.46190357666,1.73447473638,0.0,1.70998588302,0.0,0.0442279456411,0.0442279456411,0.0442279456411,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591125843897
 02/22  12:00:00,1.36344926013,0.609453668809,0.0,0.584957312741,0.0,0.0151656320317,0.0151656320317,0.0151656320317,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.505381809411
 02/22  13:00:00,1.26612965121,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.438496866531
 02/22  14:00:00,1.20410820355,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.39838286891
 02/22  15:00:00,1.16626213604,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.358523110325
 02/22  16:00:00,1.22313194926,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363385188214
 02/22  17:00:00,1.47043544031,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41075508468
 02/22  18:00:00,1.96427844779,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.512138516545
 02/22  19:00:00,2.38539304831,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.605865770759
 02/22  20:00:00,2.5065297949,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.621056200012
 02/22  21:00:00,2.37206839178,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.565373896466
 02/22  22:00:00,2.12734983489,0.0451963396489,0.0,0.0,0.0,0.0,0.0,0.0,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.497700163087
 02/22  23:00:00,1.70037850444,0.0391116398722,0.0,0.0,0.0,0.0,0.0,0.0,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.389598314128
 02/22  24:00:00,1.28165968237,0.0339872872858,0.0,0.0,0.0,0.0,0.0,0.0,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.272756304858
 02/23  01:00:00,0.844769243099,0.0281126634569,0.0,0.0,0.0,0.0,0.0,0.0,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148776877736
 02/23  02:00:00,0.66678950735,0.0258843578667,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0926155244166
 02/23  03:00:00,0.600535843118,0.0255842493697,0.0,0.0,0.0,0.0,0.0,0.0,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0774854633679
 02/23  04:00:00,0.595468721863,0.120530993419,0.0,0.0953068742459,0.0,0.00248203989024,0.00248203989024,0.00248203989024,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0822664628242
 02/23  05:00:00,0.643108489835,0.345042403906,0.0,0.32077112921,0.0,0.00840461074069,0.00840461074069,0.00840461074069,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12727526856
 02/23  06:00:00,0.90354039627,0.455163832311,0.0,0.428079040457,0.0,0.0112684556002,0.0112684556002,0.0112684556002,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324317454163
 02/23  07:00:00,1.4635208991,0.52918429164,0.0,0.497890478115,0.0,0.0131796491342,0.0131796491342,0.0131796491342,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.692167185425
 02/23  08:00:00,1.83752209683,0.306307162386,0.0,0.273055140918,0.0,0.00723064001145,0.00723064001145,0.00723064001145,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.793517477665
 02/23  09:00:00,1.74803671748,0.287507775659,0.0,0.259395112202,0.0,0.00686656190672,0.00686656190672,0.00686656190672,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.766972345283
 02/23  10:00:00,1.52291235946,0.247331264825,0.0,0.223405114902,0.0,0.0059219611647,0.0059219611647,0.0059219611647,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.686060274771
