Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/23  11:00:00,1.41924993899,0.117417354532,0.0,0.0929285011763,0.0,0.00246504611281,0.00246504611281,0.00246504611281,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.59023510576
 02/23  12:00:00,1.35455360243,0.289289834576,0.0,0.264793478508,0.0,0.00702487947201,0.00702487947201,0.00702487947201,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.504626904266
 02/23  13:00:00,1.27253224412,0.288359034758,0.0,0.264275327873,0.0,0.00704314881767,0.00704314881767,0.00704314881767,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437856310623
 02/23  14:00:00,1.21143650601,0.305653268264,0.0,0.280736760301,0.0,0.0074944726424,0.0074944726424,0.0074944726424,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.398216698737
 02/23  15:00:00,1.16879297992,0.109403624517,0.0,0.0830841093297,0.0,0.00221823979838,0.00221823979838,0.00221823979838,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.358835714407
 02/23  16:00:00,1.22458647916,0.0636379639821,0.0,0.0358554198718,0.0,0.000956905129219,0.000956905129219,0.000956905129219,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363882812992
 02/23  17:00:00,1.47109460029,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.411414244655
 02/23  18:00:00,1.97375999629,0.360734821947,0.0,0.320812889133,0.0,0.00857643164062,0.00857643164062,0.00857643164062,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.51304363341
 02/23  19:00:00,2.38875585811,0.13335585221,0.0,0.0900126825302,0.0,0.00240148442604,0.00240148442604,0.00240148442604,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.606827096136
 02/23  20:00:00,2.51188028063,0.208378664699,0.0,0.163639990508,0.0,0.00436308721474,0.00436308721474,0.00436308721474,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622043598525
 02/23  21:00:00,2.38462748249,0.478516928401,0.0,0.432240198163,0.0,0.0115266679341,0.0115266679341,0.0115266679341,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.56640631924
 02/23  22:00:00,2.15087831087,0.893260847562,0.0,0.848064507913,0.0,0.0225793849638,0.0225793849638,0.0225793849638,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.498649254103
 02/23  23:00:00,1.74269591739,1.59887014516,0.0,1.55975850529,0.0,0.0414052607364,0.0414052607364,0.0414052607364,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.390510466338
 02/23  24:00:00,1.34743981758,2.49201605485,0.0,2.45802876757,0.0,0.0649325964036,0.0649325964036,0.0649325964036,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273603843661
 02/24  01:00:00,0.934989002066,3.43630925309,0.0,3.40819658963,0.0,0.0894477207765,0.0894477207765,0.0894477207765,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149548915926
 02/24  02:00:00,0.773436318455,4.10202408554,0.0,4.07613972767,0.0,0.106131207861,0.106131207861,0.106131207861,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.09313112766
 02/24  03:00:00,0.718621659011,4.57468152873,0.0,4.54909727936,0.0,0.117787485241,0.117787485241,0.117787485241,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0777837940201
 02/24  04:00:00,0.722047737924,5.03047943998,0.0,5.0052553208,0.0,0.129132590382,0.129132590382,0.129132590382,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0821949283944
 02/24  05:00:00,0.774483298836,5.46004949342,0.0,5.43577821872,0.0,0.139926019437,0.139926019437,0.139926019437,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127128668864
 02/24  06:00:00,1.03359544169,5.5388190637,0.0,5.51173427184,0.0,0.141787400993,0.141787400993,0.141787400993,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.323853554187
 02/24  07:00:00,1.58694471667,5.40651450249,0.0,5.37522068897,0.0,0.137663092993,0.137663092993,0.137663092993,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.691107559134
 02/24  08:00:00,1.97962474829,5.92758984767,0.0,5.89433782621,0.0,0.150570902994,0.150570902994,0.150570902994,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.79227986614
 02/24  09:00:00,1.8650938499,4.95443760003,0.0,4.92632493658,0.0,0.125128193066,0.125128193066,0.125128193066,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.765767846538
 02/24  10:00:00,1.607060025,3.62473106654,0.0,3.60080491661,0.0,0.0911513748808,0.0911513748808,0.0911513748808,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.684978526593
 02/24  11:00:00,1.48692047893,2.79787921401,0.0,2.77339036066,0.0,0.0710643977169,0.0710643977169,0.0710643977169,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.589306294093
 02/24  12:00:00,1.37940789065,1.29190998615,0.0,1.26741363008,0.0,0.0326663331759,0.0326663331759,0.0326663331759,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.503839738787
 02/24  13:00:00,1.27610413877,0.459256386227,0.0,0.435172679342,0.0,0.0112916584818,0.0112916584818,0.0112916584818,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437179695605
 02/24  14:00:00,1.21119083298,0.324880935301,0.0,0.299964427337,0.0,0.00785531595936,0.00785531595936,0.00785531595936,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.397610182381
 02/24  15:00:00,1.17171832123,0.242356050503,0.0,0.216036535316,0.0,0.00568396481943,0.00568396481943,0.00568396481943,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.358295330698
 02/24  16:00:00,1.22983699118,0.282488652382,0.0,0.254706108272,0.0,0.00675379210664,0.00675379210664,0.00675379210664,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363336438035
 02/24  17:00:00,1.47624119309,0.249688037512,0.0,0.21682615709,0.0,0.00577012749418,0.00577012749418,0.00577012749418,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.410790709964
 02/24  18:00:00,1.97705880856,0.513410671923,0.0,0.473488739109,0.0,0.0126439689399,0.0126439689399,0.0126439689399,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.512274908382
 02/24  19:00:00,2.39330775899,0.338538422729,0.0,0.295195253049,0.0,0.00787652927132,0.00787652927132,0.00787652927132,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.605903952169
 02/24  20:00:00,2.52122598727,0.593802317447,0.0,0.549063643256,0.0,0.0146501442421,0.0146501442421,0.0146501442421,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.621102248143
 02/24  21:00:00,2.38825465587,0.648441238322,0.0,0.602164508084,0.0,0.016011190092,0.016011190092,0.016011190092,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.565548970464
 02/24  22:00:00,2.15336467725,1.01786373246,0.0,0.97266739281,0.0,0.0258192446143,0.0258192446143,0.0258192446143,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.497895760825
 02/24  23:00:00,1.73198294947,1.21717841673,0.0,1.17806677686,0.0,0.031267691015,0.031267691015,0.031267691015,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.389935068143
 02/24  24:00:00,1.32368470446,1.60746856649,0.0,1.57348127921,0.0,0.0415584846469,0.0415584846469,0.0415584846469,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.2732228423
 02/25  01:00:00,0.914366993381,1.98211243017,0.0,1.95399976671,0.0,0.0516016364434,0.0516016364434,0.0516016364434,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.160199308498
 02/25  02:00:00,0.733032919587,2.15115853928,0.0,2.12527418141,0.0,0.0561449556629,0.0561449556629,0.0561449556629,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0987669569146
 02/25  03:00:00,0.669191533852,2.36312015191,0.0,2.33753590255,0.0,0.061609423236,0.061609423236,0.061609423236,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.081920492439
 02/25  04:00:00,0.662223194826,2.43490744732,0.0,2.40968332814,0.0,0.0634991880557,0.0634991880557,0.0634991880557,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0866383834499
 02/25  05:00:00,0.711207917855,2.49508605917,0.0,2.47081478447,0.0,0.0648888261825,0.0648888261825,0.0648888261825,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136219325522
 02/25  06:00:00,0.996439597018,2.8581338123,0.0,2.83104902044,0.0,0.0743762232561,0.0743762232561,0.0743762232561,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.350012194654
 02/25  07:00:00,1.60069271992,3.11522423802,0.0,3.0839304245,0.0,0.0807959188237,0.0807959188237,0.0807959188237,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.751097224335
 02/25  08:00:00,1.98944491324,2.57392851806,0.0,2.54067649659,0.0,0.0661861083588,0.0661861083588,0.0661861083588,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.865323463811
 02/25  09:00:00,1.90281512667,2.1125321136,0.0,2.08441945014,0.0,0.0539749565543,0.0539749565543,0.0539749565543,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.842205058934
 02/25  10:00:00,1.67840129945,1.8250872422,0.0,1.80116109228,0.0,0.0469807643866,0.0469807643866,0.0469807643866,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.755459353071
 02/25  11:00:00,1.56684650632,1.52773226555,0.0,1.5032434122,0.0,0.0395158537367,0.0395158537367,0.0395158537367,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.649864636181
 02/25  12:00:00,1.48228520171,1.26319848508,0.0,1.23870212901,0.0,0.0327831767831,0.0327831767831,0.0327831767831,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.554111446724
 02/25  13:00:00,1.38050899405,0.937779660926,0.0,0.913695954041,0.0,0.0242839441363,0.0242839441363,0.0242839441363,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.480781759139
 02/25  14:00:00,1.29757257199,0.506696570347,0.0,0.481780062383,0.0,0.0128361867478,0.0128361867478,0.0128361867478,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.435423018093
 02/25  15:00:00,1.24629095812,0.284611422727,0.0,0.25829190754,0.0,0.00689977709437,0.00689977709437,0.00689977709437,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.392526583138
 02/25  16:00:00,1.30050651739,0.264496871503,0.0,0.236714327393,0.0,0.00632840894116,0.00632840894116,0.00632840894116,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.397372374553
 02/25  17:00:00,1.54989189961,0.097617044253,0.0,0.0647551638309,0.0,0.00173665879519,0.00173665879519,0.00173665879519,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.452556965936
 02/25  18:00:00,2.04995777061,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.562465909159
 02/25  19:00:00,2.48452892728,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.670691334191
 02/25  20:00:00,2.61330103743,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.69358268835
 02/25  21:00:00,2.47612837459,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.634578508944
 02/25  22:00:00,2.22106677776,0.0451963396489,0.0,0.0,0.0,0.0,0.0,0.0,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.55581024849
 02/25  23:00:00,1.77455522853,0.0391116398722,0.0,0.0,0.0,0.0,0.0,0.0,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.435481826286
 02/25  24:00:00,1.32910267752,0.146981615977,0.0,0.112994328691,0.0,0.00303200453412,0.00303200453412,0.00303200453412,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301632450138
 02/26  01:00:00,0.874593764961,0.476603507768,0.0,0.448490844312,0.0,0.0120415602233,0.0120415602233,0.0120415602233,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.159986156298
 02/26  02:00:00,0.695824944698,0.735749858218,0.0,0.709865500351,0.0,0.0190462595673,0.0190462595673,0.0190462595673,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0986576781218
 02/26  03:00:00,0.631140522752,0.908657604599,0.0,0.883073355229,0.0,0.0236357096879,0.0236357096879,0.0236357096879,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0818431948868
 02/26  04:00:00,0.624443846468,0.991511093669,0.0,0.966286974496,0.0,0.0258059221251,0.0258059221251,0.0258059221251,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0865523010226
 02/26  05:00:00,0.673186241389,1.03851824084,0.0,1.01424696614,0.0,0.027043000741,0.027043000741,0.027043000741,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136043474498
 02/26  06:00:00,0.946808597345,0.976674138947,0.0,0.949589347092,0.0,0.025294809196,0.025294809196,0.025294809196,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.349462609042
 02/26  07:00:00,1.53872342414,0.78597745472,0.0,0.754683641195,0.0,0.0200818789375,0.0200818789375,0.0200818789375,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.749841968444
 02/26  08:00:00,1.94111206785,0.760611214116,0.0,0.727359192648,0.0,0.0193281328965,0.0193281328965,0.0193281328965,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.863848593886
 02/26  09:00:00,1.86466388904,0.678324405787,0.0,0.65021174233,0.0,0.0172721176285,0.0172721176285,0.0172721176285,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.840756660226
 02/26  10:00:00,1.64444988233,0.563856500578,0.0,0.539930350654,0.0,0.01433647427,0.01433647427,0.01433647427,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.75415222607
 02/26  11:00:00,1.52614945313,0.0244888533556,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.648683436723
 02/26  12:00:00,1.44795745174,0.024496356068,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.552566873532
 02/26  13:00:00,1.35436930288,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.478926012106
 02/26  14:00:00,1.28299216629,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.433678799138
 02/26  15:00:00,1.23769728037,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.390832682484
 02/26  16:00:00,1.29247483699,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.395669103093
 02/26  17:00:00,1.54636698995,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.450768715074
 02/26  18:00:00,2.04802325695,0.0399219328141,0.0,0.0,0.0,0.0,0.0,0.0,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.560531395497
 02/26  19:00:00,2.48255138637,0.0433431696799,0.0,0.0,0.0,0.0,0.0,0.0,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.668713793279
 02/26  20:00:00,2.61132218975,0.044738674191,0.0,0.0,0.0,0.0,0.0,0.0,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.691603840667
 02/26  21:00:00,2.47425540072,0.0462767302382,0.0,0.0,0.0,0.0,0.0,0.0,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.632705535076
 02/26  22:00:00,2.21925027976,0.0451963396489,0.0,0.0,0.0,0.0,0.0,0.0,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.553993750489
 02/26  23:00:00,1.77292729964,0.0391116398722,0.0,0.0,0.0,0.0,0.0,0.0,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.433853897405
 02/26  24:00:00,1.32480204318,0.0339872872858,0.0,0.0,0.0,0.0,0.0,0.0,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.300363820327
 02/27  01:00:00,0.844533384117,0.0281126634569,0.0,0.0,0.0,0.0,0.0,0.0,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148541018754
 02/27  02:00:00,0.666683638196,0.0258843578667,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0925096552618
 02/27  03:00:00,0.603249347924,0.129303045753,0.0,0.103718796383,0.0,0.0027437260593,0.0027437260593,0.0027437260593,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.077455242115
 02/27  04:00:00,0.599374353404,0.277753244053,0.0,0.25252912488,0.0,0.00669248075109,0.00669248075109,0.00669248075109,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0819616535047
 02/27  05:00:00,0.645413232408,0.451174394877,0.0,0.426903120182,0.0,0.0113316428783,0.0113316428783,0.0113316428783,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126652978994
 02/27  06:00:00,0.918210323064,1.07528379445,0.0,1.04819900259,0.0,0.0279066920329,0.0279066920329,0.0279066920329,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.322349144524
 02/27  07:00:00,1.49302580152,1.80727497815,0.0,1.77598116463,0.0,0.0471804816759,0.0471804816759,0.0471804816759,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.687671255302
 02/27  08:00:00,1.86482559036,1.54709421114,0.0,1.51384218967,0.0,0.039785256443,0.039785256443,0.039785256443,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.788266354765
 02/27  09:00:00,1.78600281527,1.93246617893,0.0,1.90435351548,0.0,0.0499432770569,0.0499432770569,0.0499432770569,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.761861727922
 02/27  10:00:00,1.57242087412,2.31456319546,0.0,2.29063704553,0.0,0.0600202825477,0.0600202825477,0.0600202825477,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.681470468052
 02/27  11:00:00,1.47959192278,2.57496089302,0.0,2.55047203966,0.0,0.0667479576723,0.0667479576723,0.0667479576723,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.586294177986
 02/27  12:00:00,1.43514206019,3.50754341634,0.0,3.48304706027,0.0,0.0909532767998,0.0909532767998,0.0909532767998,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.5012869647
 02/27  13:00:00,1.34326287977,3.11260149705,0.0,3.08851779017,0.0,0.0806446314948,0.0806446314948,0.0806446314948,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434985463594
 02/27  14:00:00,1.28753572384,3.33327528819,0.0,3.30835878022,0.0,0.0861671064124,0.0861671064124,0.0861671064124,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.395643282788
 02/27  15:00:00,1.26212061978,3.78270987808,0.0,3.75639036289,0.0,0.0978386968347,0.0978386968347,0.0978386968347,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.356542897235
 02/27  16:00:00,1.32248786268,3.92445407361,0.0,3.8966715295,0.0,0.101176524322,0.101176524322,0.101176524322,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.361564577318
 02/27  17:00:00,1.57127873114,4.01118037215,0.0,3.97831849173,0.0,0.102829750585,0.102829750585,0.102829750585,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408768624925
 02/27  18:00:00,2.05861656522,3.78505960967,0.0,3.74513767686,0.0,0.0967388707418,0.0967388707418,0.0967388707418,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.509737763235
 02/27  19:00:00,2.47373880036,3.59372158913,0.0,3.55037841945,0.0,0.0913012745635,0.0913012745635,0.0913012745635,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.602910248243
 02/27  20:00:00,2.595546541,3.62266840742,0.0,3.57792973323,0.0,0.0920234422328,0.0920234422328,0.0920234422328,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.618049503875
 02/27  21:00:00,2.46575002829,3.79081050353,0.0,3.7445337733,0.0,0.0962868908875,0.0962868908875,0.0962868908875,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.562768642085
 02/27  22:00:00,2.22938567674,4.10213773724,0.0,4.05694139759,0.0,0.104283730859,0.104283730859,0.104283730859,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.495452274072
 02/27  23:00:00,1.81957602919,4.73255284206,0.0,4.69344120218,0.0,0.120726740095,0.120726740095,0.120726740095,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.388069098778
 02/27  24:00:00,1.41545969279,5.27474109043,0.0,5.24075380314,0.0,0.134569023987,0.134569023987,0.134569023987,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271987291289
 02/28  01:00:00,0.996162934871,5.93601154134,0.0,5.90789887788,0.0,0.151407531441,0.151407531441,0.151407531441,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148763038067
 02/28  02:00:00,0.832106735947,6.48633271344,0.0,6.46044835557,0.0,0.165201373404,0.165201373404,0.165201373404,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0927313796095
 02/28  03:00:00,0.774723058538,6.85761953207,0.0,6.8320352827,0.0,0.17417160768,0.17417160768,0.17417160768,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0775010711076
 02/28  04:00:00,0.777164247554,7.2788153368,0.0,7.25359121762,0.0,0.184565264251,0.184565264251,0.184565264251,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0818787641547
 02/28  05:00:00,0.831405946233,7.79723299366,0.0,7.77296171896,0.0,0.197494582692,0.197494582692,0.197494582692,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126482753006
 02/28  06:00:00,1.09203490105,8.01360398801,0.0,7.98651919616,0.0,0.20226981267,0.20226981267,0.20226981267,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.321810601873
 02/28  07:00:00,1.66789046512,8.84597752271,0.0,8.81468370919,0.0,0.223275114009,0.223275114009,0.223275114009,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.686441286568
 02/28  08:00:00,2.04873995299,8.91299005074,0.0,8.87973802927,0.0,0.225136354339,0.225136354339,0.225136354339,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.786829619501
 02/28  09:00:00,1.93304856616,7.94479099026,0.0,7.91667832681,0.0,0.19838732213,0.19838732213,0.19838732213,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.760463433742
 02/28  10:00:00,1.68708738789,7.03423338458,0.0,7.01030723465,0.0,0.175942593591,0.175942593591,0.175942593591,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.680214670775
 02/28  11:00:00,1.60626409487,7.66175425712,0.0,7.63726540376,0.0,0.194498340584,0.194498340584,0.194498340584,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.585215967165
 02/28  12:00:00,1.51055210031,6.5924434508,0.0,6.56794709473,0.0,0.167277130247,0.167277130247,0.167277130247,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.500373151375
 02/28  13:00:00,1.39392830158,5.22721063274,0.0,5.20312692585,0.0,0.13209553327,0.13209553327,0.13209553327,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434199983624
 02/28  14:00:00,1.33074611306,5.10009849148,0.0,5.07518198351,0.0,0.130081596744,0.130081596744,0.130081596744,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.39493918168
 02/28  15:00:00,1.27132866032,4.22227597846,0.0,4.19595646328,0.0,0.107674065137,0.107674065137,0.107674065137,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.35591556947
 02/28  16:00:00,1.32555665512,4.09909142736,0.0,4.07130888325,0.0,0.104879599258,0.104879599258,0.104879599258,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.360930294824
 02/28  17:00:00,1.56984629082,3.97449884234,0.0,3.94163696192,0.0,0.102121079731,0.102121079731,0.102121079731,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408044855454
 02/28  18:00:00,2.09573342327,5.20411263862,0.0,5.16419070581,0.0,0.134763948297,0.134763948297,0.134763948297,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.508829543734
 02/28  19:00:00,2.49374724457,4.40439542411,0.0,4.36105225443,0.0,0.112381356927,0.112381356927,0.112381356927,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.601838610092
 02/28  20:00:00,2.61878215493,4.568337189,0.0,4.52359851481,0.0,0.116351830821,0.116351830821,0.116351830821,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.616956729223
 02/28  21:00:00,2.496069211,5.01246398523,0.0,4.96618725499,0.0,0.127601336913,0.127601336913,0.127601336913,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.561773378772
 02/28  22:00:00,2.25645734897,5.20685468906,0.0,5.16165834941,0.0,0.132230159283,0.132230159283,0.132230159283,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.494577517878
 02/28  23:00:00,1.83649668783,5.45390246391,0.0,5.41479082404,0.0,0.138315385927,0.138315385927,0.138315385927,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.387401111591
 02/28  24:00:00,1.42228211164,5.59101016535,0.0,5.55702287806,0.0,0.141833739923,0.141833739923,0.141833739923,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271544994202
 03/01  01:00:00,0.949080698519,5.68245378675,0.0,5.657924822,0.0,0.144445729979,0.144445729979,0.144445729979,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148548434031
 03/01  02:00:00,0.774218172021,5.6308564796,0.0,5.60827176426,0.0,0.143322354213,0.143322354213,0.143322354213,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0926221912939
 03/01  03:00:00,0.703731557013,5.44808217226,0.0,5.42575930869,0.0,0.138817124961,0.138817124961,0.138817124961,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.077423803011
 03/01  04:00:00,0.689564356288,5.18632872148,0.0,5.16432008003,0.0,0.132315236594,0.132315236594,0.132315236594,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817923793373
 03/01  05:00:00,0.731174937324,5.15730174366,0.0,5.13612448159,0.0,0.131641588528,0.131641588528,0.131641588528,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126306655954
 03/01  06:00:00,0.979044330162,5.10865725097,0.0,5.08502512853,0.0,0.130824960477,0.130824960477,0.130824960477,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.321253781228
 03/01  07:00:00,1.51024917951,5.70427204848,0.0,5.67696745494,0.0,0.14635528568,0.14635528568,0.14635528568,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.685169288924
 03/01  08:00:00,1.80399036499,4.95705879093,0.0,4.92804561457,0.0,0.126086829887,0.126086829887,0.126086829887,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.78534412476
 03/01  09:00:00,1.68322379562,3.83991549523,0.0,3.81538653048,0.0,0.0969634916748,0.0969634916748,0.0969634916748,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.759017690383
 03/01  10:00:00,1.49975158225,2.84212378126,0.0,2.82124764872,0.0,0.0721478343879,0.0721478343879,0.0721478343879,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.678916259251
 03/01  11:00:00,1.399864782,2.41561173919,0.0,2.39424463458,0.0,0.0620917791164,0.0620917791164,0.0620917791164,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.584101070678
 03/01  12:00:00,1.29740732957,1.13407463162,0.0,1.11270098071,0.0,0.0289977610954,0.0289977610954,0.0289977610954,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.499428307501
 03/01  13:00:00,1.19576290445,0.337378622446,0.0,0.316365017731,0.0,0.00827922617913,0.00827922617913,0.00827922617913,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.433387850248
 03/01  14:00:00,1.12625482909,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.39406378053
 03/01  15:00:00,1.07974842452,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.354864217532
 03/01  16:00:00,1.12309964733,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.359565893854
 03/01  17:00:00,1.32726969001,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.406678290786
 03/01  18:00:00,1.73490010652,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.50757601512
 03/01  19:00:00,2.11151182394,0.150461504037,0.0,0.112643561844,0.0,0.00296304909031,0.00296304909031,0.00296304909031,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.600717058688
 03/01  20:00:00,2.30372484866,0.534627337826,0.0,0.495591784892,0.0,0.0131147612885,0.0131147612885,0.0131147612885,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.615826796384
 03/01  21:00:00,2.30280559666,1.03200580921,0.0,0.991628265944,0.0,0.0262988937698,0.0262988937698,0.0262988937698,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.560744289669
 03/01  22:00:00,2.09333941696,1.81059356114,0.0,1.77115868425,0.0,0.0468612518295,0.0468612518295,0.0468612518295,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.493673096447
 03/01  23:00:00,1.70272334065,2.52910650625,0.0,2.49498067404,0.0,0.0655345973672,0.0655345973672,0.0655345973672,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.386710468152
 03/01  24:00:00,1.3104596747,3.10099387637,0.0,3.07133916317,0.0,0.0801040821059,0.0801040821059,0.0801040821059,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.271087688293
 03/02  01:00:00,0.903350560594,3.83449138936,0.0,3.8099624246,0.0,0.0989371917014,0.0989371917014,0.0989371917014,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148326834384
 03/02  02:00:00,0.745696905758,4.46360889404,0.0,4.4410241787,0.0,0.114913685103,0.114913685103,0.114913685103,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0925095941406
 03/02  03:00:00,0.693046157447,4.9958868434,0.0,4.97356397983,0.0,0.128211347163,0.128211347163,0.128211347163,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0773441812442
 03/02  04:00:00,0.693625914434,5.33208362016,0.0,5.31007497871,0.0,0.136465812574,0.136465812574,0.136465812574,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817033615033
 03/02  05:00:00,0.727022186603,5.02561699235,0.0,5.00443973028,0.0,0.127670619374,0.127670619374,0.127670619374,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126124874387
 03/02  06:00:00,0.964981144144,4.62195691069,0.0,4.59832478825,0.0,0.117336704847,0.117336704847,0.117336704847,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.320678850841
 03/02  07:00:00,1.48493192108,4.78790601395,0.0,4.76060142041,0.0,0.122351246852,0.122351246852,0.122351246852,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.683856069324
 03/02  08:00:00,1.77950179136,4.04402864004,0.0,4.01501546368,0.0,0.10313206171,0.10313206171,0.10313206171,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.783810319312
 03/02  09:00:00,1.68394109471,3.868078345,0.0,3.84354938024,0.0,0.0991735502527,0.0991735502527,0.0991735502527,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.757524930895
 03/02  10:00:00,1.52279451901,3.74380043149,0.0,3.72292429895,0.0,0.0965314092871,0.0965314092871,0.0965314092871,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.67757562111
 03/02  11:00:00,1.45602988913,4.60211651542,0.0,4.58074941081,0.0,0.119407997146,0.119407997146,0.119407997146,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.582949959783
 03/02  12:00:00,1.36742965934,3.8552152806,0.0,3.8338416297,0.0,0.0999956384792,0.0999956384792,0.0999956384792,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.498452759883
 03/02  13:00:00,1.28930243734,3.95762764157,0.0,3.93661403685,0.0,0.102657301581,0.102657301581,0.102657301581,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.432549307741
 03/02  14:00:00,1.22240610314,3.73532129838,0.0,3.713581055,0.0,0.0967555372744,0.0967555372744,0.0967555372744,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.393459517308
 03/02  15:00:00,1.17488370946,3.69286266036,0.0,3.66989825994,0.0,0.0954022587503,0.0954022587503,0.0954022587503,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.354597243718
 03/02  16:00:00,1.21453525142,3.53139257635,0.0,3.50715164855,0.0,0.0914041441905,0.0914041441905,0.0914041441905,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.35959735375
 03/02  17:00:00,1.41082873281,3.24122156133,0.0,3.21254879228,0.0,0.0837137459299,0.0837137459299,0.0837137459299,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.406523587657
 03/02  18:00:00,1.81404134193,3.09748318628,0.0,3.06265035429,0.0,0.0797963744755,0.0797963744755,0.0797963744755,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.506920876061
 03/02  19:00:00,2.18793229923,3.11584704245,0.0,3.07802910026,0.0,0.0805141185744,0.0805141185744,0.0805141185744,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.599586464499
 03/02  20:00:00,2.36825890884,3.06139923462,0.0,3.02236368169,0.0,0.0788154480919,0.0788154480919,0.0788154480919,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.614660169764
 03/02  21:00:00,2.35282550982,3.01611786505,0.0,2.97574032179,0.0,0.0773813376055,0.0773813376055,0.0773813376055,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.559681758996
 03/02  22:00:00,2.12652898246,3.1568848383,0.0,3.11744996141,0.0,0.0809846378435,0.0809846378435,0.0809846378435,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.492739275934
 03/02  23:00:00,1.72381268923,3.39602728224,0.0,3.36190145003,0.0,0.0873370687954,0.0873370687954,0.0873370687954,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.385997345309
 03/02  24:00:00,1.33075103657,3.90842085355,0.0,3.87876614035,0.0,0.100867629701,0.100867629701,0.100867629701,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270615502562
 03/03  01:00:00,0.914623930179,4.26931971953,0.0,4.24479075477,0.0,0.110439179899,0.110439179899,0.110439179899,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148098215772
 03/03  02:00:00,0.750372211376,4.63878888395,0.0,4.6162041686,0.0,0.119705115465,0.119705115465,0.119705115465,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0923934693971
 03/03  03:00:00,0.690062971056,4.86597571541,0.0,4.84365285183,0.0,0.125310288379,0.125310288379,0.125310288379,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0772620536363
 03/03  04:00:00,0.686326612281,5.02894574238,0.0,5.00693710093,0.0,0.12925832157,0.12925832157,0.12925832157,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0816115503542
 03/03  05:00:00,0.727979396786,5.01699927502,0.0,4.99582201295,0.0,0.128815286009,0.128815286009,0.128815286009,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125937417936
 03/03  06:00:00,0.974883703017,4.99243255679,0.0,4.96880043435,0.0,0.127832134697,0.127832134697,0.127832134697,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.320085979864
 03/03  07:00:00,1.49614722649,5.26209443354,0.0,5.23478984,0.0,0.134920785069,0.134920785069,0.134920785069,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.682501836515
 03/03  08:00:00,1.78931291417,4.48939066845,0.0,4.4603774921,0.0,0.114524857534,0.114524857534,0.114524857534,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.782228646292
 03/03  09:00:00,1.6955138474,4.37735658064,0.0,4.35282761588,0.0,0.112285650719,0.112285650719,0.112285650719,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.755985583118
 03/03  10:00:00,1.53585415797,4.3057693928,0.0,4.28489326026,0.0,0.110973521538,0.110973521538,0.110973521538,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.676193147817
 03/03  11:00:00,1.47006885284,5.19009834644,0.0,5.16873124183,0.0,0.134634001984,0.134634001984,0.134634001984,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.581762918652
 03/03  12:00:00,1.40392393781,5.28740502323,0.0,5.26603137232,0.0,0.137495946015,0.137495946015,0.137495946015,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.497446730821
 03/03  13:00:00,1.29822656836,4.33641021647,0.0,4.31539661175,0.0,0.112446151939,0.112446151939,0.112446151939,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.431684588396
 03/03  14:00:00,1.23228295503,4.17071077954,0.0,4.14897053616,0.0,0.107407514496,0.107407514496,0.107407514496,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.392684391973
 03/03  15:00:00,1.18563616558,4.13471386965,0.0,4.11174946923,0.0,0.106845322451,0.106845322451,0.106845322451,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.35390663614
 03/03  16:00:00,1.23088209653,4.19070293088,0.0,4.16646200307,0.0,0.10844925314,0.10844925314,0.10844925314,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.358899089907
 03/03  17:00:00,1.43358825939,4.15258801801,0.0,4.12391524896,0.0,0.107270146019,0.107270146019,0.107270146019,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.405726714147
 03/03  18:00:00,1.86471460838,5.07867970212,0.0,5.04384687013,0.0,0.131469497364,0.131469497364,0.131469497364,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.505921019622
 03/03  19:00:00,2.21362242855,4.18778700153,0.0,4.14996905934,0.0,0.107384018652,0.107384018652,0.107384018652,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.598406693743
 03/03  20:00:00,2.39074768978,4.01366988085,0.0,3.97463432792,0.0,0.102507276047,0.102507276047,0.102507276047,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.613457122754
 03/03  21:00:00,2.37507612792,3.94491765115,0.0,3.90454010789,0.0,0.10072764494,0.10072764494,0.10072764494,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.558586069764
 03/03  22:00:00,2.1489262322,4.08304580465,0.0,4.04361092776,0.0,0.104344852946,0.104344852946,0.104344852946,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.491776310574
 03/03  23:00:00,1.74615055858,4.31051228321,0.0,4.27638645101,0.0,0.110410274357,0.110410274357,0.110410274357,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.385262009092
 03/03  24:00:00,1.34567851642,4.53192611064,0.0,4.50227139744,0.0,0.116282014661,0.116282014661,0.116282014661,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270128597451
 03/04  01:00:00,0.945356303319,4.8326644546,0.0,4.80813548984,0.0,0.124152969702,0.124152969702,0.124152969702,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158543116032
 03/04  02:00:00,0.76885256023,5.0059950561,0.0,4.98341034075,0.0,0.128714044242,0.128714044242,0.128714044242,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0979178653993
 03/04  03:00:00,0.703738234229,5.15028288983,0.0,5.12796002625,0.0,0.132316367978,0.132316367978,0.132316367978,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0813199987833
 03/04  04:00:00,0.700687107529,5.36802853245,0.0,5.34601989101,0.0,0.137895261689,0.137895261689,0.137895261689,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0859697013108
 03/04  05:00:00,0.751154118576,5.46774928317,0.0,5.4465720211,0.0,0.140402856025,0.140402856025,0.140402856025,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134853414094
 03/04  06:00:00,1.01660917333,5.45139412337,0.0,5.42776200094,0.0,0.139803457135,0.139803457135,0.139803457135,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345743435142
 03/04  07:00:00,1.56617089929,5.29502705867,0.0,5.26772246513,0.0,0.13547340519,0.13547340519,0.13547340519,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.741347376979
 03/04  08:00:00,1.89844505422,5.12590055536,0.0,5.09688737901,0.0,0.130856446433,0.130856446433,0.130856446433,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.853867835533
 03/04  09:00:00,1.81152856278,4.73497953343,0.0,4.71045056868,0.0,0.120893602983,0.120893602983,0.120893602983,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.830955045345
 03/04  10:00:00,1.63601466585,3.79620363343,0.0,3.77532750089,0.0,0.0969895389094,0.0969895389094,0.0969895389094,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.74530657986
 03/04  11:00:00,1.5436890832,3.78120288415,0.0,3.75983577954,0.0,0.0979674322404,0.0979674322404,0.0979674322404,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.641133489463
 03/04  12:00:00,1.42432591914,2.16396393702,0.0,2.14259028612,0.0,0.0561343514796,0.0561343514796,0.0561343514796,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.546721547168
 03/04  13:00:00,1.3093337305,1.26923852837,0.0,1.24822492366,0.0,0.0330068273024,0.0330068273024,0.0330068273024,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.474420569087
 03/04  14:00:00,1.2241491947,0.719240617856,0.0,0.697500374473,0.0,0.0186299247197,0.0186299247197,0.0186299247197,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.429740188911
 03/04  15:00:00,1.15994557838,0.338117489646,0.0,0.315153089229,0.0,0.00847904548152,0.00847904548152,0.00847904548152,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.387456753734
 03/04  16:00:00,1.19722651751,0.186499941999,0.0,0.162259014193,0.0,0.00437444435238,0.00437444435238,0.00437444435238,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.392259346829
 03/04  17:00:00,1.4062342041,0.140804438653,0.0,0.112131669603,0.0,0.00303666377814,0.00303666377814,0.00303666377814,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.446688221849
 03/04  18:00:00,1.83914978157,0.824318708277,0.0,0.789485876287,0.0,0.0213221786307,0.0213221786307,0.0213221786307,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.555151581329
 03/04  19:00:00,2.22510059111,0.80562940979,0.0,0.767811467598,0.0,0.0206480056879,0.0206480056879,0.0206480056879,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.662310553722
 03/04  20:00:00,2.42257042056,1.10720351182,0.0,1.06816795889,0.0,0.0285031977417,0.0285031977417,0.0285031977417,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.685039177643
 03/04  21:00:00,2.42288345567,1.75618278453,0.0,1.71580524126,0.0,0.0454806502489,0.0454806502489,0.0454806502489,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.626785021871
 03/04  22:00:00,2.20035834004,2.43462817872,0.0,2.39519330184,0.0,0.0629917506902,0.0629917506902,0.0629917506902,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.548954663193
 03/04  23:00:00,1.79309367174,3.25232172225,0.0,3.21819589004,0.0,0.084099704686,0.084099704686,0.084099704686,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.430222479996
 03/04  24:00:00,1.37601727908,3.99947481767,0.0,3.96982010447,0.0,0.103092666972,0.103092666972,0.103092666972,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.298121862468
 03/05  01:00:00,0.944117479306,4.78841110588,0.0,4.76388214112,0.0,0.123181691495,0.123181691495,0.123181691495,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158275570226
 03/05  02:00:00,0.776600243098,5.33220129737,0.0,5.30961658202,0.0,0.136598706947,0.136598706947,0.136598706947,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0977808855614
 03/05  03:00:00,0.724977284675,6.01121920227,0.0,5.98889633869,0.0,0.153652261454,0.153652261454,0.153652261454,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.081223155753
 03/05  04:00:00,0.7254660342,6.39097809094,0.0,6.36896944949,0.0,0.162782031262,0.162782031262,0.162782031262,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0858618584088
 03/05  05:00:00,0.779700618132,6.66451423924,0.0,6.64333697717,0.0,0.169169630721,0.169169630721,0.169169630721,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134633138955
 03/05  06:00:00,1.05206423374,6.94616249203,0.0,6.9225303696,0.0,0.175946902762,0.175946902762,0.175946902762,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345055049926
 03/05  07:00:00,1.62224610461,7.62467701818,0.0,7.59737242464,0.0,0.19312094693,0.19312094693,0.19312094693,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.73977504056
 03/05  08:00:00,1.93002330538,6.56717826482,0.0,6.53816508846,0.0,0.164282147472,0.164282147472,0.164282147472,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.852020385647
 03/05  09:00:00,1.82056740001,5.27245819325,0.0,5.24792922849,0.0,0.131746729607,0.131746729607,0.131746729607,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.829140755946
 03/05  10:00:00,1.63070194708,3.71162170756,0.0,3.69074557502,0.0,0.0933141613867,0.0933141613867,0.0933141613867,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.74366923861
 03/05  11:00:00,1.52205465917,3.03376625341,0.0,3.0123991488,0.0,0.0777410841646,0.0777410841646,0.0777410841646,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.639725413517
 03/05  12:00:00,1.40734144586,1.56542736757,0.0,1.54405371666,0.0,0.0403416518821,0.0403416518821,0.0403416518821,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.545529773487
 03/05  13:00:00,1.29248570461,0.670585937317,0.0,0.649572332602,0.0,0.0171846729375,0.0171846729375,0.0171846729375,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.473394697565
 03/05  14:00:00,1.20644585216,0.090728404721,0.0,0.0689881613383,0.0,0.00184305317735,0.00184305317735,0.00184305317735,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.42882371791
 03/05  15:00:00,1.15041345037,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.386403671201
 03/05  16:00:00,1.19151863059,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.390925904252
 03/05  17:00:00,1.40173410578,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.445224787312
 03/05  18:00:00,1.82035808948,0.177787535662,0.0,0.142954703672,0.0,0.00383357244028,0.00383357244028,0.00383357244028,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.553848495423
 03/05  19:00:00,2.20290455599,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.660762524291
 03/05  20:00:00,2.39253561103,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.683507565853
 03/05  21:00:00,2.38858812757,0.506539589918,0.0,0.466162046652,0.0,0.0125076626777,0.0125076626777,0.0125076626777,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.625462681342
 03/05  22:00:00,2.1547155992,0.732783309586,0.0,0.6933484327,0.0,0.0185061757252,0.0185061757252,0.0185061757252,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.54779749732
 03/05  23:00:00,1.73686640892,1.11362954989,0.0,1.07950371769,0.0,0.0287583027043,0.0287583027043,0.0287583027043,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.429336619163
 03/05  24:00:00,1.31303132373,1.56427779624,0.0,1.53462308304,0.0,0.0406884277443,0.0406884277443,0.0406884277443,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.297540146348
 03/06  01:00:00,0.855442494227,1.99170490489,0.0,1.96717594013,0.0,0.0519850352276,0.0519850352276,0.0519850352276,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.147370924491
 03/06  02:00:00,0.692173049024,2.37087662787,0.0,2.34829191252,0.0,0.0618751466512,0.0618751466512,0.0618751466512,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0920242758585
 03/06  03:00:00,0.631587736783,2.57412225505,0.0,2.55179939147,0.0,0.0670960930488,0.0670960930488,0.0670960930488,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0770010146939
 03/06  04:00:00,0.625889551995,2.65751984601,0.0,2.63551120456,0.0,0.0691130857695,0.0691130857695,0.0691130857695,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.081319725869
