Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/06  05:00:00,0.669553578415,2.73281147634,0.0,2.71163421427,0.0,0.070985322004,0.070985322004,0.070985322004,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125341563569
 03/06  06:00:00,0.918381718619,2.82050955097,0.0,2.79687742854,0.0,0.0732146246904,0.0732146246904,0.0732146246904,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.318201505472
 03/06  07:00:00,1.43562481656,3.03619243013,0.0,3.00888783659,0.0,0.0787027154182,0.0787027154182,0.0787027154182,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.67819749623
 03/06  08:00:00,1.73192539477,2.42429896815,0.0,2.3952857918,0.0,0.0621647273024,0.0621647273024,0.0621647273024,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.777201257125
 03/06  09:00:00,1.62536990687,1.8386361333,0.0,1.81410716855,0.0,0.0470345852842,0.0470345852842,0.0470345852842,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.75109270802
 03/06  10:00:00,1.46243238516,1.62431312849,0.0,1.60343699595,0.0,0.0419460053977,0.0419460053977,0.0419460053977,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.671798891143
 03/06  11:00:00,1.375246485,1.67110225474,0.0,1.64973515013,0.0,0.04358464609,0.04358464609,0.04358464609,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.577989906703
 03/06  12:00:00,1.2897710478,1.02293688537,0.0,1.00156323446,0.0,0.0265407024519,0.0265407024519,0.0265407024519,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.494249084377
 03/06  13:00:00,1.20286048095,0.766358657636,0.0,0.745345052921,0.0,0.0198285983979,0.0198285983979,0.0198285983979,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.428936054533
 03/06  14:00:00,1.12810986826,0.235348706568,0.0,0.213608463185,0.0,0.005698200174,0.005698200174,0.005698200174,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.390220619529
 03/06  15:00:00,1.07645072484,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.351566517848
 03/06  16:00:00,1.11995782088,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.356424067406
 03/06  17:00:00,1.32343923069,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.402847831467
 03/06  18:00:00,1.7296170028,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.502292911407
 03/06  19:00:00,2.10192626264,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.594094546485
 03/06  20:00:00,2.28411739856,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.609334107574
 03/06  21:00:00,2.27091315652,0.0434873928472,0.0,0.00310984958164,0.0,8.31013959504e-05,8.31013959504e-05,8.31013959504e-05,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.555067641903
 03/06  22:00:00,2.04152079994,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.488715731252
 03/06  23:00:00,1.63873582601,0.234105091123,0.0,0.199979258918,0.0,0.00534681309813,0.00534681309813,0.00534681309813,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.382910737782
 03/06  24:00:00,1.24493756627,0.668862416622,0.0,0.639207703426,0.0,0.0170887416368,0.0170887416368,0.0170887416368,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.268580920323
 03/07  01:00:00,0.828427233966,0.970728891236,0.0,0.94619992648,0.0,0.0252257907875,0.0252257907875,0.0252257907875,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.14711490867
 03/07  02:00:00,0.665171058763,1.33979406086,0.0,1.31720934551,0.0,0.0350030567586,0.0350030567586,0.0350030567586,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0918943754901
 03/07  03:00:00,0.604197922082,1.52521554775,0.0,1.50289268418,0.0,0.0397981109123,0.0397981109123,0.0397981109123,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0769091821295
 03/07  04:00:00,0.609069887992,2.00409055569,0.0,1.98208191424,0.0,0.0523960716874,0.0523960716874,0.0523960716874,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0812170759475
 03/07  05:00:00,0.658900133373,2.32054418898,0.0,2.29936692691,0.0,0.0605414647464,0.0605414647464,0.0605414647464,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125131975785
 03/07  06:00:00,0.913826222609,2.66723971112,0.0,2.64360758869,0.0,0.0693219606377,0.0693219606377,0.0693219606377,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.317538673515
 03/07  07:00:00,1.43939446603,3.23857756496,0.0,3.21127297142,0.0,0.0839863385127,0.0839863385127,0.0839863385127,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.676683522614
 03/07  08:00:00,1.73198216593,2.50862387088,0.0,2.47961069453,0.0,0.0639897775379,0.0639897775379,0.0639897775379,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.775432978058
 03/07  09:00:00,1.61806568318,1.638062173,0.0,1.61353320824,0.0,0.0414513311014,0.0414513311014,0.0414513311014,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.74937173851
 03/07  10:00:00,1.44746376446,1.12169867,0.0,1.10082253746,0.0,0.0285229711125,0.0285229711125,0.0285229711125,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.670253304732
 03/07  11:00:00,1.33890999177,0.350641962,0.0,0.329274857393,0.0,0.00857522775021,0.00857522775021,0.00857522775021,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.576662831815
 03/07  12:00:00,1.26180030013,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.492819039159
 03/07  13:00:00,1.18133529859,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.42723947057
 03/07  14:00:00,1.12066049966,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.388469451102
 03/07  15:00:00,1.07479617213,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.34991196514
 03/07  16:00:00,1.11819992144,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.354666167962
 03/07  17:00:00,1.32136472616,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.400773326941
 03/07  18:00:00,1.72724449584,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.49992040444
 03/07  19:00:00,2.09930850495,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.59147678879
 03/07  20:00:00,2.28113708248,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.606353791497
 03/07  21:00:00,2.26776421397,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.552001800747
 03/07  22:00:00,2.03865633159,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.485851262903
 03/07  23:00:00,1.63106537264,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.380587097509
 03/07  24:00:00,1.2260926165,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.266824712199
 03/08  01:00:00,0.802053328994,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145966794485
 03/08  02:00:00,0.632056035486,0.108459116764,0.0,0.0858744014159,0.0,0.00224775056113,0.00224775056113,0.00224775056113,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0915346584106
 03/08  03:00:00,0.578413307141,0.557635380571,0.0,0.535312516995,0.0,0.0141077774403,0.0141077774403,0.0141077774403,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0768149006605
 03/08  04:00:00,0.581200009313,0.95393451498,0.0,0.931925873531,0.0,0.0246315052526,0.0246315052526,0.0246315052526,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0811117637032
 03/08  05:00:00,0.629898394371,1.22229497851,0.0,1.20111771643,0.0,0.031754686183,0.031754686183,0.031754686183,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124917015347
 03/08  06:00:00,0.883936634875,1.54478361015,0.0,1.52115148772,0.0,0.0401122019161,0.0401122019161,0.0401122019161,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316858844502
 03/08  07:00:00,1.39279488366,1.5050694886,0.0,1.47776489506,0.0,0.0389395793711,0.0389395793711,0.0389395793711,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.675130699379
 03/08  08:00:00,1.70167240177,1.38482256615,0.0,1.3558093898,0.0,0.0354936709953,0.0354936709953,0.0354936709953,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.773619320437
 03/08  09:00:00,1.60294706482,1.09895348684,0.0,1.07442452208,0.0,0.028097835159,0.028097835159,0.028097835159,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.7476066161
 03/08  10:00:00,1.43386225531,0.65180774007,0.0,0.630931607536,0.0,0.016506705546,0.016506705546,0.016506705546,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.668668061147
 03/08  11:00:00,1.34129572439,0.490189897987,0.0,0.468822793379,0.0,0.0123220946366,0.0123220946366,0.0123220946366,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.575301697549
 03/08  12:00:00,1.26088315724,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.491901896264
 03/08  13:00:00,1.18046958655,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.426373758527
 03/08  14:00:00,1.11988482804,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.387693779478
 03/08  15:00:00,1.07394555347,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.349061346478
 03/08  16:00:00,1.11738650494,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.353852751461
 03/08  17:00:00,1.32064045233,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.400049053114
 03/08  18:00:00,1.72657375031,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.499249658915
 03/08  19:00:00,2.09864141374,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.590809697582
 03/08  20:00:00,2.28049787358,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.605714582593
 03/08  21:00:00,2.26734537544,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.551582962222
 03/08  22:00:00,2.03848830948,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.485683240793
 03/08  23:00:00,1.63138600143,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.380907726299
 03/08  24:00:00,1.23120142767,0.202995978362,0.0,0.173341265166,0.0,0.00457355055937,0.00457355055937,0.00457355055937,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.267359972803
 03/09  01:00:00,0.823566424169,0.813216841661,0.0,0.788687876905,0.0,0.0208969674129,0.0208969674129,0.0208969674129,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146582922248
 03/09  02:00:00,0.665134244298,1.35380530977,0.0,1.33122059443,0.0,0.0352359838286,0.0352359838286,0.0352359838286,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.091624633955
 03/09  03:00:00,0.615563657615,1.97010030238,0.0,1.94777743881,0.0,0.0513545432874,0.0513545432874,0.0513545432874,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0767184852872
 03/09  04:00:00,0.62234162169,2.53302756316,0.0,2.51101892171,0.0,0.0658809840235,0.0658809840235,0.0658809840235,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0810038973102
 03/09  05:00:00,0.67499996849,2.97273915132,0.0,2.95156188925,0.0,0.0770765417861,0.0770765417861,0.0770765417861,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124696733862
 03/09  06:00:00,0.931268896899,3.41265163933,0.0,3.38901951689,0.0,0.0881411090162,0.0881411090162,0.0881411090162,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316162199426
 03/09  07:00:00,1.45892496036,4.13653825259,0.0,4.10923365905,0.0,0.106660863172,0.106660863172,0.106660863172,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.673539492277
 03/09  08:00:00,1.75174341725,3.43741857739,0.0,3.40840540103,0.0,0.0874231829563,0.0874231829563,0.0874231829563,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.771760823954
 03/09  09:00:00,1.64940301312,3.00402652324,0.0,2.97949755848,0.0,0.0763625531788,0.0763625531788,0.0763625531788,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.745797846377
 03/09  10:00:00,1.47753569867,2.42022826354,0.0,2.39935213101,0.0,0.0618045849319,0.0618045849319,0.0618045849319,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.667043625119
 03/09  11:00:00,1.3900762802,2.41820140628,0.0,2.39683430168,0.0,0.0624974318504,0.0624974318504,0.0624974318504,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.573906916142
 03/09  12:00:00,1.29146289186,1.23137173077,0.0,1.20999807986,0.0,0.031692879705,0.031692879705,0.031692879705,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.490788751183
 03/09  13:00:00,1.19324793642,0.521613647752,0.0,0.500600043037,0.0,0.0131903945462,0.0131903945462,0.0131903945462,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.425961713853
 03/09  14:00:00,1.11998013749,0.0306094976787,0.0,0.00886925429598,0.0,0.000234659264121,0.000234659264121,0.000234659264121,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.387554429669
 03/09  15:00:00,1.07400654965,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.349122342661
 03/09  16:00:00,1.11740670217,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.353872948692
 03/09  17:00:00,1.32070905302,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.4001176538
 03/09  18:00:00,1.73942650694,0.517561103567,0.0,0.482728271577,0.0,0.0128311986893,0.0128311986893,0.0128311986893,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.499271216855
 03/09  19:00:00,2.10394982885,0.245614016566,0.0,0.207796074373,0.0,0.00551944314082,0.00551944314082,0.00551944314082,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.590598669555
 03/09  20:00:00,2.2893138304,0.379443196406,0.0,0.340407643473,0.0,0.00903541622932,0.00903541622932,0.00903541622932,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.605495123187
 03/09  21:00:00,2.29198975254,0.977888329482,0.0,0.937510786217,0.0,0.0248927736908,0.0248927736908,0.0248927736908,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.551334565632
 03/09  22:00:00,2.0764959379,1.48986072738,0.0,1.4504258505,0.0,0.0382876456461,0.0382876456461,0.0382876456461,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.485403223567
 03/09  23:00:00,1.68499900011,2.09722917526,0.0,2.06310334306,0.0,0.0541254709947,0.0541254709947,0.0541254709947,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.380395253984
 03/09  24:00:00,1.2929175593,2.58983850432,0.0,2.56018379112,0.0,0.0667435583431,0.0667435583431,0.0667435583431,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.266906096652
 03/10  01:00:00,0.88610905552,3.24752331735,0.0,3.22299435259,0.0,0.083715255088,0.083715255088,0.083715255088,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146307265924
 03/10  02:00:00,0.724873253734,3.69547025759,0.0,3.67288554224,0.0,0.0951147932573,0.0951147932573,0.0951147932573,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0914848339628
 03/10  03:00:00,0.677001448055,4.39305845846,0.0,4.37073559489,0.0,0.112891163605,0.112891163605,0.112891163605,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0766196554096
 03/10  04:00:00,0.674350335547,4.6055317116,0.0,4.58352307015,0.0,0.118000165495,0.118000165495,0.118000165495,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0808934296957
 03/10  05:00:00,0.720357768262,4.80204657544,0.0,4.78086931337,0.0,0.122659874839,0.122659874839,0.122659874839,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.12447120058
 03/10  06:00:00,0.9741582715,5.16348693329,0.0,5.13985481086,0.0,0.131743731662,0.131743731662,0.131743731662,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.315448951381
 03/10  07:00:00,1.47888341848,5.02926419613,0.0,5.00195960259,0.0,0.128248469918,0.128248469918,0.128248469918,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.671910343657
 03/10  08:00:00,1.7830078466,4.76517292319,0.0,4.73615974684,0.0,0.120590405109,0.120590405109,0.120590405109,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.76985803115
 03/10  09:00:00,1.68158366755,4.35255298631,0.0,4.32802402155,0.0,0.110395083324,0.110395083324,0.110395083324,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.743945970662
 03/10  10:00:00,1.51943793528,4.12197944339,0.0,4.10110331086,0.0,0.105369972174,0.105369972174,0.105369972174,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.665380474489
 03/10  11:00:00,1.45622928681,5.04591044096,0.0,5.02454333635,0.0,0.130078467998,0.130078467998,0.130078467998,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.572478886607
 03/10  12:00:00,1.36169694894,4.00722073343,0.0,3.98584708252,0.0,0.103137198498,0.103137198498,0.103137198498,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.489578489464
 03/10  13:00:00,1.27628615128,3.79319931137,0.0,3.77218570666,0.0,0.0972688865759,0.0972688865759,0.0972688865759,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.424921436682
 03/10  14:00:00,1.21069356127,3.5634554429,0.0,3.54171519952,0.0,0.0918805818699,0.0918805818699,0.0918805818699,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.386621930846
 03/10  15:00:00,1.16298238249,3.47056597886,0.0,3.44760157844,0.0,0.0895929387771,0.0895929387771,0.0895929387771,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.348505236719
 03/10  16:00:00,1.20318927824,3.33703703232,0.0,3.31279610451,0.0,0.0862177054262,0.0862177054262,0.0862177054262,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.353437819331
 03/10  17:00:00,1.40065232477,3.12265992867,0.0,3.09398715962,0.0,0.0805667456588,0.0805667456588,0.0805667456588,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.39949417989
 03/10  18:00:00,1.82546196117,3.85897797557,0.0,3.82414514358,0.0,0.100036936846,0.100036936846,0.100036936846,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.498100932931
 03/10  19:00:00,2.17283588887,2.95296785651,0.0,2.91514991431,0.0,0.0758247829514,0.0758247829514,0.0758247829514,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.589179389766
 03/10  20:00:00,2.34820219135,2.71448734921,0.0,2.67545179628,0.0,0.0693710593793,0.0693710593793,0.0693710593793,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.604047840983
 03/10  21:00:00,2.33429919302,2.68130629986,0.0,2.6409287566,0.0,0.0685203513765,0.0685203513765,0.0685203513765,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.550016428423
 03/10  22:00:00,2.11485749405,3.03232672741,0.0,2.99289185053,0.0,0.0778076712148,0.0778076712148,0.0778076712148,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.484244754153
 03/10  23:00:00,1.71756470994,3.40488257419,0.0,3.37075674198,0.0,0.0875758356878,0.0875758356878,0.0875758356878,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.379510599126
 03/10  24:00:00,1.33957256136,4.4109359711,0.0,4.3812812579,0.0,0.113984330443,0.113984330443,0.113984330443,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.266320326612
 03/11  01:00:00,0.944689292751,4.87624707752,0.0,4.85171811277,0.0,0.125513551466,0.125513551466,0.125513551466,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.1565155237
 03/11  02:00:00,0.777165660713,5.38066845721,0.0,5.35808374187,0.0,0.138064462415,0.138064462415,0.138064462415,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.096880547708
 03/11  03:00:00,0.717596673243,5.74038259697,0.0,5.7180597334,0.0,0.146908174513,0.146908174513,0.146908174513,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0805866312625
 03/11  04:00:00,0.71697298962,6.06703261832,0.0,6.04502397687,0.0,0.154997675101,0.154997675101,0.154997675101,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0851531699902
 03/11  05:00:00,0.774429788272,6.47705297415,0.0,6.45587571208,0.0,0.165346223795,0.165346223795,0.165346223795,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.13318571602
 03/11  06:00:00,1.03900586956,6.5614565477,0.0,6.53782442527,0.0,0.167411961942,0.167411961942,0.167411961942,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.340531626562
 03/11  07:00:00,1.58111340734,6.38394262744,0.0,6.35663803389,0.0,0.16231963973,0.16231963973,0.16231963973,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.729443650482
 03/11  08:00:00,1.91084650017,6.20082142416,0.0,6.1718082478,0.0,0.157244229873,0.157244229873,0.157244229873,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.839881498037
 03/11  09:00:00,1.83120456857,6.07531264392,0.0,6.05078367916,0.0,0.154304907158,0.154304907158,0.154304907158,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.817219746955
 03/11  10:00:00,1.67987019932,6.01574960743,0.0,5.9948734749,0.0,0.153240692926,0.153240692926,0.153240692926,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.73291095931
 03/11  11:00:00,1.61366068437,6.96030207573,0.0,6.93893497113,0.0,0.178599008697,0.178599008697,0.178599008697,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.630473514179
 03/11  12:00:00,1.49959788453,5.52267099062,0.0,5.50129733972,0.0,0.140428758373,0.140428758373,0.140428758373,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.537699105658
 03/11  13:00:00,1.39369435207,4.90037460528,0.0,4.87936100056,0.0,0.125133907969,0.125133907969,0.125133907969,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.466654109988
 03/11  14:00:00,1.30771833944,4.25480347631,0.0,4.23306323293,0.0,0.109137296039,0.109137296039,0.109137296039,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.42280196233
 03/11  15:00:00,1.23569902404,3.51610602976,0.0,3.49314162935,0.0,0.0904223022781,0.0904223022781,0.0904223022781,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.381266942597
 03/11  16:00:00,1.26902064279,3.18376879994,0.0,3.15952787214,0.0,0.0824111334458,0.0824111334458,0.0824111334458,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.38601678301
 03/11  17:00:00,1.47566596719,3.06915289433,0.0,3.04048012528,0.0,0.0796336582725,0.0796336582725,0.0796336582725,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.439522990447
 03/11  18:00:00,1.91634676514,4.1094134831,0.0,4.07458065111,0.0,0.107449327344,0.107449327344,0.107449327344,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.546221416182
 03/11  19:00:00,2.28313035672,3.46004379677,0.0,3.42222585458,0.0,0.0892927412268,0.0892927412268,0.0892927412268,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.651695583791
 03/11  20:00:00,2.4740307733,3.5431367639,0.0,3.50410121096,0.0,0.0908894923896,0.0908894923896,0.0908894923896,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.674113235735
 03/11  21:00:00,2.47200106547,4.08006662128,0.0,4.03968907801,0.0,0.104608489611,0.104608489611,0.104608489611,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.616774792309
 03/11  22:00:00,2.24914016741,4.71295443381,0.0,4.67351955692,0.0,0.120533926893,0.120533926893,0.120533926893,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.540194314361
 03/11  23:00:00,1.84247871885,5.49149386804,0.0,5.45736803584,0.0,0.140191244722,0.140191244722,0.140191244722,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.42351598708
 03/11  24:00:00,1.42453899894,6.13077141586,0.0,6.10111670266,0.0,0.156018331509,0.156018331509,0.156018331509,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293717917787
 03/12  01:00:00,0.990128417779,6.74476538817,0.0,6.72023642341,0.0,0.171271002332,0.171271002332,0.171271002332,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.156197197862
 03/12  02:00:00,0.825373721513,7.35705432119,0.0,7.33446960584,0.0,0.186435201064,0.186435201064,0.186435201064,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0967178698593
 03/12  03:00:00,0.770396795726,7.90283660274,0.0,7.88051373916,0.0,0.199823225904,0.199823225904,0.199823225904,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0804717023547
 03/12  04:00:00,0.769068227909,8.21540378309,0.0,8.19339514165,0.0,0.207220912545,0.207220912545,0.207220912545,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0850251708361
 03/12  05:00:00,0.821296121898,8.43766747435,0.0,8.41649021227,0.0,0.2124741648,0.2124741648,0.2124741648,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.132924108641
 03/12  06:00:00,1.0846869801,8.51323572581,0.0,8.48960360338,0.0,0.21391037161,0.21391037161,0.21391037161,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.339714327438
 03/12  07:00:00,1.63141156566,8.55200169871,0.0,8.52469710516,0.0,0.214484469801,0.214484469801,0.214484469801,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.727576978737
 03/12  08:00:00,1.9495744487,7.94712086939,0.0,7.91810769303,0.0,0.198165431503,0.198165431503,0.198165431503,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.837688244934
 03/12  09:00:00,1.84664991683,6.88660940247,0.0,6.86208043772,0.0,0.171904131264,0.171904131264,0.171904131264,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.81506587111
 03/12  10:00:00,1.65651302609,5.2552027397,0.0,5.23432660716,0.0,0.131827371874,0.131827371874,0.131827371874,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.730967107132
 03/12  11:00:00,1.55287911595,4.67541891419,0.0,4.65405180958,0.0,0.119489076411,0.119489076411,0.119489076411,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.628801878044
 03/12  12:00:00,1.43360865038,2.95118493241,0.0,2.92981128151,0.0,0.0758543503981,0.0758543503981,0.0758543503981,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.53628427949
 03/12  13:00:00,1.31811239688,1.95928129623,0.0,1.93826769152,0.0,0.0507698501165,0.0507698501165,0.0507698501165,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.465436212655
 03/12  14:00:00,1.2326185202,1.34585363141,0.0,1.32411338803,0.0,0.0351255084639,0.0351255084639,0.0351255084639,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.421713930667
 03/12  15:00:00,1.16728789739,0.883129519965,0.0,0.860165119548,0.0,0.0229818402085,0.0229818402085,0.0229818402085,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.380296278011
 03/12  16:00:00,1.2032414054,0.681610901244,0.0,0.657369973437,0.0,0.0176108207067,0.0176108207067,0.0176108207067,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.385037858362
 03/12  17:00:00,1.41719427752,0.856446535903,0.0,0.827773766852,0.0,0.0222855770126,0.0222855770126,0.0222855770126,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.438399382042
 03/12  18:00:00,1.8494535809,1.59558335353,0.0,1.56075052154,0.0,0.0419565164401,0.0419565164401,0.0419565164401,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.544821042843
 03/12  19:00:00,2.22057644521,1.10473853991,0.0,1.06692059771,0.0,0.0284034251357,0.0284034251357,0.0284034251357,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.650030988381
 03/12  20:00:00,2.41950290353,1.47451252451,0.0,1.43547697158,0.0,0.0380749807878,0.0380749807878,0.0380749807878,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.672399877562
 03/12  21:00:00,2.4225231482,2.18525710894,0.0,2.14487956567,0.0,0.0567003303407,0.0567003303407,0.0567003303407,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.615205034311
 03/12  22:00:00,2.19816181063,2.74382406984,0.0,2.70438919295,0.0,0.0709293313806,0.0709293313806,0.0709293313806,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.538820553097
 03/12  23:00:00,1.79897252853,3.77444298168,0.0,3.74031714947,0.0,0.0977367432253,0.0977367432253,0.0977367432253,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.422464298251
 03/12  24:00:00,1.38124904839,4.40555940459,0.0,4.3759046914,0.0,0.113418985651,0.113418985651,0.113418985651,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293027313101
 03/13  01:00:00,0.931040873055,5.04368288734,0.0,5.01915392259,0.0,0.129512533779,0.129512533779,0.129512533779,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145441804768
 03/13  02:00:00,0.766646180152,5.351227838,0.0,5.32864312265,0.0,0.137326300782,0.137326300782,0.137326300782,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0910462528557
 03/13  03:00:00,0.703800711584,5.4869720768,0.0,5.46464921322,0.0,0.140000433294,0.140000433294,0.140000433294,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.07630964925
 03/13  04:00:00,0.698920667464,5.6046412704,0.0,5.58263262895,0.0,0.142917015047,0.142917015047,0.142917015047,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0805469120604
 03/13  05:00:00,0.741427514147,5.65951125862,0.0,5.63833399655,0.0,0.144437056669,0.144437056669,0.144437056669,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123763764636
 03/13  06:00:00,0.983411593806,5.61380167953,0.0,5.59016955709,0.0,0.143234279563,0.143234279563,0.143234279563,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.313211725786
 03/13  07:00:00,1.48314668284,5.39857063059,0.0,5.37126603705,0.0,0.137621798054,0.137621798054,0.137621798054,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.666800279874
 03/13  08:00:00,1.77596614203,4.71671812034,0.0,4.68770494399,0.0,0.119517118157,0.119517118157,0.119517118157,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.763889613531
 03/13  09:00:00,1.67621094394,4.34346541816,0.0,4.3189364534,0.0,0.110831076239,0.110831076239,0.110831076239,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.73813725414
 03/13  10:00:00,1.50715830553,3.82886796206,0.0,3.80799182953,0.0,0.098307115783,0.098307115783,0.098307115783,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.660163701137
 03/13  11:00:00,1.41009116799,3.42448403545,0.0,3.40311693084,0.0,0.0884196033535,0.0884196033535,0.0884196033535,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.56799963243
 03/13  12:00:00,1.30708891082,2.03139385498,0.0,2.01002020408,0.0,0.052325325317,0.052325325317,0.052325325317,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.485782324529
 03/13  13:00:00,1.20688114386,1.20307188976,0.0,1.18205828505,0.0,0.0311268765374,0.0311268765374,0.0311268765374,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.421658439298
 03/13  14:00:00,1.13098323548,0.587793667893,0.0,0.56605342451,0.0,0.015095193575,0.015095193575,0.015095193575,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.383696993347
 03/13  15:00:00,1.07178261355,0.0601024867468,0.0,0.0371380863293,0.0,0.000999206585504,0.000999206585504,0.000999206585504,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.345899199974
 03/13  16:00:00,1.11428916582,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.350755412342
 03/13  17:00:00,1.3168873925,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.39629599328
 03/13  18:00:00,1.72305171933,0.0890506712476,0.0,0.0542178392574,0.0,0.00146250548969,0.00146250548969,0.00146250548969,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.494265122444
 03/13  19:00:00,2.09423774917,0.100037912171,0.0,0.062219969978,0.0,0.00167854631252,0.00167854631252,0.00167854631252,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.584727486699
 03/13  20:00:00,2.2832117623,0.370088445988,0.0,0.331052893054,0.0,0.00892031991243,0.00892031991243,0.00892031991243,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.599508151403
 03/13  21:00:00,2.28273332528,0.826550902935,0.0,0.78617335967,0.0,0.0210890651218,0.0210890651218,0.0210890651218,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.545881846944
 03/13  22:00:00,2.07209202108,1.49136479487,0.0,1.45192991799,0.0,0.0386759329427,0.0386759329427,0.0386759329427,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.480611019448
 03/13  23:00:00,1.68578198942,2.25076409695,0.0,2.21663826475,0.0,0.0585679835552,0.0585679835552,0.0585679835552,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.376735730733
 03/13  24:00:00,1.30348565451,3.06947426902,0.0,3.03981955583,0.0,0.0797347921322,0.0797347921322,0.0797347921322,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.264482958073
 03/14  01:00:00,0.898361612968,3.75140598794,0.0,3.72687702318,0.0,0.0971342073851,0.0971342073851,0.0971342073851,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145140871075
 03/14  02:00:00,0.73921149804,4.26745176194,0.0,4.24486704659,0.0,0.110044058764,0.110044058764,0.110044058764,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0908938127627
 03/14  03:00:00,0.677162629581,4.40729744672,0.0,4.38497458315,0.0,0.113470094963,0.113470094963,0.113470094963,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0762019055777
 03/14  04:00:00,0.675986484739,4.68898341366,0.0,4.66697477221,0.0,0.12010325416,0.12010325416,0.12010325416,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0804264902229
 03/14  05:00:00,0.718143503492,4.73446323804,0.0,4.71328597596,0.0,0.121398902121,0.121398902121,0.121398902121,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.12351790853
 03/14  06:00:00,0.963072570597,4.83252932507,0.0,4.80889720263,0.0,0.123672755624,0.123672755624,0.123672755624,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.312434226515
 03/14  07:00:00,1.46686547413,4.81189867715,0.0,4.78459408361,0.0,0.123116478528,0.123116478528,0.123116478528,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.665024390692
 03/14  08:00:00,1.75469253236,3.96259766814,0.0,3.93358449178,0.0,0.100317699483,0.100317699483,0.100317699483,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.761815422539
 03/14  09:00:00,1.65173314974,3.46502483659,0.0,3.44049587183,0.0,0.0883719747403,0.0883719747403,0.0883719747403,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.736118561433
 03/14  10:00:00,1.4833184663,2.96695463409,0.0,2.94607850156,0.0,0.0762802500564,0.0762802500564,0.0762802500564,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.658350727633
 03/14  11:00:00,1.37877051926,2.27369359582,0.0,2.25232649121,0.0,0.0586556205354,0.0586556205354,0.0586556205354,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.566442966518
 03/14  12:00:00,1.28604923425,1.26509510437,0.0,1.24372145347,0.0,0.0326049268674,0.0326049268674,0.0326049268674,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.484463046406
 03/14  13:00:00,1.1877295169,0.516809463006,0.0,0.495795858291,0.0,0.0131092329958,0.0131092329958,0.0131092329958,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.42052445588
 03/14  14:00:00,1.11657694859,0.0857872843549,0.0,0.0640470409721,0.0,0.00170540384192,0.00170540384192,0.00170540384192,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.382680496193
 03/14  15:00:00,1.06971567252,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344831465533
 03/14  16:00:00,1.11299162963,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.349457876153
 03/14  17:00:00,1.31555564476,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.394964245539
 03/14  18:00:00,1.72010316207,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.492779070673
 03/14  19:00:00,2.09080646724,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.582974751081
 03/14  20:00:00,2.27710535373,0.204344478388,0.0,0.165308925455,0.0,0.00441833396362,0.00441833396362,0.00441833396362,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.597903728779
 03/14  21:00:00,2.27572863003,0.621245840889,0.0,0.580868297624,0.0,0.0155212750304,0.0155212750304,0.0155212750304,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.544444941781
 03/14  22:00:00,2.06345455004,1.21520409965,0.0,1.17576922276,0.0,0.0313012846677,0.0313012846677,0.0313012846677,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.479348196685
 03/14  23:00:00,1.66378793773,1.44537016355,0.0,1.41124433135,0.0,0.0375382723673,0.0375382723673,0.0375382723673,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.375771390232
 03/14  24:00:00,1.26931770039,1.78917983362,0.0,1.75952512042,0.0,0.0462053699523,0.0462053699523,0.0462053699523,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263844426128
 03/15  01:00:00,0.860747658007,2.30556529263,0.0,2.28103632787,0.0,0.0598272614662,0.0598272614662,0.0598272614662,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144833862032
 03/15  02:00:00,0.708795739264,3.06137046809,0.0,3.03878575274,0.0,0.0797837894063,0.0797837894063,0.0797837894063,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0907383233433
 03/15  03:00:00,0.646404279244,3.18905840902,0.0,3.16673554545,0.0,0.0828216397988,0.0828216397988,0.0828216397988,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0760920104051
 03/15  04:00:00,0.643201223131,3.38276940308,0.0,3.36076076164,0.0,0.0874408227841,0.0874408227841,0.0874408227841,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0803036599906
 03/15  05:00:00,0.687664400363,3.53050492201,0.0,3.50932765993,0.0,0.0911705587987,0.0911705587987,0.0911705587987,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123267148723
 03/15  06:00:00,0.939758995199,3.91957279681,0.0,3.89594067437,0.0,0.101152178568,0.101152178568,0.101152178568,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.311641228174
 03/15  07:00:00,1.45502296043,4.389038676,0.0,4.36173408246,0.0,0.113085253694,0.113085253694,0.113085253694,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.663213101828
 03/15  08:00:00,1.74283384181,3.5653890199,0.0,3.53637584355,0.0,0.0905745457768,0.0905745457768,0.0905745457768,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.75969988569
 03/15  09:00:00,1.62711544054,2.59740505527,0.0,2.57287609051,0.0,0.0658131981334,0.0658131981334,0.0658131981334,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.734059628843
 03/15  10:00:00,1.44727319908,1.6538560987,0.0,1.63297996616,0.0,0.0420840945741,0.0420840945741,0.0420840945741,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.656501615893
 03/15  11:00:00,1.34818204559,1.15550702255,0.0,1.13413991795,0.0,0.0296548426862,0.0296548426862,0.0296548426862,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.5648552707
 03/15  12:00:00,1.25936813282,0.296808039974,0.0,0.275434389073,0.0,0.00726939687441,0.00726939687441,0.00726939687441,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.483117474974
 03/15  13:00:00,1.17326283757,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.419167009545
 03/15  14:00:00,1.11328778304,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.38109673448
 03/15  15:00:00,1.06830617531,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.343421968313
 03/15  16:00:00,1.11161714937,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.348083395892
 03/15  17:00:00,1.31405923451,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.393467835292
 03/15  18:00:00,1.71824390136,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.490919809962
 03/15  19:00:00,2.08860275487,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.58077103871
 03/15  20:00:00,2.27025774475,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.595474453766
 03/15  21:00:00,2.25810074585,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.542338332627
 03/15  22:00:00,2.03057669253,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.477771623846
 03/15  23:00:00,1.63765236207,0.499327511562,0.0,0.465201679357,0.0,0.0123866125862,0.0123866125862,0.0123866125862,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.374787474355
 03/15  24:00:00,1.2506860022,1.09127856537,0.0,1.06162385217,0.0,0.0282249393244,0.0282249393244,0.0282249393244,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263193158566
 03/16  01:00:00,0.847351273684,1.79056316108,0.0,1.76603419632,0.0,0.0467438741668,0.0467438741668,0.0467438741668,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144520865009
 03/16  02:00:00,0.685884266905,2.18792051486,0.0,2.16533579951,0.0,0.0570308097823,0.0570308097823,0.0570308097823,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0905798306083
 03/16  03:00:00,0.624461146084,2.35578051334,0.0,2.33345764977,0.0,0.0609905207598,0.0609905207598,0.0609905207598,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0759799962837
 03/16  04:00:00,0.620409097923,2.50357966435,0.0,2.4815710229,0.0,0.0647738942641,0.0647738942641,0.0647738942641,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0801784633023
 03/16  05:00:00,0.663805029016,2.60825047712,0.0,2.58707321505,0.0,0.0675668151059,0.0675668151059,0.0675668151059,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123011521068
 03/16  06:00:00,0.910957591988,2.82199725283,0.0,2.79836513039,0.0,0.0731590933692,0.0731590933692,0.0731590933692,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310832910162
 03/16  07:00:00,1.4229191713,3.192587745,0.0,3.16528315146,0.0,0.0828276366795,0.0828276366795,0.0828276366795,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.661366929708
 03/16  08:00:00,1.72047572128,2.72819581164,0.0,2.69918263529,0.0,0.0703726818515,0.0703726818515,0.0703726818515,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.757543629091
 03/16  09:00:00,1.62945605183,2.72293807727,0.0,2.69840911252,0.0,0.0702523629062,0.0702523629062,0.0702523629062,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.731961075358
 03/16  10:00:00,1.47368962375,2.71733767545,0.0,2.69646154292,0.0,0.07038522234,0.07038522234,0.07038522234,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.654616912799
 03/16  11:00:00,1.4090290376,3.53714250357,0.0,3.51577539897,0.0,0.0921200871165,0.0921200871165,0.0921200871165,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.56323701828
 03/16  12:00:00,1.34672773227,3.67284552567,0.0,3.65147187476,0.0,0.0960004642446,0.0960004642446,0.0960004642446,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.481746007048
 03/16  13:00:00,1.24820495453,2.91469250076,0.0,2.89367889605,0.0,0.0759201046049,0.0759201046049,0.0759201046049,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.418189021909
 03/16  14:00:00,1.18382982338,2.7454128593,0.0,2.72367261592,0.0,0.0710517526311,0.0710517526311,0.0710517526311,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.380587022196
 03/16  15:00:00,1.14123540661,2.81956371283,0.0,2.79659931241,0.0,0.0732228676786,0.0732228676786,0.0732228676786,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.343128331936
 03/16  16:00:00,1.18681685846,2.89575200119,0.0,2.87151107338,0.0,0.0752817970713,0.0752817970713,0.0752817970713,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.348001307908
 03/16  17:00:00,1.39070364949,2.96131357975,0.0,2.9326408107,0.0,0.0768223278593,0.0768223278593,0.0768223278593,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.39328992241
 03/16  18:00:00,1.81778043241,3.85131168512,0.0,3.81647885313,0.0,0.100139975925,0.100139975925,0.100139975925,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.490316365086
 03/16  19:00:00,2.16548275886,3.02490627436,0.0,2.98708833217,0.0,0.0776570454813,0.0776570454813,0.0776570454813,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.57999399722
 03/16  20:00:00,2.34369614924,2.90208543611,0.0,2.86304988317,0.0,0.0742315604295,0.0742315604295,0.0742315604295,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.594681297828
 03/16  21:00:00,2.33610579057,3.07941452032,0.0,3.03903697706,0.0,0.0788576563227,0.0788576563227,0.0788576563227,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.54148572103
 03/16  22:00:00,2.11579191162,3.364956757,0.0,3.32552188011,0.0,0.0862394200264,0.0862394200264,0.0862394200264,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.476747422911
 03/16  23:00:00,1.71643665533,3.58940492214,0.0,3.55527908994,0.0,0.0921730528596,0.0921730528596,0.0921730528596,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.37378532734
 03/16  24:00:00,1.32191990659,3.90125331873,0.0,3.87159860553,0.0,0.100122638848,0.100122638848,0.100122638848,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26252936344
 03/17  01:00:00,0.909842659706,4.26063089388,0.0,4.23610192912,0.0,0.10955414925,0.10955414925,0.10955414925,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144201975947
 03/17  02:00:00,0.745645872397,4.54423236268,0.0,4.52164764734,0.0,0.116953864347,0.116953864347,0.116953864347,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0904183815351
