Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/17  03:00:00,0.684484711821,4.70967426294,0.0,4.68735139936,0.0,0.121128186388,0.121128186388,0.121128186388,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0758658963923
 03/17  04:00:00,0.678762747066,4.79683103048,0.0,4.77482238903,0.0,0.123255069469,0.123255069469,0.123255069469,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0800509372404
 03/17  05:00:00,0.721076477048,4.87035049369,0.0,4.84917323162,0.0,0.125098564509,0.125098564509,0.125098564509,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.122751219698
 03/17  06:00:00,0.960875594984,4.8270037731,0.0,4.80337165067,0.0,0.12390032792,0.12390032792,0.12390032792,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310009678607
 03/17  07:00:00,1.45660381567,4.62081760111,0.0,4.59351300757,0.0,0.11839272976,0.11839272976,0.11839272976,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.659486480998
 03/17  08:00:00,1.76343873001,4.51567628344,0.0,4.48666310709,0.0,0.115532027207,0.115532027207,0.115532027207,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.755347292464
 03/17  09:00:00,1.66675736855,4.28000583805,0.0,4.25547687329,0.0,0.109691247484,0.109691247484,0.109691247484,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.729823507506
 03/17  10:00:00,1.51361667825,4.3738394091,0.0,4.35296327656,0.0,0.112232000128,0.112232000128,0.112232000128,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.652697189502
 03/17  11:00:00,1.42804130061,4.37366493314,0.0,4.35229782854,0.0,0.112780677931,0.112780677931,0.112780677931,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.561588690475
 03/17  12:00:00,1.3574121612,4.19555763899,0.0,4.17418398809,0.0,0.108081856738,0.108081856738,0.108081856738,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.480349043482
 03/17  13:00:00,1.27306770769,3.95623360403,0.0,3.93521999931,0.0,0.101983618639,0.101983618639,0.101983618639,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.416988261032
 03/17  14:00:00,1.21157885652,3.86725639245,0.0,3.84551614907,0.0,0.0998771428311,0.0998771428311,0.0998771428311,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.379510665129
 03/17  15:00:00,1.15208136424,3.29786720343,0.0,3.27490280301,0.0,0.0850278192133,0.0850278192133,0.0850278192133,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.34216933803
 03/17  16:00:00,1.19340858135,3.19974085968,0.0,3.17549993187,0.0,0.0828431589903,0.0828431589903,0.0828431589903,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.347031668881
 03/17  17:00:00,1.39095038433,3.01644681135,0.0,2.9877740423,0.0,0.0781756235862,0.0781756235862,0.0781756235862,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.392183361518
 03/17  18:00:00,1.81187704314,3.67391917185,0.0,3.63908633985,0.0,0.0956250059859,0.0956250059859,0.0956250059859,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.488927945759
 03/17  19:00:00,2.16134291393,2.91936610674,0.0,2.88154816454,0.0,0.0751554768329,0.0751554768329,0.0751554768329,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.578355720936
 03/17  20:00:00,2.33544801688,2.64212657562,0.0,2.60309102269,0.0,0.0676540041366,0.0676540041366,0.0676540041366,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.593010721755
 03/17  21:00:00,2.32634218414,2.75581367939,0.0,2.71543613613,0.0,0.0706155472151,0.0706155472151,0.0706155472151,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.539964223706
 03/17  22:00:00,2.10746440352,3.08376082856,0.0,3.04432595168,0.0,0.0792490998728,0.0792490998728,0.0792490998728,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.475410234958
 03/17  23:00:00,1.70977401346,3.35731682867,0.0,3.32319099647,0.0,0.0865315427068,0.0865315427068,0.0865315427068,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.372764195626
 03/17  24:00:00,1.3124023534,3.54027083177,0.0,3.51061611857,0.0,0.0912812234806,0.0912812234806,0.0912812234806,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.261853225617
 03/18  01:00:00,0.91888759447,3.9553616869,0.0,3.93083272214,0.0,0.10208147405,0.10208147405,0.10208147405,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.154145902835
 03/18  02:00:00,0.742916619134,4.06250676047,0.0,4.03992204512,0.0,0.10502598721,0.10502598721,0.10502598721,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0956699813344
 03/18  03:00:00,0.676285346372,4.12645567271,0.0,4.10413280913,0.0,0.106452478382,0.106452478382,0.106452478382,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0797310005228
 03/18  04:00:00,0.667393196995,4.12754488705,0.0,4.1055362456,0.0,0.106370426345,0.106370426345,0.106370426345,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0842006261217
 03/18  05:00:00,0.714246524855,4.15903163395,0.0,4.13785437188,0.0,0.107108469118,0.107108469118,0.107108469118,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.131240207279
 03/18  06:00:00,0.969849736316,4.05209881476,0.0,4.02846669232,0.0,0.104335177104,0.104335177104,0.104335177104,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.334452278155
 03/18  07:00:00,1.50305646278,3.81793841496,0.0,3.79063382142,0.0,0.0981477724371,0.0981477724371,0.0981477724371,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.715558573215
 03/18  08:00:00,1.82545432703,3.43958090094,0.0,3.41056772459,0.0,0.0881663886667,0.0881663886667,0.0881663886667,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.823567166107
 03/18  09:00:00,1.74501704476,3.26668459259,0.0,3.24215562784,0.0,0.0841388911789,0.0841388911789,0.0841388911789,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.801198239124
 03/18  10:00:00,1.57882068276,2.58838473503,0.0,2.56750860249,0.0,0.0666501352718,0.0666501352718,0.0666501352718,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.718452000403
 03/18  11:00:00,1.49132214179,2.64329737335,0.0,2.62193026874,0.0,0.0686948042365,0.0686948042365,0.0686948042365,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.618039176064
 03/18  12:00:00,1.39597070371,1.81918387267,0.0,1.79781022176,0.0,0.0473257847295,0.0473257847295,0.0473257847295,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.527174898489
 03/18  13:00:00,1.28273335185,0.901881159138,0.0,0.880867554423,0.0,0.0232321073881,0.0232321073881,0.0232321073881,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.457594910352
 03/18  14:00:00,1.20795456832,0.679505685294,0.0,0.657765441912,0.0,0.0174666503027,0.0174666503027,0.0174666503027,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.414708836945
 03/18  15:00:00,1.15117854824,0.51637732382,0.0,0.493412923402,0.0,0.0131219490082,0.0131219490082,0.0131219490082,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.374046820063
 03/18  16:00:00,1.19922940227,0.76687608432,0.0,0.742635156513,0.0,0.0199015238964,0.0199015238964,0.0199015238964,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.378735152044
 03/18  17:00:00,1.41087996478,0.894692765522,0.0,0.866019996471,0.0,0.0232055266959,0.0232055266959,0.0232055266959,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.43116511962
 03/18  18:00:00,1.84106205,1.62769231566,0.0,1.59285948367,0.0,0.0425811909097,0.0425811909097,0.0425811909097,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.535804837478
 03/18  19:00:00,2.20927180973,1.08877729931,0.0,1.05095935712,0.0,0.0278160531554,0.0278160531554,0.0278160531554,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.639313724876
 03/18  20:00:00,2.39806610205,1.08834078233,0.0,1.0493052294,0.0,0.0276693978502,0.0276693978502,0.0276693978502,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.661368659018
 03/18  21:00:00,2.38655072908,1.21134578663,0.0,1.17096824336,0.0,0.0308345889658,0.0308345889658,0.0308345889658,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.605098356563
 03/18  22:00:00,2.16179322468,1.68707085774,0.0,1.64763598085,0.0,0.043405503585,0.043405503585,0.043405503585,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.529975794938
 03/18  23:00:00,1.74749365758,2.05143050773,0.0,2.01730467552,0.0,0.0530289926031,0.0530289926031,0.0530289926031,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.415693177919
 03/18  24:00:00,1.32652694235,2.43742722094,0.0,2.40777250774,0.0,0.0631432557371,0.0631432557371,0.0631432557371,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.288580936969
 03/19  01:00:00,0.898651902216,3.16188404342,0.0,3.13735507867,0.0,0.0822102761305,0.0822102761305,0.0822102761305,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.1537814085
 03/19  02:00:00,0.72976071903,3.54760125701,0.0,3.52501654166,0.0,0.0920561677751,0.0920561677751,0.0920561677751,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0954839006655
 03/19  03:00:00,0.668099850939,3.79688997329,0.0,3.77456710971,0.0,0.0983984918601,0.0983984918601,0.0983984918601,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0795994916115
 03/19  04:00:00,0.664113336842,3.9937663955,0.0,3.97175775405,0.0,0.103236964857,0.103236964857,0.103236964857,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0840542274557
 03/19  05:00:00,0.711005115418,4.03350611372,0.0,4.01232885165,0.0,0.104166048998,0.104166048998,0.104166048998,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.130941217963
 03/19  06:00:00,0.973448586131,4.22209879466,0.0,4.19846667223,0.0,0.108868331105,0.108868331105,0.108868331105,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.33351797397
 03/19  07:00:00,1.50832190199,4.0966133949,0.0,4.06930880136,0.0,0.105547139108,0.105547139108,0.105547139108,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.713424645753
 03/19  08:00:00,1.85033114696,4.49927068746,0.0,4.47025751111,0.0,0.115550476109,0.115550476109,0.115550476109,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.821059898588
 03/19  09:00:00,1.77380247573,4.48163690441,0.0,4.45710793965,0.0,0.115386587013,0.115386587013,0.115386587013,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.798735974258
 03/19  10:00:00,1.62832263132,4.59953240809,0.0,4.57865627555,0.0,0.118374197052,0.118374197052,0.118374197052,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.716229887186
 03/19  11:00:00,1.54115477569,4.6828817013,0.0,4.66151459669,0.0,0.12043840188,0.12043840188,0.12043840188,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.616128212318
 03/19  12:00:00,1.46597798987,4.62801502907,0.0,4.60664137817,0.0,0.118950477841,0.118950477841,0.118950477841,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.525557491532
 03/19  13:00:00,1.37710769531,4.63247442762,0.0,4.61146082291,0.0,0.118998708829,0.118998708829,0.118998708829,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.456202652373
 03/19  14:00:00,1.31022863632,4.70328194742,0.0,4.68154170404,0.0,0.120984504017,0.120984504017,0.120984504017,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.41346505123
 03/19  15:00:00,1.25619811415,4.63353419352,0.0,4.6105697931,0.0,0.119251136969,0.119251136969,0.119251136969,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.372937198016
 03/19  16:00:00,1.29695335121,4.61672542119,0.0,4.59248449338,0.0,0.118744549567,0.118744549567,0.118744549567,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.377616075306
 03/19  17:00:00,1.50247587414,4.51614894422,0.0,4.48747617517,0.0,0.116085911995,0.116085911995,0.116085911995,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.429880643679
 03/19  18:00:00,1.90864464056,4.35764559635,0.0,4.32281276436,0.0,0.111764643884,0.111764643884,0.111764643884,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.534203975058
 03/19  19:00:00,2.28530795684,4.13477126902,0.0,4.09695332683,0.0,0.10575509451,0.10575509451,0.10575509451,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.637410830635
 03/19  20:00:00,2.46860960535,3.92526786764,0.0,3.8862323147,0.0,0.100171535682,0.100171535682,0.100171535682,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.659410024495
 03/19  21:00:00,2.45393218207,3.92229762119,0.0,3.88192007792,0.0,0.100010504664,0.100010504664,0.100010504664,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.603303893863
 03/19  22:00:00,2.2197078182,4.03150580635,0.0,3.99207092946,0.0,0.102890524905,0.102890524905,0.102890524905,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.528405367144
 03/19  23:00:00,1.80432785233,4.34031821915,0.0,4.30619238694,0.0,0.111065432848,0.111065432848,0.111065432848,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.414490932429
 03/19  24:00:00,1.3856876357,4.79943832798,0.0,4.76978361478,0.0,0.123093425124,0.123093425124,0.123093425124,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.287791460935
 03/20  01:00:00,0.935757273589,5.3182450509,0.0,5.29371608614,0.0,0.136459841873,0.136459841873,0.136459841873,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.143210897207
 03/20  02:00:00,0.781537991275,5.98044795204,0.0,5.9578632367,0.0,0.153347586115,0.153347586115,0.153347586115,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0899167786458
 03/20  03:00:00,0.724409764711,6.32170386566,0.0,6.29938100208,0.0,0.161407712589,0.161407712589,0.161407712589,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0755114230813
 03/20  04:00:00,0.72617759569,6.71980828744,0.0,6.697799646,0.0,0.171066057704,0.171066057704,0.171066057704,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0796547976291
 03/20  05:00:00,0.772715181002,6.99158779591,0.0,6.97041053384,0.0,0.177546016979,0.177546016979,0.177546016979,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121942471181
 03/20  06:00:00,1.01861641635,7.27282316902,0.0,7.24919104659,0.0,0.184198698823,0.184198698823,0.184198698823,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.307452129072
 03/20  07:00:00,1.53233531185,7.90041287112,0.0,7.87310827757,0.0,0.199965912678,0.199965912678,0.199965912678,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.653644794264
 03/20  08:00:00,1.81637507631,7.00151297865,0.0,6.97249980229,0.0,0.175291306966,0.175291306966,0.175291306966,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.74852435901
 03/20  09:00:00,1.69156474923,5.64637238284,0.0,5.62184341809,0.0,0.141138988839,0.141138988839,0.141138988839,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.723183146824
 03/20  10:00:00,1.50032451181,4.16447540016,0.0,4.14359926763,0.0,0.104903488383,0.104903488383,0.104903488383,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.646733534816
 03/20  11:00:00,1.39926210476,3.47332989226,0.0,3.45196278766,0.0,0.0891220348249,0.0891220348249,0.0891220348249,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.556468137731
 03/20  12:00:00,1.29312929121,1.86531098026,0.0,1.84393732936,0.0,0.0481386572313,0.0481386572313,0.0481386572313,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.476009373
 03/20  13:00:00,1.19088115124,0.911667992846,0.0,0.890654388131,0.0,0.0235272314812,0.0235272314812,0.0235272314812,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.413258091733
 03/20  14:00:00,1.11552521619,0.289948406344,0.0,0.268208162961,0.0,0.00716721166837,0.00716721166837,0.00716721166837,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.37616695596
 03/20  15:00:00,1.06381433244,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.338930125452
 03/20  16:00:00,1.10717568943,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.343641935951
 03/20  17:00:00,1.30885023701,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.388258837789
 03/20  18:00:00,1.7115856607,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.484261569298
 03/20  19:00:00,2.08072406535,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.572892349188
 03/20  20:00:00,2.26476489349,0.122653526197,0.0,0.083617973264,0.0,0.00225234667999,0.00225234667999,0.00225234667999,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.587729255828
 03/20  21:00:00,2.26152630806,0.432106230682,0.0,0.391728687417,0.0,0.0105262524191,0.0105262524191,0.0105262524191,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.535237642427
 03/20  22:00:00,2.04683110144,0.891574428394,0.0,0.852139551508,0.0,0.0227697864496,0.0227697864496,0.0227697864496,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.471256246305
 03/20  23:00:00,1.66173609915,1.60377248599,0.0,1.56964665379,0.0,0.0416657806319,0.0416657806319,0.0416657806319,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.369592043387
 03/20  24:00:00,1.28305213837,2.45852207183,0.0,2.42886735864,0.0,0.0640314349884,0.0640314349884,0.0640314349884,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259752799079
 03/21  01:00:00,0.88027847354,3.13290508843,0.0,3.10837612367,0.0,0.0813225452247,0.0813225452247,0.0813225452247,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142869393807
 03/21  02:00:00,0.728348288799,3.8774308519,0.0,3.85484613655,0.0,0.100330670294,0.100330670294,0.100330670294,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0897439919915
 03/21  03:00:00,0.67110090137,4.20316953457,0.0,4.18084667099,0.0,0.108220947848,0.108220947848,0.108220947848,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0753893244818
 03/21  04:00:00,0.67340257012,4.61256682064,0.0,4.59055817919,0.0,0.118427521971,0.118427521971,0.118427521971,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0795183077927
 03/21  05:00:00,0.719323399589,4.85456002703,0.0,4.83338276496,0.0,0.12443281283,0.12443281283,0.12443281283,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121663893918
 03/21  06:00:00,0.957364669001,4.84152495061,0.0,4.81789282818,0.0,0.123827856151,0.123827856151,0.123827856151,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.306571224393
 03/21  07:00:00,1.45034423498,4.7109223664,0.0,4.68361777286,0.0,0.119986902751,0.119986902751,0.119986902751,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.651632727318
 03/21  08:00:00,1.74513652175,4.20014648191,0.0,4.17113330556,0.0,0.106402792611,0.106402792611,0.106402792611,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.746174318798
 03/21  09:00:00,1.64257804041,3.71521827116,0.0,3.6906893064,0.0,0.0944394499555,0.0944394499555,0.0944394499555,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.72089597689
 03/21  10:00:00,1.48349470189,3.51048869899,0.0,3.48961256646,0.0,0.0901277714188,0.0901277714188,0.0901277714188,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.644679441854
 03/21  11:00:00,1.39998246994,3.54281290734,0.0,3.52144580273,0.0,0.091606093224,0.091606093224,0.091606093224,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.554704444508
 03/21  12:00:00,1.3165674964,2.82322270261,0.0,2.8018490517,0.0,0.0730715946182,0.0730715946182,0.0730715946182,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.474514640807
 03/21  13:00:00,1.22308523253,2.20007564222,0.0,2.1790620375,0.0,0.0570161075266,0.0570161075266,0.0570161075266,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.411973296979
 03/21  14:00:00,1.15058360792,1.67138144971,0.0,1.64964120633,0.0,0.0433772860346,0.0433772860346,0.0433772860346,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.375015273326
 03/21  15:00:00,1.08591909312,0.88955054881,0.0,0.866586148392,0.0,0.0228707736365,0.0228707736365,0.0228707736365,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.338164112492
 03/21  16:00:00,1.12127807694,0.579658973911,0.0,0.555418046104,0.0,0.014762282934,0.014762282934,0.014762282934,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.342982040526
 03/21  17:00:00,1.31920089955,0.442640139921,0.0,0.413967370871,0.0,0.011047660955,0.011047660955,0.011047660955,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.387561839377
 03/21  18:00:00,1.72354291804,0.52264980124,0.0,0.48781696925,0.0,0.0130895851714,0.0130895851714,0.0130895851714,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.483129241472
 03/21  19:00:00,2.0820859526,0.139818919709,0.0,0.102000977516,0.0,0.00274069194673,0.00274069194673,0.00274069194673,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.571513544499
 03/21  20:00:00,2.26627282546,0.242187393663,0.0,0.20315184073,0.0,0.00545592830211,0.00545592830211,0.00545592830211,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.586033606175
 03/21  21:00:00,2.25771436264,0.351650123042,0.0,0.311272579776,0.0,0.00834223096383,0.00834223096383,0.00834223096383,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.53360971846
 03/21  22:00:00,2.04125326763,0.735994691068,0.0,0.696559814182,0.0,0.0186227210053,0.0186227210053,0.0186227210053,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.469825477941
 03/21  23:00:00,1.64690421984,1.08314669689,0.0,1.04902086469,0.0,0.0279264933348,0.0279264933348,0.0279264933348,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.368499451378
 03/21  24:00:00,1.25890092918,1.56157583755,0.0,1.53192112436,0.0,0.0406036802955,0.0406036802955,0.0406036802955,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259029344578
 03/22  01:00:00,0.850202247376,1.97887058735,0.0,1.95434162259,0.0,0.0515932269491,0.0515932269491,0.0515932269491,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142522485918
 03/22  02:00:00,0.690859712679,2.41830654058,0.0,2.39572182523,0.0,0.0630176007805,0.0630176007805,0.0630176007805,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0895684853845
 03/22  03:00:00,0.635533268559,2.79683275592,0.0,2.77450989235,0.0,0.0727773408937,0.0727773408937,0.0727773408937,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0752652986246
 03/22  04:00:00,0.635243297112,3.09459682631,0.0,3.07258818486,0.0,0.0804068530923,0.0804068530923,0.0804068530923,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0793797036633
 03/22  05:00:00,0.677076370962,3.17768146971,0.0,3.15650420764,0.0,0.0824687061163,0.0824687061163,0.0824687061163,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121380972004
 03/22  06:00:00,0.912712228473,3.10088617697,0.0,3.07725405454,0.0,0.0800700827045,0.0800700827045,0.0800700827045,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.305676557312
 03/22  07:00:00,1.40535041684,2.98944761293,0.0,2.96214301939,0.0,0.0770365854041,0.0770365854041,0.0770365854041,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.649589226524
 03/22  08:00:00,1.71933249604,3.21653515222,0.0,3.18752197587,0.0,0.0829855210069,0.0829855210069,0.0829855210069,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.743787564693
 03/22  09:00:00,1.6225944426,2.97145786152,0.0,2.94692889677,0.0,0.0767787363421,0.0767787363421,0.0767787363421,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.718573092688
 03/22  10:00:00,1.46475933076,2.83895520108,0.0,2.81807906854,0.0,0.0734785633783,0.0734785633783,0.0734785633783,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.642593278762
 03/22  11:00:00,1.39663784065,3.45466373819,0.0,3.43329663359,0.0,0.0900526992901,0.0900526992901,0.0900526992901,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.552913209154
 03/22  12:00:00,1.30884654455,2.5785638507,0.0,2.5571901998,0.0,0.0668687177276,0.0668687177276,0.0668687177276,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.472996565846
 03/22  13:00:00,1.21843944517,2.0696165947,0.0,2.04860298999,0.0,0.0536751870642,0.0536751870642,0.0536751870642,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.410668430084
 03/22  14:00:00,1.13895241556,1.27608912396,0.0,1.25434888058,0.0,0.0329157717484,0.0329157717484,0.0329157717484,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.373845595249
 03/22  15:00:00,1.08699929305,0.967233534363,0.0,0.944269133945,0.0,0.0249931123588,0.0249931123588,0.0249931123588,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.337121973697
 03/22  16:00:00,1.11976501788,0.560182675145,0.0,0.535941747338,0.0,0.0143029152768,0.0143029152768,0.0143029152768,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.341928349128
 03/22  17:00:00,1.3149469367,0.327840720675,0.0,0.299167951624,0.0,0.00799619148525,0.00799619148525,0.00799619148525,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.38635934599
 03/22  18:00:00,1.71813742308,0.376524827149,0.0,0.341691995158,0.0,0.00919287915445,0.00919287915445,0.00919287915445,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.481620452526
 03/22  19:00:00,2.07753745077,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.569705734609
 03/22  20:00:00,2.25886923819,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.584085947211
 03/22  21:00:00,2.24858118669,0.0732715703305,0.0,0.032894027065,0.0,0.00088706247645,0.00088706247645,0.00088706247645,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.531931710994
 03/22  22:00:00,2.02981085216,0.360139248869,0.0,0.320704371984,0.0,0.00863343396311,0.00863343396311,0.00863343396311,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.468372349515
 03/22  23:00:00,1.63541324347,0.688781354258,0.0,0.654655522053,0.0,0.0175451800832,0.0175451800832,0.0175451800832,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.367389788257
 03/22  24:00:00,1.24643882551,1.11277855697,0.0,1.08312384377,0.0,0.028876333963,0.028876333963,0.028876333963,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.258294587243
 03/23  01:00:00,0.835371142275,1.41880406679,0.0,1.39427510203,0.0,0.0371143318455,0.0371143318455,0.0371143318455,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142170275921
 03/23  02:00:00,0.676519223287,1.87093979077,0.0,1.84835507542,0.0,0.0488552558864,0.0488552558864,0.0488552558864,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0893903408865
 03/23  03:00:00,0.617662174452,2.11148239345,0.0,2.08915952988,0.0,0.0550321198412,0.0550321198412,0.0550321198412,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0751394255706
 03/23  04:00:00,0.611864283665,2.19538271742,0.0,2.17337407597,0.0,0.0571685172518,0.0571685172518,0.0571685172518,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0792390260565
 03/23  05:00:00,0.656379320432,2.38927220858,0.0,2.36809494651,0.0,0.062058845593,0.062058845593,0.062058845593,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121093781998
 03/23  06:00:00,0.899378137443,2.60732278633,0.0,2.58369066389,0.0,0.0676441564023,0.0676441564023,0.0676441564023,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.304768392584
 03/23  07:00:00,1.38921699653,2.43368160791,0.0,2.40637701437,0.0,0.0629774945766,0.0629774945766,0.0629774945766,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.647514897041
 03/23  08:00:00,1.68784062114,2.10338946618,0.0,2.07437628983,0.0,0.0539164072875,0.0539164072875,0.0539164072875,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.741364803511
 03/23  09:00:00,1.58770638921,1.72539375975,0.0,1.70086479499,0.0,0.0442486163647,0.0442486163647,0.0442486163647,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.71621515928
 03/23  10:00:00,1.42287566653,1.31019039666,0.0,1.28931426413,0.0,0.0337125418968,0.0337125418968,0.0337125418968,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.640475636014
 03/23  11:00:00,1.32874595894,0.932501395358,0.0,0.91113429075,0.0,0.0239790813084,0.0239790813084,0.0239790813084,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.551094945426
 03/23  12:00:00,1.25598093119,0.607635188708,0.0,0.586261537807,0.0,0.015544084512,0.015544084512,0.015544084512,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.471455585705
 03/23  13:00:00,1.16338357308,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.409287745063
 03/23  14:00:00,1.10459576994,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.372404721386
 03/23  15:00:00,1.06028845866,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.335404251666
 03/23  16:00:00,1.10368032995,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.340146576474
 03/23  17:00:00,1.30475421241,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.38416281319
 03/23  18:00:00,1.70631641065,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.478992319254
 03/23  19:00:00,2.07449775065,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.566666034497
 03/23  20:00:00,2.25595897704,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.581175686052
 03/23  21:00:00,2.24498984574,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.529227432518
 03/23  22:00:00,2.01891220694,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.466107138255
 03/23  23:00:00,1.61635872356,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.365880448432
 03/23  24:00:00,1.22147684495,0.208490373484,0.0,0.178835660288,0.0,0.00477052797185,0.00477052797185,0.00477052797185,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.257438412676
 03/24  01:00:00,0.819453772032,0.83310977929,0.0,0.808580814533,0.0,0.0215605724137,0.0215605724137,0.0215605724137,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.14180666511
 03/24  02:00:00,0.660373256389,1.26242085442,0.0,1.23983613908,0.0,0.032890054742,0.032890054742,0.032890054742,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0892095751328
 03/24  03:00:00,0.606167051263,1.67481746218,0.0,1.6524945986,0.0,0.0436647126238,0.0436647126238,0.0436647126238,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0750117095988
 03/24  04:00:00,0.605662903285,1.96243901228,0.0,1.94043037083,0.0,0.0511098737593,0.0511098737593,0.0511098737593,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0790962891688
 03/24  05:00:00,0.652672295048,2.25837236493,0.0,2.23719510286,0.0,0.0586431949344,0.0586431949344,0.0586431949344,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.120802407272
 03/24  06:00:00,0.891925493921,2.36090285008,0.0,2.33727072764,0.0,0.0611129239564,0.0611129239564,0.0611129239564,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.303846981507
 03/24  07:00:00,1.3870723058,2.44088481305,0.0,2.41358021951,0.0,0.0629373539954,0.0629373539954,0.0629373539954,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.645410346901
 03/24  08:00:00,1.67830436319,1.83434043506,0.0,1.8053272587,0.0,0.0468382001542,0.0468382001542,0.0468382001542,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.738906752697
 03/24  09:00:00,1.57435271195,1.30558717841,0.0,1.28105821365,0.0,0.0332872211192,0.0332872211192,0.0332872211192,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.713822877268
 03/24  10:00:00,1.4081862782,0.830178178768,0.0,0.809302046234,0.0,0.0211716424454,0.0211716424454,0.0211716424454,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.638327147137
 03/24  11:00:00,1.31695410739,0.553207054213,0.0,0.531839949606,0.0,0.0140319769417,0.0140319769417,0.0140319769417,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.549250198245
 03/24  12:00:00,1.23878715166,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.469805890681
 03/24  13:00:00,1.16159965052,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.4075038225
 03/24  14:00:00,1.10274295593,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.370551907368
 03/24  15:00:00,1.05860965109,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.3337254441
 03/24  16:00:00,1.10173934355,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.338205590071
 03/24  17:00:00,1.30268318222,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.382091783001
 03/24  18:00:00,1.70389702368,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.476572932286
 03/24  19:00:00,2.07209145227,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.56425973611
 03/24  20:00:00,2.25359846991,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.578815178926
 03/24  21:00:00,2.24297526714,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.527212853923
 03/24  22:00:00,2.01721581603,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.464410747349
 03/24  23:00:00,1.61505699595,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.364578720821
 03/24  24:00:00,1.2216882798,0.242467630606,0.0,0.21281291741,0.0,0.00566495688022,0.00566495688022,0.00566495688022,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.256755418617
 03/25  01:00:00,0.833841945419,0.766479206837,0.0,0.741950242081,0.0,0.0197204705707,0.0197204705707,0.0197204705707,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.151461257263
 03/25  02:00:00,0.670839818943,1.31935568691,0.0,1.29677097156,0.0,0.0343154080184,0.0343154080184,0.0343154080184,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0943037603355
 03/25  03:00:00,0.616891401665,1.84793540198,0.0,1.8256125384,0.0,0.048024006248,0.048024006248,0.048024006248,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0787655279491
 03/25  04:00:00,0.619340432895,2.29145270929,0.0,2.26944406784,0.0,0.0593924174095,0.0593924174095,0.0593924174095,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0831258709565
 03/25  05:00:00,0.671166490812,2.56124939239,0.0,2.54007213032,0.0,0.0662233463406,0.0662233463406,0.0662233463406,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.129045296015
 03/25  06:00:00,0.923124391161,2.51185659784,0.0,2.4882244754,0.0,0.0644685733053,0.0644685733053,0.0644685733053,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.327593536799
 03/25  07:00:00,1.45399883429,2.52394840491,0.0,2.49664381137,0.0,0.0647553305321,0.0647553305321,0.0647553305321,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.699893386633
 03/25  08:00:00,1.76817009602,1.93389030896,0.0,1.90487713261,0.0,0.0492880300964,0.0492880300964,0.0492880300964,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.805161293667
 03/25  09:00:00,1.68753264313,1.74476986112,0.0,1.72024089636,0.0,0.0447299991914,0.0447299991914,0.0447299991914,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.783122729483
 03/25  10:00:00,1.52907413985,1.29343655963,0.0,1.2725604271,0.0,0.0332161662623,0.0332161662623,0.0332161662623,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.702139426508
 03/25  11:00:00,1.43522094534,1.03517056885,0.0,1.01380346424,0.0,0.0266220388045,0.0266220388045,0.0266220388045,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.604010745042
 03/25  12:00:00,1.343543427,0.278528856303,0.0,0.257155205401,0.0,0.00677193789766,0.00677193789766,0.00677193789766,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.515301468607
 03/25  13:00:00,1.24909752865,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.447191194533
 03/25  14:00:00,1.18075044541,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.404971364334
 03/25  15:00:00,1.1287781724,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.364768393231
 03/25  16:00:00,1.16983749218,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.369244765845
 03/25  17:00:00,1.37666634846,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.420157029996
 03/25  18:00:00,1.78512914866,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.522453127051
 03/25  19:00:00,2.16581511893,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.623673087229
 03/25  20:00:00,2.3543180928,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.645290047627
 03/25  21:00:00,2.34104387926,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.590426095712
 03/25  22:00:00,2.10568173902,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.517269812871
 03/25  23:00:00,1.68509635696,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.406324869903
 03/25  24:00:00,1.26165753193,0.184781079711,0.0,0.155126366515,0.0,0.00410483865566,0.00410483865566,0.00410483865566,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.282749943637
 03/26  01:00:00,0.836823928318,0.895607055275,0.0,0.871078090519,0.0,0.0231005573286,0.0231005573286,0.0231005573286,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.151063153404
 03/26  02:00:00,0.675007865446,1.4883720307,0.0,1.46578731536,0.0,0.0386902012162,0.0386902012162,0.0386902012162,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0940970136406
 03/26  03:00:00,0.622728758358,2.08168579078,0.0,2.05936292721,0.0,0.0540074521194,0.0540074521194,0.0540074521194,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0786194387705
 03/26  04:00:00,0.624007762339,2.48497479431,0.0,2.46296615286,0.0,0.0642223626046,0.0642223626046,0.0642223626046,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0829632552055
 03/26  05:00:00,0.676070231592,2.77284478758,0.0,2.75166752551,0.0,0.0714591930302,0.0714591930302,0.0714591930302,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.128713190105
 03/26  06:00:00,0.93269937599,2.92512094201,0.0,2.90148881957,0.0,0.0750813347433,0.0750813347433,0.0750813347433,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.326555760189
 03/26  07:00:00,1.47081227309,3.27511185279,0.0,3.24780725925,0.0,0.083939023368,0.083939023368,0.083939023368,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.697523132596
 03/26  08:00:00,1.77479993172,2.32823802746,0.0,2.2992248511,0.0,0.058702807952,0.058702807952,0.058702807952,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.802376351505
 03/26  09:00:00,1.67796982151,1.50844670191,0.0,1.48391773716,0.0,0.0379021354888,0.0379021354888,0.0379021354888,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.780387771567
 03/26  10:00:00,1.51346829749,0.800073654173,0.0,0.779197521638,0.0,0.0200785342663,0.0200785342663,0.0200785342663,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.699671216143
 03/26  11:00:00,1.40980854458,0.149871201959,0.0,0.128504097351,0.0,0.00333223888029,0.00333223888029,0.00333223888029,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.601888144205
 03/26  12:00:00,1.33483793049,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.513367909996
 03/26  13:00:00,1.24759718407,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.445690849954
 03/26  14:00:00,1.17974362006,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.403964538987
 03/26  15:00:00,1.12837530862,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.36436552945
 03/26  16:00:00,1.16968351972,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.369090793382
 03/26  17:00:00,1.37759634067,0.0603549311644,0.0,0.031682162114,0.0,0.000824742063506,0.000824742063506,0.000824742063506,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.420262280142
 03/26  18:00:00,1.79928575277,0.580809610451,0.0,0.545976778461,0.0,0.014335073381,0.014335073381,0.014335073381,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.522274657778
 03/26  19:00:00,2.17111458157,0.256400186287,0.0,0.218582244094,0.0,0.00574167618813,0.00574167618813,0.00574167618813,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.623230873683
 03/26  20:00:00,2.36461038154,0.448089668539,0.0,0.409054115605,0.0,0.0107676849701,0.0107676849701,0.0107676849701,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.644814651398
 03/26  21:00:00,2.35473588577,0.579303228383,0.0,0.538925685117,0.0,0.0141863454309,0.0141863454309,0.0141863454309,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.589931756797
 03/26  22:00:00,2.12625954674,0.843289020951,0.0,0.803854144066,0.0,0.0211447235883,0.0211447235883,0.0211447235883,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.516702896995
 03/26  23:00:00,1.71346497419,1.14296621655,0.0,1.10884038434,0.0,0.0291613956287,0.0291613956287,0.0291613956287,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.405532091505
 03/26  24:00:00,1.29633408993,1.54006034955,0.0,1.51040563635,0.0,0.0396228621966,0.0396228621966,0.0396228621966,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.281908478087
 03/27  01:00:00,0.848464012396,1.99791124613,0.0,1.97338228137,0.0,0.0516669533748,0.0516669533748,0.0516669533748,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.140710524513
 03/27  02:00:00,0.691360985702,2.48843389905,0.0,2.4658491837,0.0,0.0644351335037,0.0644351335037,0.0644351335037,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0886522256838
 03/27  03:00:00,0.644372931329,3.17615097768,0.0,3.1538281141,0.0,0.0822643947282,0.0822643947282,0.0822643947282,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0746179075608
 03/27  04:00:00,0.651109409271,3.75732271137,0.0,3.73531406992,0.0,0.0969964574077,0.0969964574077,0.0969964574077,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0786562115066
 03/27  05:00:00,0.697886800164,4.07975170669,0.0,4.05857444462,0.0,0.104756060462,0.104756060462,0.104756060462,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.11990404686
 03/27  06:00:00,0.940836486738,4.41392152842,0.0,4.39028940598,0.0,0.112864685376,0.112864685376,0.112864685376,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.301006212905
 03/27  07:00:00,1.44603749895,5.02969170995,0.0,5.00238711641,0.0,0.128391177986,0.128391177986,0.128391177986,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.638921716055
 03/27  08:00:00,1.72323096709,3.9594145763,0.0,3.93040139995,0.0,0.0993433636943,0.0993433636943,0.0993433636943,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.73132819306
 03/27  09:00:00,1.60790832932,2.95801807259,0.0,2.93348910783,0.0,0.0742186013319,0.0742186013319,0.0742186013319,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.706447114428
 03/27  10:00:00,1.43598828665,2.19057259951,0.0,2.16969646698,0.0,0.0555977634827,0.0555977634827,0.0555977634827,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.631703034557
 03/27  11:00:00,1.34554532244,1.87414134926,0.0,1.85277424465,0.0,0.0483108284839,0.0483108284839,0.0483108284839,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.543562561754
 03/27  12:00:00,1.25787605908,0.924554429153,0.0,0.903180778251,0.0,0.0238229113781,0.0238229113781,0.0238229113781,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.465071886729
 03/27  13:00:00,1.16874174637,0.426179280198,0.0,0.405165675483,0.0,0.0107891524254,0.0107891524254,0.0107891524254,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.403856765927
 03/27  14:00:00,1.10028472148,0.0349347062477,0.0,0.013194462865,0.0,0.000354027954922,0.000354027954922,0.000354027954922,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.367739644965
 03/27  15:00:00,1.05635387833,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.331469671338
 03/27  16:00:00,1.09953238064,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.335998627159
 03/27  17:00:00,1.30003827343,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.37944687421
 03/27  18:00:00,1.70047919841,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.473155107013
 03/27  19:00:00,2.0675940824,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.559762366238
 03/27  20:00:00,2.24889199164,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.574108700654
 03/27  21:00:00,2.23865029968,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.522887886459
 03/27  22:00:00,2.01334865378,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.460543585098
 03/27  23:00:00,1.61857621286,0.277920095538,0.0,0.243794263332,0.0,0.00654776970829,0.00654776970829,0.00654776970829,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.361550168018
 03/27  24:00:00,1.23193769646,0.708019101708,0.0,0.678364388512,0.0,0.0182107968019,0.0182107968019,0.0182107968019,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.254458995357
