Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/08  03:00:00,0.566896135147,0.387047996522,0.0,0.365082807475,0.0,0.00962730562248,0.00962730562248,0.00962730562248,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.080692219186
 04/08  04:00:00,0.614480126501,0.580648491337,0.0,0.559513040246,0.0,0.0147684538844,0.0147684538844,0.0147684538844,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.12405241652
 04/08  05:00:00,0.858105918411,0.647715558321,0.0,0.624130093579,0.0,0.0164768991084,0.0164768991084,0.0164768991084,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.311950753429
 04/08  06:00:00,1.37406342829,0.650151143416,0.0,0.622900458254,0.0,0.0164075025013,0.0164075025013,0.0164075025013,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.664153507485
 04/08  07:00:00,1.70790721696,0.482004781053,0.0,0.453048886389,0.0,0.011912611845,0.011912611845,0.011912611845,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.76316845014
 04/08  08:00:00,1.63300613191,0.527045407393,0.0,0.502564870998,0.0,0.0132124358382,0.0132124358382,0.0132124358382,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.741883618897
 04/08  09:00:00,1.47438410912,0.576056324054,0.0,0.555221407971,0.0,0.0146236264086,0.0146236264086,0.0146236264086,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.664922439117
 04/08  10:00:00,1.38708006373,0.434933816346,0.0,0.413608897532,0.0,0.0109042961666,0.0109042961666,0.0109042961666,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.572005003951
 04/08  11:00:00,1.31477444416,0.231388253645,0.0,0.210056801462,0.0,0.00554398469806,0.00554398469806,0.00554398469806,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.488212337794
 04/08  12:00:00,1.22544430327,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.424014876521
 04/08  13:00:00,1.15991971526,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.38458687549
 04/08  14:00:00,1.11055784184,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.347018816487
 04/08  15:00:00,1.13981015297,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.351352325853
 04/08  16:00:00,1.30218077707,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.399643261594
 04/08  17:00:00,1.60010235786,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.496512478243
 04/08  18:00:00,1.81664242544,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.592398015477
 04/08  19:00:00,1.94353638599,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.612888738202
 04/08  20:00:00,2.12536550709,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.560458023941
 04/08  21:00:00,2.07851212151,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.490755708032
 04/08  22:00:00,1.66238722278,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.385409154452
 04/08  23:00:00,1.23700055675,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.268347316408
 04/08  24:00:00,0.805365239658,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.144242761785
 04/09  01:00:00,0.635495508706,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0904530361941
 04/09  02:00:00,0.565948928913,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0761021819537
 04/09  03:00:00,0.559389860119,0.113543560865,0.0,0.0915783718174,0.0,0.00242027660704,0.00242027660704,0.00242027660704,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0803929731732
 04/09  04:00:00,0.612604132261,0.522805448815,0.0,0.501669997724,0.0,0.0132823703489,0.0132823703489,0.0132823703489,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.123662505817
 04/09  05:00:00,0.861813619577,0.832737996548,0.0,0.809152531807,0.0,0.0213828548579,0.0213828548579,0.0213828548579,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.310752498845
 04/09  06:00:00,1.38581891395,1.20013816078,0.0,1.17288747561,0.0,0.0308999096421,0.0308999096421,0.0308999096421,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.661416586004
 04/09  07:00:00,1.72050484989,1.08609285794,0.0,1.05713696328,0.0,0.0277259953766,0.0277259953766,0.0277259953766,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.759952699545
 04/09  08:00:00,1.64859763362,1.24837555715,0.0,1.22389502075,0.0,0.031961975212,0.031961975212,0.031961975212,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.738725581237
 04/09  09:00:00,1.48663480312,1.15979998942,0.0,1.13896507334,0.0,0.0297243523575,0.0297243523575,0.0297243523575,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.662072407167
 04/09  10:00:00,1.40189816929,1.0974607785,0.0,1.07613585968,0.0,0.0281733578506,0.0281733578506,0.0281733578506,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.569554047832
 04/09  11:00:00,1.31701305385,0.397010841186,0.0,0.375679389003,0.0,0.0098570418187,0.0098570418187,0.0098570418187,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.48613789036
 04/09  12:00:00,1.22365439586,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.422224969112
 04/09  13:00:00,1.15807018757,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.382737347793
 04/09  14:00:00,1.10885927479,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.345320249439
 04/09  15:00:00,1.13782876695,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.349370939833
 04/09  16:00:00,1.29991674893,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.397379233459
 04/09  17:00:00,1.59729372261,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.493703842993
 04/09  18:00:00,1.81355532425,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.589310914282
 04/09  19:00:00,1.94064370321,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.609996055424
 04/09  20:00:00,2.12296938726,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.558061904108
 04/09  21:00:00,2.07684182987,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.489085416399
 04/09  22:00:00,1.66175977497,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.384781706644
 04/09  23:00:00,1.24979507061,0.506180684446,0.0,0.476584519548,0.0,0.0125931567539,0.0125931567539,0.0125931567539,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.268548673514
 04/09  24:00:00,0.838314246457,1.25509898292,0.0,1.23061844652,0.0,0.0324692403112,0.0324692403112,0.0324692403112,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.144722528273
 04/10  01:00:00,0.68013208635,2.05143062611,0.0,2.02889050052,0.0,0.0531642174811,0.0531642174811,0.0531642174811,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0858724204319
 04/10  02:00:00,0.630316324238,2.73322898427,0.0,2.71095019347,0.0,0.0704525389882,0.0704525389882,0.0704525389882,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0726282767176
 04/10  03:00:00,0.637600152287,3.35238506915,0.0,3.3304198801,0.0,0.0859705208004,0.0859705208004,0.0859705208004,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0764184253206
 04/10  04:00:00,0.686845794342,3.85804753268,0.0,3.83691208159,0.0,0.0985439971736,0.0985439971736,0.0985439971736,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.115313696688
 04/10  05:00:00,0.918770918277,4.19792041936,0.0,4.17433495462,0.0,0.106744461061,0.106744461061,0.106744461061,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.286444883942
 04/10  06:00:00,1.41359871405,4.9236391972,0.0,4.89638851204,0.0,0.12507563389,0.12507563389,0.12507563389,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.605646174071
 04/10  07:00:00,1.7134579754,4.35094414713,0.0,4.32198825246,0.0,0.109330169934,0.109330169934,0.109330169934,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.692463012412
 04/10  08:00:00,1.61398330246,3.97478929389,0.0,3.95030875749,0.0,0.0998886696421,0.0998886696421,0.0998886696421,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.668621856539
 04/10  09:00:00,1.42726374456,3.16300340672,0.0,3.14216849064,0.0,0.0797242851087,0.0797242851087,0.0797242851087,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.597732474321
 04/10  10:00:00,1.33227822109,2.53839475711,0.0,2.5170698383,0.0,0.0646291299176,0.0646291299176,0.0646291299176,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.514394556857
 04/10  11:00:00,1.24277430846,1.32879850488,0.0,1.3074670527,0.0,0.0338929660385,0.0338929660385,0.0338929660385,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.440351980266
 04/10  12:00:00,1.15135937742,0.597546876196,0.0,0.576574759348,0.0,0.015131706796,0.015131706796,0.015131706796,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.38260874997
 04/10  13:00:00,1.08041566494,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.348670857677
 04/10  14:00:00,1.03862394312,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.314210489949
 04/10  15:00:00,1.06960500276,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.318206148508
 04/10  16:00:00,1.22599855032,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.359378954097
 04/10  17:00:00,1.51614858091,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.447910631504
 04/10  18:00:00,1.71996449167,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.530030397249
 04/10  19:00:00,1.84026214743,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.543859253834
 04/10  20:00:00,2.02535907187,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.495306959048
 04/10  21:00:00,1.98826616979,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.436116613779
 04/10  22:00:00,1.59163909006,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.342954233654
 04/10  23:00:00,1.19525965229,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.242141257287
 04/10  24:00:00,0.794572301262,0.221835178689,0.0,0.197354642293,0.0,0.00524261930778,0.00524261930778,0.00524261930778,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134780887158
 04/11  01:00:00,0.642017531483,0.596866618734,0.0,0.57432649315,0.0,0.0152671065816,0.0152671065816,0.0152671065816,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0856549764647
 04/11  02:00:00,0.583634620575,0.921956888984,0.0,0.899678098189,0.0,0.0239244859916,0.0239244859916,0.0239244859916,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0724746260509
 04/11  03:00:00,0.582235726604,1.18398458947,0.0,1.16201940042,0.0,0.0307778763853,0.0307778763853,0.0307778763853,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0762466440519
 04/11  04:00:00,0.633517104324,1.74864036832,0.0,1.72750491723,0.0,0.0455660411148,0.0455660411148,0.0455660411148,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114962962729
 04/11  05:00:00,0.860573173214,1.91402570823,0.0,1.89044024348,0.0,0.0496560991155,0.0496560991155,0.0496560991155,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.285335500824
 04/11  06:00:00,1.33247249089,1.80063468424,0.0,1.77338399908,0.0,0.046483563104,0.046483563104,0.046483563104,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.603112021696
 04/11  07:00:00,1.65320523769,2.02428999868,0.0,1.99533410402,0.0,0.0520371990182,0.0520371990182,0.0520371990182,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.689503245623
 04/11  08:00:00,1.56033094734,1.90580093526,0.0,1.88132039886,0.0,0.0491168681888,0.0491168681888,0.0491168681888,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.665741302871
 04/11  09:00:00,1.39330383312,1.87290510457,0.0,1.85207018849,0.0,0.0483513920167,0.0483513920167,0.0483513920167,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.595145455974
 04/11  10:00:00,1.32154869938,2.16119525412,0.0,2.13987033531,0.0,0.0561208942211,0.0561208942211,0.0561208942211,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.512173270837
 04/11  11:00:00,1.24473300199,1.46173553663,0.0,1.44040408444,0.0,0.0377342111243,0.0377342111243,0.0377342111243,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.438469428716
 04/11  12:00:00,1.16318349678,1.10803148681,0.0,1.08705936997,0.0,0.0285739626562,0.0285739626562,0.0285739626562,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.38099061347
 04/11  13:00:00,1.102605518,0.916070106762,0.0,0.894372785874,0.0,0.0236181844299,0.0236181844299,0.0236181844299,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.347242526308
 04/11  14:00:00,1.05733466114,0.760419801503,0.0,0.737500740474,0.0,0.0195015742103,0.0195015742103,0.0195015742103,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.313419633759
 04/11  15:00:00,1.08490907329,0.609716187732,0.0,0.585523119605,0.0,0.0155469815545,0.0155469815545,0.0155469815545,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.317963237479
 04/11  16:00:00,1.23510722589,0.385065786495,0.0,0.356449627058,0.0,0.00947778345671,0.00947778345671,0.00947778345671,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.359009846211
 04/11  17:00:00,1.52127828958,0.250216288746,0.0,0.215452228389,0.0,0.00573577434003,0.00573577434003,0.00573577434003,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.447304565842
 04/11  18:00:00,1.7191646575,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.529230563076
 04/11  19:00:00,1.83925321839,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.542850324793
 04/11  20:00:00,2.0242699164,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.494217803575
 04/11  21:00:00,1.98735642471,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.4352068687
 04/11  22:00:00,1.59367981771,0.142677715427,0.0,0.108619259001,0.0,0.00289421865087,0.00289421865087,0.00289421865087,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.342100742655
 04/11  23:00:00,1.20561856737,0.439115240016,0.0,0.409519075118,0.0,0.0109169011187,0.0109169011187,0.0109169011187,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.241583271251
 04/11  24:00:00,0.806656833665,0.686859738911,0.0,0.662379202516,0.0,0.0176443393349,0.0176443393349,0.0176443393349,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134463699534
 04/12  01:00:00,0.648949800021,0.865753919937,0.0,0.843213794353,0.0,0.0224182027931,0.0224182027931,0.0224182027931,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0854361487906
 04/12  02:00:00,0.586818986647,1.0502273316,0.0,1.02794854081,0.0,0.0272635488172,0.0272635488172,0.0272635488172,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0723199292971
 04/12  03:00:00,0.58112729089,1.14861692949,0.0,1.12665174045,0.0,0.0298423684555,0.0298423684555,0.0298423684555,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0760737162681
 04/12  04:00:00,0.620686701882,1.27301403933,0.0,1.25187858824,0.0,0.0330887363417,0.0330887363417,0.0330887363417,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11460986506
 04/12  05:00:00,0.842207260494,1.25173193657,0.0,1.22814647183,0.0,0.0324070556857,0.0324070556857,0.0324070556857,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.284218631534
 04/12  06:00:00,1.31187489695,1.10641841682,0.0,1.07916773165,0.0,0.0284371226101,0.0284371226101,0.0284371226101,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.60056086825
 04/12  07:00:00,1.6299914848,1.23854680868,0.0,1.20959091402,0.0,0.0318031273851,0.0318031273851,0.0318031273851,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.68652356436
 04/12  08:00:00,1.53459004478,1.02466516949,0.0,1.00018463309,0.0,0.0262759171427,0.0262759171427,0.0262759171427,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.662841351351
 04/12  09:00:00,1.36491600502,0.879190113381,0.0,0.858355197297,0.0,0.0225679880023,0.0225679880023,0.0225679880023,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.59254103189
 04/12  10:00:00,1.27703076849,0.547003763612,0.0,0.525678844799,0.0,0.0138391916045,0.0138391916045,0.0138391916045,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.509937042568
 04/12  11:00:00,1.20963651993,0.193046989893,0.0,0.17171553771,0.0,0.00453292866902,0.00453292866902,0.00453292866902,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.436574229111
 04/12  12:00:00,1.13280614258,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.379187221927
 04/12  13:00:00,1.0770509708,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.345306163541
 04/12  14:00:00,1.03569998673,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.31128653355
 04/12  15:00:00,1.06707852847,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.315679674214
 04/12  16:00:00,1.22265861672,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.356039020501
 04/12  17:00:00,1.51187831447,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.443640365071
 04/12  18:00:00,1.71487227086,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.524938176437
 04/12  19:00:00,1.83483421658,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.53843132298
 04/12  20:00:00,2.0200465289,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.489994416076
 04/12  21:00:00,1.98338388876,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.431234332752
 04/12  22:00:00,1.58730578422,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.338620927817
 04/12  23:00:00,1.19183069654,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.238712301531
 04/12  24:00:00,0.786824291258,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.132275496462
 04/13  01:00:00,0.624906447698,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0838109992607
 04/13  02:00:00,0.558194668186,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0709591596542
 04/13  03:00:00,0.550290645449,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0750794392821
 04/13  04:00:00,0.586484463559,0.0211354510912,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.113496363078
 04/13  05:00:00,0.808065447289,0.0235854647417,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.282483874015
 04/13  06:00:00,1.28034053166,0.0272506851628,0.0,0.0,0.0,0.0,0.0,0.0,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.597463625574
 04/13  07:00:00,1.59463742284,0.0289558946635,0.0,0.0,0.0,0.0,0.0,0.0,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.68297262979
 04/13  08:00:00,1.50476143236,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.659288656083
 04/13  09:00:00,1.33930989351,0.0208349160834,0.0,0.0,0.0,0.0,0.0,0.0,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.589502908387
 04/13  10:00:00,1.27301220419,0.479130925701,0.0,0.457806006887,0.0,0.0121425291437,0.0121425291437,0.0121425291437,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.507615140729
 04/13  11:00:00,1.21878828283,0.609000638427,0.0,0.587669186244,0.0,0.015592009914,0.015592009914,0.015592009914,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.434666910769
 04/13  12:00:00,1.13570921882,0.185913011919,0.0,0.164940895071,0.0,0.00436814131224,0.00436814131224,0.00436814131224,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.377722156849
 04/13  13:00:00,1.08027589549,0.181188261081,0.0,0.159490940192,0.0,0.00421839682027,0.00421839682027,0.00421839682027,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.344312691409
 04/13  14:00:00,1.03959297977,0.188077339311,0.0,0.165158278282,0.0,0.00437026840545,0.00437026840545,0.00437026840545,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.310809258192
 04/13  15:00:00,1.07086704849,0.180713306306,0.0,0.156520238179,0.0,0.00414427121071,0.00414427121071,0.00414427121071,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.315323923022
 04/13  16:00:00,1.22756287735,0.215221888353,0.0,0.186605728916,0.0,0.00494547056475,0.00494547056475,0.00494547056475,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.355997810565
 04/13  17:00:00,1.52375357246,0.486647979604,0.0,0.451883919247,0.0,0.0119903171881,0.0119903171881,0.0119903171881,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.443525305868
 04/13  18:00:00,1.71500346734,0.0485625281864,0.0,0.0108192512299,0.0,0.000286457325473,0.000286457325473,0.000286457325473,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.524782915592
 04/13  19:00:00,1.83474292763,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.538340034036
 04/13  20:00:00,2.02018723681,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.490135123982
 04/13  21:00:00,1.98378541825,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.431635862245
 04/13  22:00:00,1.59563937238,0.32066487928,0.0,0.286606422854,0.0,0.00758947478015,0.00758947478015,0.00758947478015,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.339365041196
 04/13  23:00:00,1.2088486668,0.633474452464,0.0,0.603878287567,0.0,0.0159874493228,0.0159874493228,0.0159874493228,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.239742822472
 04/13  24:00:00,0.810922405941,0.886773286161,0.0,0.862292749765,0.0,0.0227835756136,0.0227835756136,0.0227835756136,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133590035531
 04/14  01:00:00,0.654801290901,1.1113527818,0.0,1.08881265622,0.0,0.028711701498,0.028711701498,0.028711701498,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0849941409664
 04/14  02:00:00,0.591319096516,1.24077628598,0.0,1.21849749519,0.0,0.032076013497,0.032076013497,0.032076013497,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.072007574487
 04/14  03:00:00,0.590934689438,1.54390692269,0.0,1.52194173365,0.0,0.0399989122999,0.0399989122999,0.0399989122999,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0757245709715
 04/14  04:00:00,0.630356340932,1.67874603605,0.0,1.65761058496,0.0,0.0434712573813,0.0434712573813,0.0434712573813,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.113896983071
 04/14  05:00:00,0.850127198849,1.64913171224,0.0,1.6255462475,0.0,0.0425817865625,0.0425817865625,0.0425817865625,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.281963839012
 04/14  06:00:00,1.31632170432,1.48428388618,0.0,1.45703320101,0.0,0.0380344030277,0.0380344030277,0.0380344030277,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.595410395197
 04/14  07:00:00,1.62694221477,1.36382865375,0.0,1.33487275908,0.0,0.0347694784609,0.0347694784609,0.0347694784609,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.680507943253
 04/14  08:00:00,1.53641715476,1.32666098917,0.0,1.30218045277,0.0,0.0339576834244,0.0339576834244,0.0339576834244,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.656986695054
 04/14  09:00:00,1.36446332619,1.06959652483,0.0,1.04876160875,0.0,0.0273733308184,0.0273733308184,0.0273733308184,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.587283010244
 04/14  10:00:00,1.28488251098,1.01953850302,0.0,0.998213584202,0.0,0.0262056084053,0.0262056084053,0.0262056084053,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.505422368258
 04/14  11:00:00,1.21000828474,0.351945376768,0.0,0.330613924585,0.0,0.00873088391834,0.00873088391834,0.00873088391834,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.432748038667
 04/14  12:00:00,1.12964723189,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.376028311236
 04/14  13:00:00,1.07447093083,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.342726123571
 04/14  14:00:00,1.03352043495,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.309106981777
 04/14  15:00:00,1.06463377422,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.313234919961
 04/14  16:00:00,1.22012567617,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.353506079944
 04/14  17:00:00,1.50881113999,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.440573190587
 04/14  18:00:00,1.71118431695,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.521250222529
 04/14  19:00:00,1.83118913329,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.53478623969
 04/14  20:00:00,2.01707076269,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.487018649867
 04/14  21:00:00,1.98113420316,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.428984647157
 04/14  22:00:00,1.58626119533,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.337576338932
 04/14  23:00:00,1.19973296911,0.323678398818,0.0,0.294082233921,0.0,0.00781452080211,0.00781452080211,0.00781452080211,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.238800053304
 04/14  24:00:00,0.812859087339,0.974361622573,0.0,0.949881086178,0.0,0.0251639041436,0.0251639041436,0.0251639041436,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133146388399
 04/15  01:00:00,0.675310593631,1.5684331771,0.0,1.54589305152,0.0,0.0406989980118,0.0406989980118,0.0406989980118,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0895691231068
 04/15  02:00:00,0.616042260367,1.95762695587,0.0,1.93534816508,0.0,0.0508063885596,0.0508063885596,0.0508063885596,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0753891248478
 04/15  03:00:00,0.612068247666,2.18086783688,0.0,2.15890264784,0.0,0.0561403834863,0.0561403834863,0.0561403834863,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0793512538411
 04/15  04:00:00,0.658387404708,2.38867912884,0.0,2.36754367775,0.0,0.0614151282368,0.0614151282368,0.0614151282368,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.121313020375
 04/15  05:00:00,0.898859424203,2.56139086584,0.0,2.5378054011,0.0,0.0657926205283,0.0657926205283,0.0657926205283,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.3033885378
 04/15  06:00:00,1.40042116087,2.43186442335,0.0,2.40461373818,0.0,0.0623220105221,0.0623220105221,0.0623220105221,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.644596732043
 04/15  07:00:00,1.74299183691,2.73834662141,0.0,2.70939072675,0.0,0.0699755545428,0.0699755545428,0.0699755545428,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.740190127396
 04/15  08:00:00,1.66236175443,2.54346520199,0.0,2.5189846656,0.0,0.0651339520472,0.0651339520472,0.0651339520472,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.719317725206
 04/15  09:00:00,1.49613543047,2.22074492766,0.0,2.19991001158,0.0,0.0567399554061,0.0567399554061,0.0567399554061,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.644557431471
 04/15  10:00:00,1.41117951143,2.0455297046,0.0,2.02420478579,0.0,0.0525171715776,0.0525171715776,0.0525171715776,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.554491576239
 04/15  11:00:00,1.32110142281,1.04331975151,0.0,1.02198829933,0.0,0.0266940323685,0.0266940323685,0.0266940323685,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.473389268768
 04/15  12:00:00,1.22217524353,0.378447303325,0.0,0.357475186477,0.0,0.00944932939333,0.00944932939333,0.00944932939333,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.411296487387
 04/15  13:00:00,1.14856238913,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.373229549353
 04/15  14:00:00,1.10010970065,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.336570675296
 04/15  15:00:00,1.12909461382,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.340636786703
 04/15  16:00:00,1.28975387805,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.387216362574
 04/15  17:00:00,1.58444939205,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.480859512433
 04/15  18:00:00,1.7982510875,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.574006677532
 04/15  19:00:00,1.92479089897,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.594143251183
 04/15  20:00:00,2.10847593279,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.543568449637
 04/15  21:00:00,2.06396620443,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.476209790957
 04/15  22:00:00,1.65161719538,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.37463912705
 04/15  23:00:00,1.23050809265,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.261854852305
 04/15  24:00:00,0.809215980692,0.259511978769,0.0,0.235031442374,0.0,0.00628456129454,0.00628456129454,0.00628456129454,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.141808941524
 04/16  01:00:00,0.650717242582,0.637562253126,0.0,0.615022127542,0.0,0.0163631291748,0.0163631291748,0.0163631291748,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0893116408954
 04/16  02:00:00,0.596443338323,1.2094229837,0.0,1.1871441929,0.0,0.031383755292,0.031383755292,0.031383755292,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0752128360719
 04/16  03:00:00,0.597083243365,1.59589361344,0.0,1.5739284244,0.0,0.0413516499669,0.0413516499669,0.0413516499669,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0791549830592
 04/16  04:00:00,0.644233819959,1.84374873721,0.0,1.82261328611,0.0,0.0476624523423,0.0476624523423,0.0476624523423,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.120912111521
 04/16  05:00:00,0.883497059439,2.01384319761,0.0,1.99025773287,0.0,0.0516832601932,0.0516832601932,0.0516832601932,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.302135533372
 04/16  06:00:00,1.39507965664,2.3356143548,0.0,2.30836366964,0.0,0.0598424481272,0.0598424481272,0.0598424481272,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.641734790209
 04/16  07:00:00,1.71709246505,1.87369570959,0.0,1.84473981493,0.0,0.0474388408292,0.0474388408292,0.0474388408292,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.736827469247
 04/16  08:00:00,1.63494406364,1.61751802127,0.0,1.59303748488,0.0,0.0410185659177,0.0410185659177,0.0410185659177,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.716015420548
 04/16  09:00:00,1.46058993485,0.958515138298,0.0,0.937680222214,0.0,0.0241746833497,0.0241746833497,0.0241746833497,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.641577207912
 04/16  10:00:00,1.36107564614,0.214198933595,0.0,0.192874014782,0.0,0.00497623273394,0.00497623273394,0.00497623273394,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.551928649795
 04/16  11:00:00,1.29198239625,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.470964274578
 04/16  12:00:00,1.21019063187,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.408761205121
 04/16  13:00:00,1.14590570515,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.370572865374
 04/16  14:00:00,1.09759681603,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.334057790676
 04/16  15:00:00,1.12669404791,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.338236220799
 04/16  16:00:00,1.28670716366,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.384169648188
 04/16  17:00:00,1.58115580603,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.477565926414
 04/16  18:00:00,1.7946492868,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.570404876832
 04/16  19:00:00,1.92112056642,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.590472918634
 04/16  20:00:00,2.10491429071,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.54000680756
 04/16  21:00:00,2.06065603337,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.472899619899
 04/16  22:00:00,1.64878387005,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.371805801718
 04/16  23:00:00,1.22822402533,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.25957078499
 04/16  24:00:00,0.801405197345,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.140282719472
 04/17  01:00:00,0.624742967662,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.083647519225
 04/17  02:00:00,0.560771245638,0.101671907341,0.0,0.0793931165463,0.0,0.00205723024508,0.00205723024508,0.00205723024508,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0714785068605
 04/17  03:00:00,0.563209423834,0.512870752651,0.0,0.490905563604,0.0,0.0128177930266,0.0128177930266,0.0128177930266,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0751804246408
 04/17  04:00:00,0.608085864168,0.872487841288,0.0,0.851352390197,0.0,0.0222852622317,0.0222852622317,0.0222852622317,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112812501456
 04/17  05:00:00,0.834504550381,1.18448398633,0.0,1.16089852159,0.0,0.0303890618172,0.0303890618172,0.0303890618172,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.27853391529
 04/17  06:00:00,1.30217276171,1.24029346073,0.0,1.21304277557,0.0,0.0317201174892,0.0317201174892,0.0317201174892,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.587575738128
 04/17  07:00:00,1.61354740264,1.20576048265,0.0,1.17680458799,0.0,0.0305253447836,0.0305253447836,0.0305253447836,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.671357264805
 04/17  08:00:00,1.52167256147,1.1089381723,0.0,1.0844576359,0.0,0.0281189165102,0.0281189165102,0.0281189165102,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.648080868683
 04/17  09:00:00,1.34849933745,0.769264853036,0.0,0.748429936953,0.0,0.0194075978417,0.0194075978417,0.0194075978417,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.579284754485
 04/17  10:00:00,1.25358629968,0.090224684386,0.0,0.0688997655725,0.0,0.00177690527297,0.00177690527297,0.00177690527297,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.498554860086
 04/17  11:00:00,1.19514374885,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.426614386701
 04/17  12:00:00,1.12389821577,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.370279295111
 04/17  13:00:00,1.06884795648,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.337103149217
 04/17  14:00:00,1.02835595548,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.303942502303
 04/17  15:00:00,1.05935818784,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.307959333587
 04/17  16:00:00,1.21421266291,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.347593066688
 04/17  17:00:00,1.50155215811,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.433314208711
 04/17  18:00:00,1.702926098,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.512992003575
 04/17  19:00:00,1.82318915814,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.526786264543
 04/17  20:00:00,2.00917420502,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.479122092191
 04/17  21:00:00,1.97371943352,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.421569877515
 04/17  22:00:00,1.58009274622,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.331407889816
 04/17  23:00:00,1.18724138406,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.234122989057
 04/17  24:00:00,0.784703399544,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130154604748
 04/18  01:00:00,0.624100984096,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0830055356588
 04/18  02:00:00,0.557649298324,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0704137897921
 04/18  03:00:00,0.549798309977,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0745871038106
 04/18  04:00:00,0.585094119265,0.0211354510912,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112106018784
 04/18  05:00:00,0.805514628136,0.124675858609,0.0,0.101090393867,0.0,0.00260949273736,0.00260949273736,0.00260949273736,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.277323562125
 04/18  06:00:00,1.27669119687,0.368762618277,0.0,0.341511933114,0.0,0.00887608995689,0.00887608995689,0.00887608995689,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.584938200822
 04/18  07:00:00,1.58496858601,0.222058017433,0.0,0.193102122769,0.0,0.00502708951546,0.00502708951546,0.00502708951546,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.668276703437
 04/18  08:00:00,1.49958575825,0.370553232548,0.0,0.346072696153,0.0,0.00903023482883,0.00903023482883,0.00903023482883,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.645082747136
 04/18  09:00:00,1.33520634273,0.357584231896,0.0,0.336749315812,0.0,0.00880719112664,0.00880719112664,0.00880719112664,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.576592166477
 04/18  10:00:00,1.25419597075,0.200859872928,0.0,0.179534954115,0.0,0.00469828631923,0.00469828631923,0.00469828631923,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.496243150108
 04/18  11:00:00,1.1931500324,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.424620670247
 04/18  12:00:00,1.12227843262,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.368659511967
 04/18  13:00:00,1.06743300887,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.335688201614
 04/18  14:00:00,1.02731191235,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.302898459171
 04/18  15:00:00,1.05823786041,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.306839006152
 04/18  16:00:00,1.21281986613,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.346200269903
 04/18  17:00:00,1.49955053924,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.431312589841
 04/18  18:00:00,1.70046738041,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.510533285984
 04/18  19:00:00,1.82025693784,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.523854044242
 04/18  20:00:00,2.00679776275,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.476745649929
 04/18  21:00:00,1.97179409871,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.4196445427
 04/18  22:00:00,1.57852404312,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.329839186713
 04/18  23:00:00,1.1860293853,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.23291099029
 04/18  24:00:00,0.784182462923,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.129633668127
 04/19  01:00:00,0.623833336612,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.082737888175
 04/19  02:00:00,0.557544429946,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0703089214137
 04/19  03:00:00,0.549704776684,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0744935705177
 04/19  04:00:00,0.591749016197,0.27807526575,0.0,0.256939814658,0.0,0.00675438768899,0.00675438768899,0.00675438768899,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112006528028
 04/19  05:00:00,0.815494125195,0.544468094721,0.0,0.520882629979,0.0,0.0136991548605,0.0136991548605,0.0136991548605,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.27621339706
 04/19  06:00:00,1.29495454625,1.15923517813,0.0,1.13198449297,0.0,0.0297886226906,0.0297886226906,0.0297886226906,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.582289017464
 04/19  07:00:00,1.60658647654,1.16544375632,0.0,1.13648786166,0.0,0.0297391645775,0.0297391645775,0.0297391645775,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.665182518914
 04/19  08:00:00,1.52476045716,1.45104750136,0.0,1.42656696497,0.0,0.0372163354058,0.0372163354058,0.0372163354058,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.642071345471
 04/19  09:00:00,1.3641192437,1.57554319881,0.0,1.55470828272,0.0,0.0404246087056,0.0404246087056,0.0404246087056,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.573887649869
 04/19  10:00:00,1.30355247099,2.18260774351,0.0,2.1612828247,0.0,0.0563771726613,0.0563771726613,0.0563771726613,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.493920764007
 04/19  11:00:00,1.23412807201,1.66011792284,0.0,1.63878647065,0.0,0.042598277607,0.042598277607,0.042598277607,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.423000432254
 04/19  12:00:00,1.15764180494,1.41685391579,0.0,1.39588179894,0.0,0.0363286643116,0.0363286643116,0.0363286643116,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.367694219975
 04/19  13:00:00,1.10063125426,1.30721777892,0.0,1.28552045803,0.0,0.033562757931,0.033562757931,0.033562757931,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.33532368907
 04/19  14:00:00,1.05818751371,1.20627099017,0.0,1.18335192914,0.0,0.0309736662215,0.0309736662215,0.0309736662215,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.302800394311
 04/19  15:00:00,1.08747480106,1.12473259017,0.0,1.10053952204,0.0,0.0288496765851,0.0288496765851,0.0288496765851,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.307226270222
 04/19  16:00:00,1.23970088036,1.03128359103,0.0,1.0026674316,0.0,0.0263246879923,0.0263246879923,0.0263246879923,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.346756596142
 04/19  17:00:00,1.5364446641,1.41364783163,0.0,1.37888377127,0.0,0.0362765188572,0.0362765188572,0.0362765188572,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.431930195841
