Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/19  18:00:00,1.72104057736,0.800284797907,0.0,0.762541520951,0.0,0.0200052109417,0.0200052109417,0.0200052109417,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.511101271998
 04/19  19:00:00,1.83967035678,0.758262237222,0.0,0.719303753495,0.0,0.0188375563804,0.0188375563804,0.0188375563804,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.524429906802
 04/19  20:00:00,2.02594922626,0.743172315873,0.0,0.70287449135,0.0,0.0183938189137,0.0183938189137,0.0183938189137,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.477503294518
 04/19  21:00:00,1.99338119908,0.831327852438,0.0,0.791970833157,0.0,0.0207161204328,0.0207161204328,0.0207161204328,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.420515522644
 04/19  22:00:00,1.60832559711,1.13429355991,0.0,1.10023510348,0.0,0.0287963851861,0.0287963851861,0.0287963851861,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.330844355523
 04/19  23:00:00,1.22504991845,1.47566614584,0.0,1.44606998094,0.0,0.037835322602,0.037835322602,0.037835322602,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.234096200841
 04/19  24:00:00,0.835296533907,1.9312281285,0.0,1.90674759211,0.0,0.0498381672809,0.0498381672809,0.0498381672809,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.13090957183
 04/20  01:00:00,0.683445082275,2.27389526046,0.0,2.25135513487,0.0,0.0587107043638,0.0587107043638,0.0587107043638,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0836389294741
 04/20  02:00:00,0.623323691656,2.52413877653,0.0,2.50185998574,0.0,0.065037984585,0.065037984585,0.065037984585,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0710501985386
 04/20  03:00:00,0.620071914809,2.72896035809,0.0,2.70699516904,0.0,0.0702061305706,0.0702061305706,0.0702061305706,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0746545780723
 04/20  04:00:00,0.657625576673,2.83692352747,0.0,2.81578807638,0.0,0.0729249801698,0.0729249801698,0.0729249801698,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111712496023
 04/20  05:00:00,0.874361584238,2.8762516248,0.0,2.85266616006,0.0,0.0737251329693,0.0737251329693,0.0737251329693,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.275054877994
 04/20  06:00:00,1.33175623269,2.70898805301,0.0,2.68173736785,0.0,0.0692503984544,0.0692503984544,0.0692503984544,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.579628928146
 04/20  07:00:00,1.63988959877,2.59547931244,0.0,2.56652341778,0.0,0.0661492112713,0.0661492112713,0.0661492112713,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.662075594448
 04/20  08:00:00,1.55026464172,2.57159292139,0.0,2.547112385,0.0,0.0657443099822,0.0657443099822,0.0657443099822,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.639047555456
 04/20  09:00:00,1.38154242349,2.36318164888,0.0,2.34234673279,0.0,0.0605634309807,0.0605634309807,0.0605634309807,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.571172007389
 04/20  10:00:00,1.31970191972,2.8922299527,0.0,2.87090503389,0.0,0.0748583309794,0.0748583309794,0.0748583309794,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.491589054419
 04/20  11:00:00,1.24148504806,2.01589184165,0.0,1.99456038946,0.0,0.0519313794994,0.0519313794994,0.0519313794994,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.421024306411
 04/20  12:00:00,1.1600487753,1.56786360511,0.0,1.54689148826,0.0,0.040434215776,0.040434215776,0.040434215776,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.365995638862
 04/20  13:00:00,1.09871323441,1.28327321674,0.0,1.26157589585,0.0,0.0331673439412,0.0331673439412,0.0331673439412,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.333801083212
 04/20  14:00:00,1.05134439637,0.988051457793,0.0,0.965132396764,0.0,0.0254871318348,0.0254871318348,0.0254871318348,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.301443811358
 04/20  15:00:00,1.07589640844,0.7279401668,0.0,0.703747098673,0.0,0.0186429089137,0.0186429089137,0.0186429089137,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.305854645268
 04/20  16:00:00,1.22467513903,0.513605617557,0.0,0.48498945812,0.0,0.0128642756111,0.0128642756111,0.0128642756111,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.345191267193
 04/20  17:00:00,1.52213526099,0.933558695974,0.0,0.898794635616,0.0,0.0239311611138,0.0239311611138,0.0239311611138,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.429966150476
 04/20  18:00:00,1.70717318202,0.355598689675,0.0,0.317855412719,0.0,0.0084552893353,0.0084552893353,0.0084552893353,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.508783798258
 04/20  19:00:00,1.82689030728,0.356002101421,0.0,0.317043617694,0.0,0.00842068463958,0.00842068463958,0.00842068463958,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.522066729043
 04/20  20:00:00,2.02285183842,0.698139174016,0.0,0.657841349493,0.0,0.0174487268237,0.0174487268237,0.0174487268237,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.475350998773
 04/20  21:00:00,1.99340314169,0.89708803494,0.0,0.857731015659,0.0,0.022629639067,0.022629639067,0.022629639067,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.418623946613
 04/20  22:00:00,1.61516447703,1.44401964215,0.0,1.40996118572,0.0,0.0370797544889,0.0370797544889,0.0370797544889,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.329399866137
 04/20  23:00:00,1.23975391296,2.07314120823,0.0,2.04354504333,0.0,0.0534957859442,0.0534957859442,0.0534957859442,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.233139732012
 04/20  24:00:00,0.850178326138,2.52925069378,0.0,2.50477015739,0.0,0.0651740104495,0.0651740104495,0.0651740104495,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130455520892
 04/21  01:00:00,0.701838673555,3.00707639367,0.0,2.98453626808,0.0,0.0773337478649,0.0773337478649,0.0773337478649,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.083409477253
 04/21  02:00:00,0.640862616501,3.21924029441,0.0,3.19696150361,0.0,0.0827389718965,0.0827389718965,0.0827389718965,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0708881360723
 04/21  03:00:00,0.637332845531,3.42446787594,0.0,3.4025026869,0.0,0.0876481465625,0.0876481465625,0.0876481465625,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0744734928024
 04/21  04:00:00,0.67528326323,3.55388407286,0.0,3.53274862177,0.0,0.0909523025882,0.0909523025882,0.0909523025882,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111342860161
 04/21  05:00:00,0.891501491447,3.60075332677,0.0,3.57716786203,0.0,0.0920340367319,0.0920340367319,0.0920340367319,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.273885881441
 04/21  06:00:00,1.34844924124,3.47441713153,0.0,3.44716644636,0.0,0.0886136140671,0.0886136140671,0.0886136140671,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.576958721078
 04/21  07:00:00,1.655823323,3.35053091712,0.0,3.32157502245,0.0,0.0852016688495,0.0852016688495,0.0852016688495,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.6589568611
 04/21  08:00:00,1.56446222058,3.25406593077,0.0,3.22958539437,0.0,0.0829771717328,0.0829771717328,0.0829771717328,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.636012272569
 04/21  09:00:00,1.40138053834,3.24277315426,0.0,3.22193823818,0.0,0.0831275099649,0.0831275099649,0.0831275099649,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.568446043247
 04/21  10:00:00,1.33927854412,3.74819887153,0.0,3.72687395271,0.0,0.0967755511775,0.0967755511775,0.0967755511775,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.489248458618
 04/21  11:00:00,1.2625072503,2.9112296513,0.0,2.88989819911,0.0,0.0749372513429,0.0749372513429,0.0749372513429,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.419040636806
 04/21  12:00:00,1.18050673738,2.42998820169,0.0,2.40901608484,0.0,0.0625972329025,0.0625972329025,0.0625972329025,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.364290583825
 04/21  13:00:00,1.11602511167,2.01365273516,0.0,1.99195541428,0.0,0.0520076146648,0.0520076146648,0.0520076146648,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.332272689744
 04/21  14:00:00,1.07064460221,1.78223132636,0.0,1.75931226533,0.0,0.0461490830707,0.0461490830707,0.0461490830707,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.300082065961
 04/21  15:00:00,1.09969903445,1.68893005069,0.0,1.66473698257,0.0,0.043822375714,0.043822375714,0.043822375714,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.30447780448
 04/21  16:00:00,1.2546830875,1.71315522681,0.0,1.68453906737,0.0,0.0444435025632,0.0444435025632,0.0444435025632,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.343619988716
 04/21  17:00:00,1.55307338755,2.18963497897,0.0,2.15487091861,0.0,0.0568407980158,0.0568407980158,0.0568407980158,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.427994640135
 04/21  18:00:00,1.73466442028,1.49701082229,0.0,1.45926754533,0.0,0.0382728096295,0.0382728096295,0.0382728096295,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.506457516225
 04/21  19:00:00,1.85386069413,1.48179283656,0.0,1.44283435284,0.0,0.0377632318467,0.0377632318467,0.0377632318467,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.519694568688
 04/21  20:00:00,2.04109273769,1.48889761685,0.0,1.44859979232,0.0,0.0378501052658,0.0378501052658,0.0378501052658,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.473190519599
 04/21  21:00:00,2.00979962526,1.60770741302,0.0,1.56835039374,0.0,0.0409248907452,0.0409248907452,0.0409248907452,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.416725178513
 04/21  22:00:00,1.62476336249,1.87932594388,0.0,1.84526748746,0.0,0.0481286200875,0.0481286200875,0.0481286200875,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.327949886
 04/21  23:00:00,1.24278935593,2.23496143286,0.0,2.20536526796,0.0,0.0574913309343,0.0574913309343,0.0574913309343,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.232179629986
 04/21  24:00:00,0.851585479866,2.59876881012,0.0,2.57428827373,0.0,0.0670369104787,0.0670369104787,0.0670369104787,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.129999774591
 04/22  01:00:00,0.707712317585,2.90172466064,0.0,2.87918453505,0.0,0.0748717472639,0.0748717472639,0.0748717472639,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0877980978091
 04/22  02:00:00,0.643770709151,3.09591140668,0.0,3.07363261589,0.0,0.0797860497204,0.0797860497204,0.0797860497204,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0741379124713
 04/22  03:00:00,0.637714892989,3.22987935847,0.0,3.20791416943,0.0,0.0831799316156,0.0831799316156,0.0831799316156,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0779583510346
 04/22  04:00:00,0.680477921524,3.35634089059,0.0,3.3352054395,0.0,0.0863506110493,0.0863506110493,0.0863506110493,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118468054379
 04/22  05:00:00,0.91060510804,3.36413736978,0.0,3.34055190504,0.0,0.0864296563598,0.0864296563598,0.0864296563598,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.294497185806
 04/22  06:00:00,1.39917993304,3.17681120046,0.0,3.1495605153,0.0,0.0813891587998,0.0813891587998,0.0813891587998,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.624288355937
 04/22  07:00:00,1.72553790224,2.99314737636,0.0,2.9641914817,0.0,0.0763830493137,0.0763830493137,0.0763830493137,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.716328697952
 04/22  08:00:00,1.64929197461,2.94916317529,0.0,2.9246826389,0.0,0.0754973156424,0.0754973156424,0.0754973156424,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.695884581791
 04/22  09:00:00,1.48871955708,2.74394460491,0.0,2.72310968882,0.0,0.0704717521522,0.0704717521522,0.0704717521522,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.623409761336
 04/22  10:00:00,1.42260276743,3.16819992904,0.0,3.14687501023,0.0,0.0821269301857,0.0821269301857,0.0821269301857,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.536305073635
 04/22  11:00:00,1.33585472453,2.19825527905,0.0,2.17692382687,0.0,0.0568400855637,0.0568400855637,0.0568400855637,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.457996517294
 04/22  12:00:00,1.24312967231,1.6844796651,0.0,1.66350754825,0.0,0.0436537659984,0.0436537659984,0.0436537659984,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.398046479566
 04/22  13:00:00,1.16950581608,1.25933708113,0.0,1.23763976024,0.0,0.0326622619325,0.0326622619325,0.0326622619325,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.361510714369
 04/22  14:00:00,1.11794323291,1.07353858798,0.0,1.05061952695,0.0,0.0278170883902,0.0278170883902,0.0278170883902,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.326587119172
 04/22  15:00:00,1.14211609242,0.882326965415,0.0,0.858133897288,0.0,0.0227872020614,0.0227872020614,0.0227872020614,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.330871063248
 04/22  16:00:00,1.29513357504,0.643336641475,0.0,0.614720482038,0.0,0.0163694400594,0.0163694400594,0.0163694400594,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.376226619509
 04/22  17:00:00,1.59676120547,1.00388112994,0.0,0.969117069586,0.0,0.0258373872182,0.0258373872182,0.0258373872182,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.467333938635
 04/22  18:00:00,1.79173442711,0.396220315832,0.0,0.358477038876,0.0,0.0095653737894,0.0095653737894,0.0095653737894,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.557924643355
 04/22  19:00:00,1.91769482107,0.393573416152,0.0,0.354614932425,0.0,0.00945191146074,0.00945191146074,0.00945191146074,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.577595261824
 04/22  20:00:00,2.10368283186,0.432617544987,0.0,0.392319720465,0.0,0.0104292558969,0.0104292558969,0.0104292558969,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.528346092813
 04/22  21:00:00,2.06595076956,0.619745490103,0.0,0.580388470822,0.0,0.0153875320122,0.0153875320122,0.0153875320122,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.462806824069
 04/22  22:00:00,1.66465245709,0.918874224165,0.0,0.884815767739,0.0,0.0234025185491,0.0234025185491,0.0234025185491,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.364271870209
 04/22  23:00:00,1.25911850983,1.38106228743,0.0,1.35146612253,0.0,0.0356510526636,0.0356510526636,0.0356510526636,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.254814216823
 04/22  24:00:00,0.849162343707,1.91398339548,0.0,1.88950285908,0.0,0.0496953894978,0.0496953894978,0.0496953894978,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.138344476336
 04/23  01:00:00,0.696126730446,2.44779992967,0.0,2.42525980408,0.0,0.0635432083615,0.0635432083615,0.0635432083615,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0875410495722
 04/23  02:00:00,0.638958995235,2.90463158967,0.0,2.88235279888,0.0,0.0751558888491,0.0751558888491,0.0751558888491,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0739563594265
 04/23  03:00:00,0.64084664241,3.35437784702,0.0,3.33241265797,0.0,0.086513737143,0.086513737143,0.086513737143,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0777562949284
 04/23  04:00:00,0.688766542863,3.69563424713,0.0,3.67449879604,0.0,0.0950518836608,0.0950518836608,0.0950518836608,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118055403106
 04/23  05:00:00,0.92406436651,3.9454393671,0.0,3.92185390236,0.0,0.101178507344,0.101178507344,0.101178507344,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.293207593292
 04/23  06:00:00,1.41496021347,3.91354558504,0.0,3.88629489987,0.0,0.100114930973,0.100114930973,0.100114930973,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.621342864188
 04/23  07:00:00,1.75823538788,4.4131537643,0.0,4.38419786964,0.0,0.112541355426,0.112541355426,0.112541355426,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.712867877482
 04/23  08:00:00,1.66352260396,3.66801219783,0.0,3.64353166143,0.0,0.0931266476042,0.0931266476042,0.0931266476042,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.692485879186
 04/23  09:00:00,1.48780712256,2.86126269147,0.0,2.84042777538,0.0,0.0726265388642,0.0726265388642,0.0726265388642,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.620342540101
 04/23  10:00:00,1.39832243365,2.36190561159,0.0,2.34058069277,0.0,0.0604843376584,0.0604843376584,0.0604843376584,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.533667332379
 04/23  11:00:00,1.3096522278,1.28001704746,0.0,1.25868559528,0.0,0.0328701351793,0.0328701351793,0.0328701351793,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.455763970954
 04/23  12:00:00,1.21409748464,0.645860173162,0.0,0.624888056314,0.0,0.0165433400006,0.0165433400006,0.0165433400006,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.396124717893
 04/23  13:00:00,1.14046600957,0.221445943615,0.0,0.199748622726,0.0,0.0053392769565,0.0053392769565,0.0053392769565,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.359793892843
 04/23  14:00:00,1.0885945151,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.325055489745
 04/23  15:00:00,1.11752658584,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.329068758729
 04/23  16:00:00,1.27636674664,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.373829231166
 04/23  17:00:00,1.56795733708,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.464367457466
 04/23  18:00:00,1.77848483491,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.554240424942
 04/23  19:00:00,1.90436269936,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.573715051568
 04/23  20:00:00,2.08946774585,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.524560262696
 04/23  21:00:00,2.04712075344,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.459364339961
 04/23  22:00:00,1.63881909621,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.361841027886
 04/23  23:00:00,1.22218386164,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.253530621295
 04/23  24:00:00,0.811909103246,0.506652102332,0.0,0.482171565937,0.0,0.0129483965934,0.0129483965934,0.0129483965934,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.137838228779
 04/24  01:00:00,0.653357891419,1.13141966708,0.0,1.1088795415,0.0,0.0295459996682,0.0295459996682,0.0295459996682,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0827164433139
 04/24  02:00:00,0.601771933388,1.69360154762,0.0,1.67132275683,0.0,0.0441376786125,0.0441376786125,0.0441376786125,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0703987462437
 04/24  03:00:00,0.602722516964,2.06721580829,0.0,2.04525061924,0.0,0.0535846589409,0.0535846589409,0.0535846589409,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0739266518563
 04/24  04:00:00,0.643472798693,2.32594391811,0.0,2.30480846702,0.0,0.0602580860295,0.0602580860295,0.0602580860295,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.110226612183
 04/24  05:00:00,0.860774929351,2.51918717554,0.0,2.4956017108,0.0,0.0648375680816,0.0648375680816,0.0648375680816,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.270355787995
 04/24  06:00:00,1.31535563715,2.47777241297,0.0,2.4505217278,0.0,0.0635833733406,0.0635833733406,0.0635833733406,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.568895357718
 04/24  07:00:00,1.62213879083,2.38837054322,0.0,2.35941464855,0.0,0.0609349381563,0.0609349381563,0.0609349381563,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.64953905962
 04/24  08:00:00,1.5298033994,2.24686215125,0.0,2.22238161486,0.0,0.0574841523242,0.0574841523242,0.0574841523242,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.626846470791
 04/24  09:00:00,1.35594523486,1.7917578629,0.0,1.77092294681,0.0,0.0459239418525,0.0459239418525,0.0459239418525,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.560214307886
 04/24  10:00:00,1.27571544318,1.56108377734,0.0,1.53975885853,0.0,0.0402804331268,0.0402804331268,0.0402804331268,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.482180475735
 04/24  11:00:00,1.19993523927,0.718178311362,0.0,0.696846859179,0.0,0.0183553614114,0.0183553614114,0.0183553614114,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.413050515706
 04/24  12:00:00,1.11822131515,0.226821931513,0.0,0.205849814665,0.0,0.00546062346354,0.00546062346354,0.00546062346354,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.35914177103
 04/24  13:00:00,1.05923530665,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.327490499396
 04/24  14:00:00,1.01971703872,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.295303585544
 04/24  15:00:00,1.05084345285,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.299444598595
 04/24  16:00:00,1.2042915957,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.337671999481
 04/24  17:00:00,1.48898287848,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.420744929083
 04/24  18:00:00,1.68794515636,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.498011061933
 04/24  19:00:00,1.80759662788,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.511193734287
 04/24  20:00:00,1.99540544111,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.46535332828
 04/24  21:00:00,1.96182557211,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.409676016108
 04/24  22:00:00,1.57122428015,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.322539423747
 04/24  23:00:00,1.18167301095,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.228554615948
 04/24  24:00:00,0.782676041483,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.128127246686
 04/25  01:00:00,0.624168841042,0.0524687860108,0.0,0.0299286604267,0.0,0.000797707425161,0.000797707425161,0.000797707425161,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0822756851797
 04/25  02:00:00,0.569398557979,0.470459252797,0.0,0.448180462002,0.0,0.0119489300364,0.0119489300364,0.0119489300364,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0702141194105
 04/25  03:00:00,0.571213541867,0.859314581199,0.0,0.837349392151,0.0,0.0222589947779,0.0222589947779,0.0222589947779,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0737433409225
 04/25  04:00:00,0.61311567907,1.16468999314,0.0,1.14355454205,0.0,0.0302751294884,0.0302751294884,0.0302751294884,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109852449101
 04/25  05:00:00,0.827749588314,1.27479084046,0.0,1.25120537572,0.0,0.0329954646402,0.0329954646402,0.0329954646402,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.2691725504
 04/25  06:00:00,1.28780685861,1.5013568403,0.0,1.47410615514,0.0,0.0387373100722,0.0387373100722,0.0387373100722,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.566192642448
 04/25  07:00:00,1.59756499899,1.53350581551,0.0,1.50454992084,0.0,0.0395178483816,0.0395178483816,0.0395178483816,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.64638235756
 04/25  08:00:00,1.50045566832,1.22119049334,0.0,1.19670995695,0.0,0.0312086568864,0.0312086568864,0.0312086568864,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.623774235151
 04/25  09:00:00,1.3355041555,1.10055249194,0.0,1.07971757586,0.0,0.0282420153532,0.0282420153532,0.0282420153532,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.557455155017
 04/25  10:00:00,1.25354675186,0.800691474073,0.0,0.77936655526,0.0,0.0204808230689,0.0204808230689,0.0204808230689,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.479811394468
 04/25  11:00:00,1.19064658546,0.440539561629,0.0,0.419208109446,0.0,0.0110745058834,0.0110745058834,0.0110745058834,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.411042717424
 04/25  12:00:00,1.1125522819,0.0782083396401,0.0,0.0572362227923,0.0,0.00151739278813,0.00151739278813,0.00151739278813,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.357415968452
 04/25  13:00:00,1.05761880613,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.325873998872
 04/25  14:00:00,1.01840031683,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.293986863654
 04/25  15:00:00,1.04918957134,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.297790717084
 04/25  16:00:00,1.20227222086,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.335652624632
 04/25  17:00:00,1.48642875716,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.418190807757
 04/25  18:00:00,1.68483680426,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.494902709839
 04/25  19:00:00,1.80417341777,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.507770524176
 04/25  20:00:00,1.99224582579,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.462193712962
 04/25  21:00:00,1.95909657224,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.406947016232
 04/25  22:00:00,1.56907916312,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.320394306717
 04/25  23:00:00,1.18028265508,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.227164260076
 04/25  24:00:00,0.781670907042,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127122112246
 04/26  01:00:00,0.622745166577,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.08164971814
 04/26  02:00:00,0.556926116587,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0696906080548
 04/26  03:00:00,0.548689370333,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0734781641667
 04/26  04:00:00,0.583431148322,0.0574730522236,0.0,0.0363376011324,0.0,0.00096504351724,0.00096504351724,0.00096504351724,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109478004324
 04/26  05:00:00,0.794369561633,0.0537582385273,0.0,0.0301727737856,0.0,0.000801362480882,0.000801362480882,0.000801362480882,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.267986625878
 04/26  06:00:00,1.24636070175,0.0272506851628,0.0,0.0,0.0,0.0,0.0,0.0,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.563483795657
 04/26  07:00:00,1.55480478535,0.0289558946635,0.0,0.0,0.0,0.0,0.0,0.0,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.643139992301
 04/26  08:00:00,1.46598016684,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.620507390553
 04/26  09:00:00,1.30407847506,0.0208349160834,0.0,0.0,0.0,0.0,0.0,0.0,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.554271489937
 04/26  10:00:00,1.22982001711,0.0213249188135,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.476565482787
 04/26  11:00:00,1.17648091819,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.407951556036
 04/26  12:00:00,1.1079145541,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.35429563344
 04/26  13:00:00,1.05474664692,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.323001839658
 04/26  14:00:00,1.01566426146,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.291250808287
 04/26  15:00:00,1.04663507621,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.295236221948
 04/26  16:00:00,1.19977834507,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.333158748845
 04/26  17:00:00,1.48329025153,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.415052302131
 04/26  18:00:00,1.68152155996,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.491587465535
 04/26  19:00:00,1.80093975783,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.504536864239
 04/26  20:00:00,1.98914818519,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.459096072364
 04/26  21:00:00,1.95617935982,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.404029803809
 04/26  22:00:00,1.56637440689,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.317689550485
 04/26  23:00:00,1.17775834655,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.224639951541
 04/26  24:00:00,0.779796894113,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.125248099317
 04/27  01:00:00,0.620976824984,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0798813765469
 04/27  02:00:00,0.555614777347,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.068379268815
 04/27  03:00:00,0.547551284851,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0723400786845
 04/27  04:00:00,0.581255341376,0.0211354510912,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.108267240895
 04/27  05:00:00,0.791789778561,0.0235854647417,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.266208205287
 04/27  06:00:00,1.24341603755,0.0272506851628,0.0,0.0,0.0,0.0,0.0,0.0,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.56053913146
 04/27  07:00:00,1.55245582097,0.0602336906449,0.0,0.0312777959814,0.0,0.00083050836233,0.00083050836233,0.00083050836233,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.63996051955
 04/27  08:00:00,1.4630640635,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.617591287223
 04/27  09:00:00,1.30320118542,0.0765745747486,0.0,0.0557396586652,0.0,0.00147971291333,0.00147971291333,0.00147971291333,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.551914487376
 04/27  10:00:00,1.2326944131,0.186428621983,0.0,0.16510370317,0.0,0.00438301316038,0.00438301316038,0.00438301316038,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.475056865624
 04/27  11:00:00,1.17526473111,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.406735368961
 04/27  12:00:00,1.10697959348,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.35336067282
 04/27  13:00:00,1.05378614811,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.322041340847
 04/27  14:00:00,1.01483430947,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.290420856292
 04/27  15:00:00,1.04597205514,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.294573200882
 04/27  16:00:00,1.19865078055,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.33203118433
 04/27  17:00:00,1.48184154175,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.413603592351
 04/27  18:00:00,1.67954067689,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.489606582468
 04/27  19:00:00,1.79888762553,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.502484731937
 04/27  20:00:00,1.98729662154,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.457244508714
 04/27  21:00:00,1.95462999678,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.402480440773
 04/27  22:00:00,1.56523235391,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.316547497508
 04/27  23:00:00,1.17717131561,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.224052920602
 04/27  24:00:00,0.779959660921,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.125410866124
 04/28  01:00:00,0.621250596618,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0801551481808
 04/28  02:00:00,0.555576068421,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0683405598892
 04/28  03:00:00,0.547282536762,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0720713305958
 04/28  04:00:00,0.580844344463,0.0211354510912,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.107856243982
 04/28  05:00:00,0.790546694278,0.0235854647417,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.264965121004
 04/28  06:00:00,1.24048456632,0.0272506851628,0.0,0.0,0.0,0.0,0.0,0.0,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.557607660229
 04/28  07:00:00,1.548016437,0.0289558946635,0.0,0.0,0.0,0.0,0.0,0.0,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.636351643948
 04/28  08:00:00,1.45948083152,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.61400805524
 04/28  09:00:00,1.29838064088,0.0208349160834,0.0,0.0,0.0,0.0,0.0,0.0,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.548573655759
 04/28  10:00:00,1.22518354256,0.0213249188135,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.471929008244
 04/28  11:00:00,1.17246412698,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.403934764829
 04/28  12:00:00,1.10440054252,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.35078162186
 04/28  13:00:00,1.05129803342,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.31955322616
 04/28  14:00:00,1.01245276624,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.288039313059
 04/28  15:00:00,1.0435269425,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.292128088248
 04/28  16:00:00,1.19638658125,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.329766985023
 04/28  17:00:00,1.47971859264,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.411480643237
 04/28  18:00:00,1.67724482252,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.487310728098
 04/28  19:00:00,1.79654637525,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.500143481651
 04/28  20:00:00,1.98530061612,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.455248503296
 04/28  21:00:00,1.95288737713,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.400737821122
 04/28  22:00:00,1.5640469415,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.315362085097
 04/28  23:00:00,1.17646872282,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.223350327816
 04/28  24:00:00,0.779832626382,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.125283831586
 04/29  01:00:00,0.629671202494,0.0225401255842,0.0,0.0,0.0,0.0,0.0,0.0,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0846287299813
 04/29  02:00:00,0.561894555911,0.0222787907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0720478089518
 04/29  03:00:00,0.552607772337,0.0219651890475,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0760311619986
 04/29  04:00:00,0.590796218748,0.0211354510912,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115136962652
 04/29  05:00:00,0.814811554464,0.0235854647417,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.28513328859
 04/29  06:00:00,1.29689303201,0.0272506851628,0.0,0.0,0.0,0.0,0.0,0.0,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.603390613704
 04/29  07:00:00,1.62547591029,0.0592909140056,0.0,0.0303350193421,0.0,0.000804502627611,0.000804502627611,0.000804502627611,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.691845252695
 04/29  08:00:00,1.55678611905,0.286791914157,0.0,0.262311377762,0.0,0.00695842053463,0.00695842053463,0.00695842053463,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.671917621342
 04/29  09:00:00,1.40467077378,0.324845608014,0.0,0.304010691931,0.0,0.00804679715542,0.00804679715542,0.00804679715542,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.60178593303
 04/29  10:00:00,1.33599164013,0.554927961066,0.0,0.533603042252,0.0,0.0141117886308,0.0141117886308,0.0141117886308,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.517709087885
 04/29  11:00:00,1.2638996519,0.0449776607371,0.0,0.0236462085539,0.0,0.000624357409447,0.000624357409447,0.000624357409447,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.442257172816
 04/29  12:00:00,1.18567021128,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.38424078453
 04/29  13:00:00,1.12441657349,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.34908373372
 04/29  14:00:00,1.07864288983,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.315103864474
 04/29  15:00:00,1.10745053571,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.318992708597
 04/29  16:00:00,1.26505669804,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.362519182571
 04/29  17:00:00,1.55399562012,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.450405740506
 04/29  18:00:00,1.76199469713,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.537750287168
 04/29  19:00:00,1.88747321307,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.556825565277
 04/29  20:00:00,2.07428744198,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.509379958825
 04/29  21:00:00,2.03407902846,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.446322614985
 04/29  22:00:00,1.62885430758,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.351876239253
 04/29  23:00:00,1.2188000875,0.146522608405,0.0,0.116926443508,0.0,0.00309041250283,0.00309041250283,0.00309041250283,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.247056434652
 04/29  24:00:00,0.814400873071,0.724181332729,0.0,0.699700796333,0.0,0.0185012184736,0.0185012184736,0.0185012184736,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.134777176724
 04/30  01:00:00,0.663755597955,1.27650865627,0.0,1.25396853069,0.0,0.0329887080393,0.0329887080393,0.0329887080393,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0857244174032
 04/30  02:00:00,0.607423235659,1.74192096112,0.0,1.71964217033,0.0,0.0449027744372,0.0449027744372,0.0449027744372,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.072673714262
 04/30  03:00:00,0.606154172627,2.07150648804,0.0,2.04954129899,0.0,0.0532487521158,0.0532487521158,0.0532487521158,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0763288101726
 04/30  04:00:00,0.64971487646,2.29687089249,0.0,2.2757354414,0.0,0.0589152773639,0.0589152773639,0.0589152773639,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115140343
 04/30  05:00:00,0.879459050597,2.57248008599,0.0,2.54889462124,0.0,0.0656827138031,0.0656827138031,0.0656827138031,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.284098070919
 04/30  06:00:00,1.36943325283,2.95542037612,0.0,2.92816969096,0.0,0.075394457197,0.075394457197,0.075394457197,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.600536377328
 04/30  07:00:00,1.67959222162,2.32027052321,0.0,2.29131462854,0.0,0.0583448765006,0.0583448765006,0.0583448765006,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.688421190151
 04/30  08:00:00,1.58883659582,1.69428402315,0.0,1.66980348675,0.0,0.0424485326481,0.0424485326481,0.0424485326481,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.668477985999
 04/30  09:00:00,1.41927288417,1.02891353959,0.0,1.00807862351,0.0,0.0257586635753,0.0257586635753,0.0257586635753,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.598676177002
 04/30  10:00:00,1.32635318731,0.300157853712,0.0,0.278832934898,0.0,0.0071476619164,0.0071476619164,0.0071476619164,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.515034761782
 04/30  11:00:00,1.26082803834,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.439809916667
 04/30  12:00:00,1.18336218428,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.381932757534
 04/30  13:00:00,1.12193370712,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.346600867348
 04/30  14:00:00,1.07627071298,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.312731687632
 04/30  15:00:00,1.10506110671,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.316603279601
 04/30  16:00:00,1.26228566264,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.359748147164
 04/30  17:00:00,1.5503081262,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.446718246585
 04/30  18:00:00,1.7578548247,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.533610414739
 04/30  19:00:00,1.8833068219,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.552659174113
 04/30  20:00:00,2.07012906486,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.505221581703
 04/30  21:00:00,2.03003985769,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.44228344422
 04/30  22:00:00,1.62520500109,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.348226932758
 04/30  23:00:00,1.21256797824,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.243914737897
 04/30  24:00:00,0.793971456603,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.13284897873
 05/01  01:00:00,0.619648878051,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.080501094943
 05/01  02:00:00,0.566617207669,0.455200691313,0.0,0.432877827737,0.0,0.0112427205591,0.0112427205591,0.0112427205591,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0692286806237
 05/01  03:00:00,0.580452819865,1.30797291662,0.0,1.28596427517,0.0,0.0337044303806,0.0337044303806,0.0337044303806,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0726364716816
 05/01  04:00:00,0.639130943737,2.30079851689,0.0,2.27962125481,0.0,0.0596556537866,0.0596556537866,0.0596556537866,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107593419663
 05/01  05:00:00,0.861573764179,2.94247193776,0.0,2.91883981532,0.0,0.0756049863983,0.0756049863983,0.0756049863983,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.262029039795
 05/01  06:00:00,1.31228022748,3.91208876876,0.0,3.88478417522,0.0,0.100153995522,0.100153995522,0.100153995522,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.549875721943
 05/01  07:00:00,1.56780114631,3.52496832254,0.0,3.49595514618,0.0,0.0888670278274,0.0888670278274,0.0888670278274,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.627324606694
 05/01  08:00:00,1.48154531667,3.5147521241,0.0,3.49022315935,0.0,0.0888830310766,0.0888830310766,0.0888830310766,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.60522642783
