Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/01  09:00:00,1.3400966832,2.74689304333,0.0,2.7260169108,0.0,0.0693047147129,0.0693047147129,0.0693047147129,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.540797524859
 05/01  10:00:00,1.26842941996,2.46638286971,0.0,2.4450157651,0.0,0.0628987148942,0.0628987148942,0.0628987148942,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.465508726138
 05/01  11:00:00,1.18729380529,1.29521221945,0.0,1.27383856855,0.0,0.0330413012073,0.0330413012073,0.0330413012073,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.398921196382
 05/01  12:00:00,1.11146499155,0.936912465343,0.0,0.915898860628,0.0,0.0240222198272,0.0240222198272,0.0240222198272,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.346996896973
 05/01  13:00:00,1.04707822955,0.467134176672,0.0,0.44539393329,0.0,0.0117664410085,0.0117664410085,0.0117664410085,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.31677069326
 05/01  14:00:00,1.00041264252,0.132703744111,0.0,0.109739343694,0.0,0.00290802013601,0.00290802013601,0.00290802013601,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.286270368665
 05/01  15:00:00,1.02877231414,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.290453998788
 05/01  16:00:00,1.18076723846,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.327551466658
 05/01  17:00:00,1.45202919639,0.0648908137664,0.0,0.0300579817762,0.0,0.000798037426512,0.000798037426512,0.000798037426512,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.407878874934
 05/01  18:00:00,1.61924955367,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.482521825942
 05/01  19:00:00,1.68807007053,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.495271451115
 05/01  20:00:00,1.8443827504,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.451041687289
 05/01  21:00:00,1.9168093322,0.0450608480399,0.0,0.00562597115408,0.0,0.000149419174686,0.000149419174686,0.000149419174686,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.397408204562
 05/01  22:00:00,1.56821735291,0.340004968275,0.0,0.305879136069,0.0,0.00813502305979,0.00813502305979,0.00813502305979,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.313235077348
 05/01  23:00:00,1.2025317259,0.940329138197,0.0,0.910674425001,0.0,0.0241841728698,0.0241841728698,0.0241841728698,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.222441702351
 05/01  24:00:00,0.818498003389,1.44491167858,0.0,1.42038271382,0.0,0.0375050138956,0.0375050138956,0.0375050138956,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.125377132345
 05/02  01:00:00,0.673886513846,2.07544637629,0.0,2.05286166094,0.0,0.0538930460482,0.0538930460482,0.0538930460482,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0808456846902
 05/02  02:00:00,0.618935348529,2.46409580936,0.0,2.44177294578,0.0,0.0637113354456,0.0637113354456,0.0637113354456,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0690782065975
 05/02  03:00:00,0.617376351309,2.74698769837,0.0,2.72497905692,0.0,0.070813065847,0.070813065847,0.070813065847,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0724513676594
 05/02  04:00:00,0.655963147841,2.98956998111,0.0,2.96839271904,0.0,0.0768656443254,0.0768656443254,0.0768656443254,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107215633228
 05/02  05:00:00,0.872827010795,3.42774794084,0.0,3.40411581841,0.0,0.0880528958803,0.0880528958803,0.0880528958803,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.260834376929
 05/02  06:00:00,1.31589625692,4.14853477635,0.0,4.12123018281,0.0,0.106498759311,0.106498759311,0.106498759311,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.547146987595
 05/02  07:00:00,1.56032425515,3.35076679078,0.0,3.32175361443,0.0,0.0845772357594,0.0845772357594,0.0845772357594,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.624137507593
 05/02  08:00:00,1.46804886035,3.09532971736,0.0,3.0708007526,0.0,0.0784883868318,0.0784883868318,0.0784883868318,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.602124615752
 05/02  09:00:00,1.33395817881,2.58372583779,0.0,2.56284970526,0.0,0.0659519283321,0.0659519283321,0.0659519283321,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.538011806854
 05/02  10:00:00,1.28142231775,3.02155680192,0.0,3.00018969731,0.0,0.0782835041475,0.0782835041475,0.0782835041475,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.463116834669
 05/02  11:00:00,1.20322703268,1.97517913199,0.0,1.95380548108,0.0,0.0510016516341,0.0510016516341,0.0510016516341,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.39689407334
 05/02  12:00:00,1.12683380719,1.58982653381,0.0,1.56881292909,0.0,0.0411334568845,0.0411334568845,0.0411334568845,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.345254475558
 05/02  13:00:00,1.07020368048,1.41016172076,0.0,1.38842147738,0.0,0.0364537921448,0.0364537921448,0.0364537921448,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.315208793047
 05/02  14:00:00,1.02815349592,1.23745709593,0.0,1.21449269552,0.0,0.0320404682196,0.0320404682196,0.0320404682196,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.284878773976
 05/02  15:00:00,1.05154791212,0.937545373134,0.0,0.913304445327,0.0,0.0241236308953,0.0241236308953,0.0241236308953,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.289105965873
 05/02  16:00:00,1.19997166655,0.811653303775,0.0,0.782980534724,0.0,0.0206785743252,0.0206785743252,0.0206785743252,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.326077320418
 05/02  17:00:00,1.46525783572,0.636584131496,0.0,0.601751299506,0.0,0.0159220015411,0.0159220015411,0.0159220015411,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.405983550147
 05/02  18:00:00,1.6285184738,0.464949890524,0.0,0.427131948331,0.0,0.0113051976868,0.0113051976868,0.0113051976868,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.480485548388
 05/02  19:00:00,1.70292788674,0.677304078581,0.0,0.638268525648,0.0,0.0169188754993,0.0169188754993,0.0169188754993,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.49321039183
 05/02  20:00:00,1.87258651801,1.17953977263,0.0,1.13916222936,0.0,0.0301757641423,0.0301757641423,0.0301757641423,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.449069690755
 05/02  21:00:00,1.95780723631,1.67297096644,0.0,1.63353608955,0.0,0.0430292932736,0.0430292932736,0.0430292932736,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.395526234567
 05/02  22:00:00,1.61801903787,2.30418537618,0.0,2.27005954398,0.0,0.0594102771481,0.0594102771481,0.0594102771481,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.311761508216
 05/02  23:00:00,1.25298328465,2.93807396396,0.0,2.90841925077,0.0,0.0756168599428,0.0756168599428,0.0756168599428,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.221460574037
 05/02  24:00:00,0.874923099966,3.67140741613,0.0,3.64687845138,0.0,0.0943958599654,0.0943958599654,0.0943958599654,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124911382851
 05/03  01:00:00,0.726640218218,4.1737515617,0.0,4.15116684635,0.0,0.106881666666,0.106881666666,0.106881666666,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0806107684438
 05/03  02:00:00,0.674845660114,4.69241342202,0.0,4.67009055844,0.0,0.119787391143,0.119787391143,0.119787391143,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0689124624839
 05/03  03:00:00,0.674045776468,5.01711011648,0.0,4.99510147503,0.0,0.127667652096,0.127667652096,0.127667652096,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0722662065689
 05/03  04:00:00,0.715200898797,5.37404925425,0.0,5.35287199217,0.0,0.136481276459,0.136481276459,0.136481276459,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.10683775205
 05/03  05:00:00,0.923786837917,5.5349983778,0.0,5.51136625536,0.0,0.140207573331,0.140207573331,0.140207573331,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.259639526601
 05/03  06:00:00,1.34295141292,5.39428918199,0.0,5.36698458845,0.0,0.136283163608,0.136283163608,0.136283163608,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.544417739291
 05/03  07:00:00,1.59872734041,5.02747639382,0.0,4.99846321746,0.0,0.126167998832,0.126167998832,0.126167998832,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.620949829782
 05/03  08:00:00,1.49488130187,4.31298769396,0.0,4.2884587292,0.0,0.108423211481,0.108423211481,0.108423211481,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.599022232622
 05/03  09:00:00,1.34696985039,3.23402802804,0.0,3.21315189551,0.0,0.0817498310135,0.0817498310135,0.0817498310135,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.535225575752
 05/03  10:00:00,1.27425599738,2.85649143056,0.0,2.83512432595,0.0,0.0735095178241,0.0735095178241,0.0735095178241,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.460724500628
 05/03  11:00:00,1.19099268989,1.57475362402,0.0,1.55337997312,0.0,0.0407948167602,0.0407948167602,0.0407948167602,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.39486656543
 05/03  12:00:00,1.10862072365,0.947437305625,0.0,0.92642370091,0.0,0.0246631091551,0.0246631091551,0.0246631091551,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.343511739748
 05/03  13:00:00,1.04359301835,0.445775420182,0.0,0.4240351768,0.0,0.0114053099242,0.0114053099242,0.0114053099242,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.31364661314
 05/03  14:00:00,0.995471842677,0.0506673794144,0.0,0.0277029789969,0.0,0.000750659850264,0.000750659850264,0.000750659850264,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.283486929107
 05/03  15:00:00,1.0260170056,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.287698690244
 05/03  16:00:00,1.17745262764,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.324236855838
 05/03  17:00:00,1.44696028859,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.403608004557
 05/03  18:00:00,1.6141406232,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.477412895469
 05/03  19:00:00,1.68280357961,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.490004960197
 05/03  20:00:00,1.83967338388,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.446332320772
 05/03  21:00:00,1.9126074031,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.393355694635
 05/03  22:00:00,1.57294087128,0.61881863634,0.0,0.584692804134,0.0,0.0158145834461,0.0158145834461,0.0158145834461,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.31027903533
 05/03  23:00:00,1.20931244174,1.26287554243,0.0,1.23322082923,0.0,0.0329273461753,0.0329273461753,0.0329273461753,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.220479244885
 05/03  24:00:00,0.83714467578,2.18600074625,0.0,2.16147178149,0.0,0.0570832704239,0.0570832704239,0.0570832704239,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124445548207
 05/04  01:00:00,0.693935343185,2.87056201905,0.0,2.8479773037,0.0,0.0744117133334,0.0744117133334,0.0744117133334,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0803758467445
 05/04  02:00:00,0.645084075099,3.50016833556,0.0,3.47784547199,0.0,0.0901915951294,0.0901915951294,0.0901915951294,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0687466734836
 05/04  03:00:00,0.650753091297,4.07363124815,0.0,4.0516226067,0.0,0.104560133421,0.104560133421,0.104560133421,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0720810400732
 05/04  04:00:00,0.691830964774,4.44093937438,0.0,4.41976211231,0.0,0.113489227151,0.113489227151,0.113489227151,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106459867335
 05/04  05:00:00,0.900569823748,4.64423148581,0.0,4.62059936337,0.0,0.118185310865,0.118185310865,0.118185310865,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.258444774898
 05/04  06:00:00,1.33683949455,5.22671662744,0.0,5.1994120339,0.0,0.132900162609,0.132900162609,0.132900162609,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.541688821927
 05/04  07:00:00,1.58326911384,4.52823502101,0.0,4.49922184466,0.0,0.113897077467,0.113897077467,0.113897077467,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.617762524578
 05/04  08:00:00,1.47939201424,3.81380922385,0.0,3.78928025909,0.0,0.0960359491383,0.0960359491383,0.0960359491383,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.595920207336
 05/04  09:00:00,1.33325335353,2.79975700798,0.0,2.77888087544,0.0,0.0708192408048,0.0708192408048,0.0708192408048,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.532439669103
 05/04  10:00:00,1.25691702236,2.282476871,0.0,2.2611097664,0.0,0.0585625967381,0.0585625967381,0.0585625967381,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.458332446694
 05/04  11:00:00,1.17823430121,1.16764281181,0.0,1.14626916091,0.0,0.0300636986192,0.0300636986192,0.0300636986192,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.392839294883
 05/04  12:00:00,1.09641635117,0.555138077944,0.0,0.534124473229,0.0,0.0142012743487,0.0142012743487,0.0142012743487,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.341769202073
 05/04  13:00:00,1.03185017795,0.0672330193217,0.0,0.045492775939,0.0,0.00122447096922,0.00122447096922,0.00122447096922,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.312084611691
 05/04  14:00:00,0.99293632988,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.28170207616
 05/04  15:00:00,1.02408018629,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.285761870939
 05/04  16:00:00,1.17508603871,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.321870266902
 05/04  17:00:00,1.44413204577,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.400779761732
 05/04  18:00:00,1.61093364391,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.474205916181
 05/04  19:00:00,1.67955029368,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.486751674261
 05/04  20:00:00,1.8365440932,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.443203030089
 05/04  21:00:00,1.90971817564,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.39046646717
 05/04  22:00:00,1.55488164398,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.308034391478
 05/04  23:00:00,1.17521543527,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.219309584591
 05/04  24:00:00,0.797260642971,0.679919543635,0.0,0.655390578879,0.0,0.0176653067794,0.0176653067794,0.0176653067794,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123979479043
 05/05  01:00:00,0.651827350676,1.24349134366,0.0,1.22090662832,0.0,0.0325385819411,0.0325385819411,0.0325385819411,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0801409856273
 05/05  02:00:00,0.600203888705,1.74580460671,0.0,1.72348174313,0.0,0.0454771281289,0.0454771281289,0.0454771281289,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0685809540903
 05/05  03:00:00,0.605187334143,2.2808461075,0.0,2.25883746605,0.0,0.0591794688219,0.0591794688219,0.0591794688219,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0718959475181
 05/05  04:00:00,0.646068706323,2.63541418017,0.0,2.6142369181,0.0,0.0681046839952,0.0681046839952,0.0681046839952,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106082152041
 05/05  05:00:00,0.851841323078,2.74129744297,0.0,2.71766532053,0.0,0.0706510558492,0.0706510558492,0.0706510558492,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.257250529243
 05/05  06:00:00,1.28093977761,3.10813137437,0.0,3.08082678083,0.0,0.0797282380241,0.0797282380241,0.0797282380241,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.53896102957
 05/05  07:00:00,1.53001226748,2.51166051702,0.0,2.48264734066,0.0,0.0638262222686,0.0638262222686,0.0638262222686,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.614576533419
 05/05  08:00:00,1.43392405221,2.10849823365,0.0,2.0839692689,0.0,0.053668732086,0.053668732086,0.053668732086,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.592819462361
 05/05  09:00:00,1.29953123196,1.56137500029,0.0,1.54049886775,0.0,0.0398818742438,0.0398818742438,0.0398818742438,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.529654914087
 05/05  10:00:00,1.23414871296,1.48033746686,0.0,1.45897036225,0.0,0.0381853498821,0.0381853498821,0.0381853498821,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.455941384143
 05/05  11:00:00,1.16319181515,0.669237197621,0.0,0.647863546719,0.0,0.0170476425029,0.0170476425029,0.0170476425029,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.390812864943
 05/05  12:00:00,1.08517447369,0.19884095621,0.0,0.177827351495,0.0,0.00470121367768,0.00470121367768,0.00470121367768,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.340027385268
 05/05  13:00:00,1.02893421612,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.310393120837
 05/05  14:00:00,0.991403914954,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.280169661234
 05/05  15:00:00,1.02217458589,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.283856270531
 05/05  16:00:00,1.17337109,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.320155318199
 05/05  17:00:00,1.44207551955,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.398723235511
 05/05  18:00:00,1.60865081713,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.471923089401
 05/05  19:00:00,1.67729718205,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.484498562636
 05/05  20:00:00,1.83441566756,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.441074604447
 05/05  21:00:00,1.9077434029,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.388491694434
 05/05  22:00:00,1.55338421572,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.30653696322
 05/05  23:00:00,1.17414471381,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.218238863133
 05/05  24:00:00,0.792710034793,0.534382976927,0.0,0.509854012171,0.0,0.0135804394074,0.0135804394074,0.0135804394074,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123513738236
 05/06  01:00:00,0.655016074482,1.06920734023,0.0,1.04662262488,0.0,0.0277642074874,0.0277642074874,0.0277642074874,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0841570598119
 05/06  02:00:00,0.600519670057,1.54694593302,0.0,1.52462306945,0.0,0.0401950864851,0.0401950864851,0.0401950864851,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0715675386586
 05/06  03:00:00,0.600710019309,1.93435682827,0.0,1.91234818682,0.0,0.0501347069673,0.0501347069673,0.0501347069673,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0750979903673
 05/06  04:00:00,0.64427678185,2.20689682098,0.0,2.18571955891,0.0,0.0570964731423,0.0570964731423,0.0570964731423,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112627282805
 05/06  05:00:00,0.864517855764,2.33924816397,0.0,2.31561604153,0.0,0.0602359970037,0.0602359970037,0.0602359970037,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.276245428174
 05/06  06:00:00,1.31363931642,2.26976029687,0.0,2.24245570333,0.0,0.0581624906315,0.0581624906315,0.0581624906315,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.582600803557
 05/06  07:00:00,1.5899136985,1.960838812,0.0,1.93182563565,0.0,0.0497951280819,0.0497951280819,0.0497951280819,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.667347696708
 05/06  08:00:00,1.50336023667,1.41090722088,0.0,1.38637825613,0.0,0.0357043447019,0.0357043447019,0.0357043447019,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.647782733309
 05/06  09:00:00,1.37851466381,0.927884790281,0.0,0.907008657746,0.0,0.0234897960151,0.0234897960151,0.0234897960151,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.5799993657
 05/06  10:00:00,1.2994088836,0.386258718622,0.0,0.364891614014,0.0,0.00949753240548,0.00949753240548,0.00949753240548,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.498973142974
 05/06  11:00:00,1.23408933503,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.426269267809
 05/06  12:00:00,1.15860350361,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.370347122772
 05/06  13:00:00,1.0984786505,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.336349522699
 05/06  14:00:00,1.05398636764,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.303626541747
 05/06  15:00:00,1.08295097993,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.307573691718
 05/06  16:00:00,1.23809448115,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.348960790092
 05/06  17:00:00,1.51245146431,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.433747250057
 05/06  18:00:00,1.68918889676,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.518150853489
 05/06  19:00:00,1.76362644892,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.536583075312
 05/06  20:00:00,1.9189596306,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.49076319716
 05/06  21:00:00,1.98467687759,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.429818311655
 05/06  22:00:00,1.61405729037,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.338916825937
 05/06  23:00:00,1.20953641963,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.238095723616
 05/06  24:00:00,0.7927443941,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.130554853874
 05/07  01:00:00,0.631211900886,0.185731242582,0.0,0.163146527234,0.0,0.00427105498016,0.00427105498016,0.00427105498016,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0838460387225
 05/07  02:00:00,0.576224012691,0.633519850352,0.0,0.611196986777,0.0,0.0160835593753,0.0160835593753,0.0160835593753,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.071383408402
 05/07  03:00:00,0.580803600202,1.1781126479,0.0,1.15610400645,0.0,0.0304330944453,0.0304330944453,0.0304330944453,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0748931837824
 05/07  04:00:00,0.63105133325,1.71053486908,0.0,1.68935760701,0.0,0.0442891397163,0.0442891397163,0.0442891397163,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112209167631
 05/07  05:00:00,0.854830769801,2.01421349642,0.0,1.99058137398,0.0,0.051855350632,0.051855350632,0.051855350632,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.274938988583
 05/07  06:00:00,1.30841127341,2.18772097446,0.0,2.16041638092,0.0,0.0559183636551,0.0559183636551,0.0559183636551,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.579616887519
 05/07  07:00:00,1.57253363388,1.4337189376,0.0,1.40470576125,0.0,0.0359210307453,0.0359210307453,0.0359210307453,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.663841729423
 05/07  08:00:00,1.48656341291,0.898483239269,0.0,0.873954274513,0.0,0.0223505601871,0.0223505601871,0.0223505601871,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.644339694059
 05/07  09:00:00,1.36066186094,0.361684679523,0.0,0.340808546988,0.0,0.00874422613332,0.00874422613332,0.00874422613332,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.576892132714
 05/07  10:00:00,1.28709156776,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.496153359535
 05/07  11:00:00,1.23134225823,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.42352219101
 05/07  12:00:00,1.1561921217,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.367935740862
 05/07  13:00:00,1.09619045838,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.334061330579
 05/07  14:00:00,1.05208452224,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.30172469634
 05/07  15:00:00,1.08075352238,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.305376234165
 05/07  16:00:00,1.23609052402,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.346956832969
 05/07  17:00:00,1.50977688449,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.431072670241
 05/07  18:00:00,1.68610493001,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.51506688674
 05/07  19:00:00,1.7604842979,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.533440924287
 05/07  20:00:00,1.91582048331,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.487624049872
 05/07  21:00:00,1.98185049812,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.42699193219
 05/07  22:00:00,1.61158737626,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.336446911833
 05/07  23:00:00,1.20715617919,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.235715483179
 05/07  24:00:00,0.790658005826,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.1284684656
 05/08  01:00:00,0.617053513578,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0779057304707
 05/08  02:00:00,0.552893239789,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0667474333028
 05/08  03:00:00,0.544390797048,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0702788792454
 05/08  04:00:00,0.575897189189,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104015318901
 05/08  05:00:00,0.776889646828,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.252949908842
 05/08  06:00:00,1.19234102599,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.530090515975
 05/08  07:00:00,1.45584415077,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.604234638975
 05/08  08:00:00,1.3701508006,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.582714942836
 05/08  09:00:00,1.25061086913,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.520616425509
 05/08  10:00:00,1.18837005135,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.448348072413
 05/08  11:00:00,1.13975877492,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.384427467221
 05/08  12:00:00,1.07482735141,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.334381476659
 05/08  13:00:00,1.02401658531,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.305475490027
 05/08  14:00:00,0.987422092179,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.276187838459
 05/08  15:00:00,1.01854306542,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.280224750061
 05/08  16:00:00,1.16913275458,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.315916982777
 05/08  17:00:00,1.43667472991,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.393322445879
 05/08  18:00:00,1.60222373489,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.465496007156
 05/08  19:00:00,1.67052888715,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.477730267732
 05/08  20:00:00,1.82813587988,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.434794816772
 05/08  21:00:00,1.9020776473,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.382825938833
 05/08  22:00:00,1.54868195381,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.301834701302
 05/08  23:00:00,1.17064431405,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.214738463375
 05/08  24:00:00,0.777252895308,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.121637038159
 05/09  01:00:00,0.61807797536,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0789301922525
 05/09  02:00:00,0.556549323452,0.125523910698,0.0,0.103201047122,0.0,0.00264867118403,0.00264867118403,0.00264867118403,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0677548457818
 05/09  03:00:00,0.552291255486,0.293457237026,0.0,0.271448595577,0.0,0.0070222289518,0.0070222289518,0.0070222289518,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0711571087313
 05/09  04:00:00,0.585472986033,0.368051246455,0.0,0.346873984382,0.0,0.0090160482767,0.0090160482767,0.0090160482767,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104575067468
 05/09  05:00:00,0.788664722878,0.491545268902,0.0,0.467913146466,0.0,0.0122394522243,0.0122394522243,0.0122394522243,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.252485532668
 05/09  06:00:00,1.20037455064,0.410463596997,0.0,0.383159003456,0.0,0.0100467833636,0.0100467833636,0.0100467833636,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.528077257256
 05/09  07:00:00,1.46107258178,0.319162023837,0.0,0.290148847482,0.0,0.0075985024472,0.0075985024472,0.0075985024472,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.601864567545
 05/09  08:00:00,1.37692216511,0.369367305827,0.0,0.344838341071,0.0,0.00903866383379,0.00903866383379,0.00903866383379,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.580447643504
 05/09  09:00:00,1.25914373205,0.424538376192,0.0,0.403662243657,0.0,0.0106054113719,0.0106054113719,0.0106054113719,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.518543877057
 05/09  10:00:00,1.18814136263,0.0868984566979,0.0,0.0655313520905,0.0,0.00171822558116,0.00171822558116,0.00171822558116,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.446401158114
 05/09  11:00:00,1.13779933585,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.382468028151
 05/09  12:00:00,1.07291723596,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.332471361213
 05/09  13:00:00,1.02180632588,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.303265230593
 05/09  14:00:00,0.984934488642,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.273700234922
 05/09  15:00:00,1.01552233175,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.277204016392
 05/09  16:00:00,1.16583434519,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.312618573381
 05/09  17:00:00,1.43251881728,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.389166533248
 05/09  18:00:00,1.59753429397,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.460806566238
 05/09  19:00:00,1.68263830095,0.0390355529332,0.0,0.0,0.0127950268146,0.00403866387472,0.0168336906893,0.00403866387472,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.473005990842
 05/09  20:00:00,1.82872456665,0.0403775432655,0.0,0.0,0.00376509645994,0.00124268721165,0.00500778367159,0.00124268721165,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.430375719872
 05/09  21:00:00,1.89812780284,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.37887609437
 05/09  22:00:00,1.54544637798,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.298599125472
 05/09  23:00:00,1.16813134812,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.212225497442
 05/09  24:00:00,0.775487499788,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.119871642639
 05/10  01:00:00,0.61684573391,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0776979508025
 05/10  02:00:00,0.552996528755,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0668507222687
 05/10  03:00:00,0.544507218756,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0703953009533
 05/10  04:00:00,0.577793638497,0.085690408872,0.0,0.0645131467994,0.0,0.00174039882712,0.00174039882712,0.00174039882712,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104171369383
 05/10  05:00:00,0.781736118861,0.264731486369,0.0,0.241099363933,0.0,0.00649734210443,0.00649734210443,0.00649734210443,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.251299038771
 05/10  06:00:00,1.19726739534,0.388926110572,0.0,0.361621517031,0.0,0.00964969298485,0.00964969298485,0.00964969298485,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.525367192342
 05/10  07:00:00,1.45030894005,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.598699428256
 05/10  08:00:00,1.36458095587,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.577145098103
 05/10  09:00:00,1.24526253298,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.515268089353
 05/10  10:00:00,1.1831362897,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.443114310773
 05/10  11:00:00,1.13473969293,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.379408385224
 05/10  12:00:00,1.07005907032,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.329613195566
 05/10  13:00:00,1.01908904294,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.300547947658
 05/10  14:00:00,0.982348647892,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.271114394172
 05/10  15:00:00,1.05436437985,0.0242409278068,0.0,0.0,0.0322517255449,0.00898317026338,0.0412348958083,0.00898317026338,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.27481116869
 05/10  16:00:00,1.34994231719,0.0286727690504,0.0,0.0,0.146190086056,0.0405257112425,0.186715797298,0.0405257112425,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.310010748083
 05/10  17:00:00,1.79744587438,0.0348328319902,0.0,0.0,0.286501077744,0.0809531472124,0.367454224956,0.0809531472124,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.386639365392
 05/10  18:00:00,1.97038161419,0.0378179421927,0.0,0.0,0.291416905503,0.0839892667049,0.375406172208,0.0839892667049,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.458247714248
 05/10  19:00:00,2.02486614744,0.0390355529332,0.0,0.0,0.279370165054,0.0820990605595,0.361469225614,0.0820990605595,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.470598302412
 05/10  20:00:00,2.11888948063,0.0403775432655,0.0,0.0,0.227902330497,0.0694619769618,0.297364307458,0.0694619769618,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.428184110058
 05/10  21:00:00,2.1377184956,0.0394348768858,0.0,0.0,0.184506510687,0.0571850738885,0.241691584576,0.0571850738885,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.376775202554
 05/10  22:00:00,1.70500891405,0.0341258322054,0.0,0.0,0.123280226028,0.038210659811,0.16149088584,0.038210659811,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.296670775709
 05/10  23:00:00,1.23340230556,0.029654713196,0.0,0.0,0.0512462652907,0.0158849669851,0.0671312322758,0.0158849669851,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.210365222611
 05/10  24:00:00,0.773695282817,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.118079425669
 05/11  01:00:00,0.614915896735,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0757681136277
 05/11  02:00:00,0.550938558874,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0647927523879
 05/11  03:00:00,0.542473476361,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0683615585585
 05/11  04:00:00,0.573412102089,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101530231802
 05/11  05:00:00,0.772022075008,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.248082337022
 05/11  06:00:00,1.1831117329,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.520861222878
 05/11  07:00:00,1.44512792803,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.593518416233
 05/11  08:00:00,1.35962728944,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.572191431676
 05/11  09:00:00,1.24055668348,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.510562239858
 05/11  10:00:00,1.17877648011,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.438754501174
 05/11  11:00:00,1.13089508402,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.375563776317
 05/11  12:00:00,1.18313195,0.021013604715,0.0,0.0,0.0911307831013,0.0251986134968,0.116329396598,0.0251986134968,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.326356678649
 05/11  13:00:00,1.28549455261,0.0217402433827,0.0,0.0,0.211738135866,0.0572844149615,0.269022550828,0.0572844149615,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.297930906498
 05/11  14:00:00,1.41036045698,0.0229644004175,0.0,0.0,0.338438326463,0.0915584096435,0.429996736107,0.0915584096435,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.26912946715
 05/11  15:00:00,1.61043216989,0.0242409278068,0.0,0.0,0.471374587649,0.127519449533,0.598894037182,0.127519449533,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.273219817356
 05/11  16:00:00,1.89107073746,0.0286727690504,0.0,0.0,0.574129555117,0.155317545859,0.729447100976,0.155317545859,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.308407864682
 05/11  17:00:00,2.26992607124,0.0348328319902,0.0,0.0,0.659596794817,0.182333274766,0.841930069582,0.182333274766,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.384643717627
 05/11  18:00:00,2.3469601703,0.0378179421927,0.0,0.0,0.588270562667,0.166069057991,0.754339620658,0.166069057991,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.45589282191
 05/11  19:00:00,2.32224307188,0.0390355529332,0.0,0.0,0.513348280262,0.147899399746,0.661247680008,0.147899399746,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.468196772461
 05/11  20:00:00,2.29256360981,0.0403775432655,0.0,0.0,0.361292212925,0.111933553142,0.473225766067,0.111933553142,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.425996780634
 05/11  21:00:00,2.18496852021,0.0394348768858,0.0,0.0,0.219199412899,0.071664833119,0.290864246018,0.071664833119,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.37485256573
 05/11  22:00:00,1.68252071101,0.0341258322054,0.0,0.0,0.105672806511,0.0347983082585,0.14047111477,0.0347983082585,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.295202343732
 05/11  23:00:00,1.19366029516,0.029654713196,0.0,0.0,0.0213325718616,0.00702914938349,0.0283617212451,0.00702914938349,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.20939272324
 05/11  24:00:00,0.773329304356,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.117713447207
 05/12  01:00:00,0.614914572477,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0757667893692
 05/12  02:00:00,0.551326958866,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0651811523798
 05/12  03:00:00,0.542754921995,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0686430041926
 05/12  04:00:00,0.5736698026,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101787932313
 05/12  05:00:00,0.771600733248,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.247660995262
 05/12  06:00:00,1.18127522588,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.51902471586
 05/12  07:00:00,1.44264076498,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.591031253187
 05/12  08:00:00,1.3571319448,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.569696087036
 05/12  09:00:00,1.23843155293,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.508437109304
 05/12  10:00:00,1.17697139007,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.436949411142
 05/12  11:00:00,1.12936298375,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.37403167605
 05/12  12:00:00,1.06525597436,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.324810099615
 05/12  13:00:00,1.09361132641,0.0217402433827,0.0,0.0,0.0613248297289,0.0173242531394,0.0786490828683,0.0173242531394,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.296421148256
 05/12  14:00:00,1.20027880925,0.0229644004175,0.0,0.0,0.172554534307,0.0487339111725,0.221288445479,0.0487339111725,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.26775611005
 05/12  15:00:00,1.37464330835,0.0242409278068,0.0,0.0,0.284240892159,0.0802558436008,0.36449673576,0.0802558436008,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.271828257233
 05/12  16:00:00,1.63833048242,0.0286727690504,0.0,0.0,0.372988757511,0.105305311082,0.478294068592,0.105305311082,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.306820642025
 05/12  17:00:00,1.99157091931,0.0348328319902,0.0,0.0,0.43906118523,0.12650507741,0.56556626264,0.12650507741,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.382652372637
 05/12  18:00:00,2.13417986828,0.0378179421927,0.0,0.0,0.420392589401,0.123517255718,0.543909845119,0.123517255718,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.453542295431
 05/12  19:00:00,2.07603217533,0.0390355529332,0.0,0.0,0.319945165158,0.0974884441923,0.41743360935,0.0974884441923,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.465799946567
 05/12  20:00:00,2.04241104223,0.0403775432655,0.0,0.0,0.17196734428,0.053289268905,0.225256613185,0.053289268905,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.423813365939
 05/12  21:00:00,2.00867039528,0.0394348768858,0.0,0.0,0.0882700728821,0.0281806930244,0.116450765907,0.0281806930244,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.372967920909
 05/12  22:00:00,1.66248214464,0.0341258322054,0.0,0.0,0.0918107251717,0.0300333872975,0.121844112469,0.0300333872975,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.293790779665
 05/12  23:00:00,1.18700380188,0.029654713196,0.0,0.0,0.0170561668096,0.00561894880074,0.0226751156103,0.00561894880074,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.208422835599
 05/12  24:00:00,0.772902874843,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.117287017694
