Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/13  01:00:00,0.622748174219,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0796533670358
 05/13  02:00:00,0.556595871778,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0678388268645
 05/13  03:00:00,0.546905011331,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0714276893563
 05/13  04:00:00,0.582499065436,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.107946039533
 05/13  05:00:00,0.793508997517,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.265472566931
 05/13  06:00:00,1.23308165768,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.560205635446
 05/13  07:00:00,1.51394152651,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.641170652803
 05/13  08:00:00,1.44193170847,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.622058549813
 05/13  09:00:00,1.33162167456,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.556596172471
 05/13  10:00:00,1.26945824351,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.478520035287
 05/13  11:00:00,1.21630202199,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.408481954764
 05/13  12:00:00,1.1431961136,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.354939732764
 05/13  13:00:00,1.08439474747,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.322265619672
 05/13  14:00:00,1.05083240547,0.0229644004175,0.0,0.0,0.00745071542555,0.00214841478433,0.00959913020988,0.00214841478433,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.290873449365
 05/13  15:00:00,1.0895358115,0.0242409278068,0.0,0.0,0.0147875205632,0.00450950689217,0.0192970274554,0.00450950689217,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.294861495833
 05/13  16:00:00,1.40160230995,0.0286727690504,0.0,0.0,0.136866190552,0.0402358992403,0.177102089792,0.0402358992403,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.3353665291
 05/13  17:00:00,1.75887944155,0.0348328319902,0.0,0.0,0.202372843565,0.0605911855453,0.262964029111,0.0605911855453,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.417211198194
 05/13  18:00:00,1.98264853659,0.0378179421927,0.0,0.0,0.240616986606,0.0720325805403,0.312649567146,0.0720325805403,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.498960926169
 05/13  19:00:00,2.02816735676,0.0390355529332,0.0,0.0,0.216921370203,0.0672026018217,0.284123972024,0.0672026018217,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.517000011124
 05/13  20:00:00,2.15343349059,0.0403775432655,0.0,0.0,0.192207009477,0.0604742198211,0.252681229299,0.0604742198211,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.47255582785
 05/13  21:00:00,2.1556277239,0.0394348768858,0.0,0.0,0.141471888201,0.0457224110592,0.18719429926,0.0457224110592,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.413574858705
 05/13  22:00:00,1.67840664331,0.0341258322054,0.0,0.0,0.0582747495622,0.0191748377236,0.0774495872858,0.0191748377236,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.3258165916
 05/13  23:00:00,1.19991297569,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.228472279675
 05/13  24:00:00,0.786774566517,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.124585026291
 05/14  01:00:00,0.62262712946,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0795323222768
 05/14  02:00:00,0.556703033372,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0679459884581
 05/14  03:00:00,0.546982764427,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0715054424521
 05/14  04:00:00,0.582305238149,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.107752212246
 05/14  05:00:00,0.792485451841,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.264449021255
 05/14  06:00:00,1.23051527576,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.557639253525
 05/14  07:00:00,1.51093912519,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.638168251478
 05/14  08:00:00,1.4390755558,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.619202397144
 05/14  09:00:00,1.32921674176,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.554191239666
 05/14  10:00:00,1.26782371786,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.47688550964
 05/14  11:00:00,1.2152053694,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.407385302182
 05/14  12:00:00,1.14211293295,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.353856552106
 05/14  13:00:00,1.08370995992,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.32158083212
 05/14  14:00:00,1.04079795414,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.290438128246
 05/14  15:00:00,1.0693132476,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.293935959394
 05/14  16:00:00,1.22321761866,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.334083927609
 05/14  17:00:00,1.4938435675,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.415139353247
 05/14  18:00:00,1.75843112805,0.0378179421927,0.0,0.0,0.0690122653943,0.0220265121457,0.0910387775399,0.0220265121457,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.496354307236
 05/14  19:00:00,1.82826073403,0.0390355529332,0.0,0.0,0.0655085954409,0.0214064343676,0.0869150298085,0.0214064343676,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.514302330615
 05/14  20:00:00,1.92340639465,0.0403775432655,0.0,0.0,0.0189071644088,0.00621889271186,0.0251260571207,0.00621889271186,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.47008390409
 05/14  21:00:00,1.96642780252,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.411569236581
 05/14  22:00:00,1.59993184346,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.324791379033
 05/14  23:00:00,1.20004191398,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.228601217971
 05/14  24:00:00,0.787550483804,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.125360943579
 05/15  01:00:00,0.616065501329,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0769177182218
 05/15  02:00:00,0.552562737086,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0664169305993
 05/15  03:00:00,0.549049636561,0.193589981843,0.0,0.171581340394,0.0,0.00501700245852,0.00501700245852,0.00501700245852,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0699207163
 05/15  04:00:00,0.58932319655,0.559641784509,0.0,0.538464522437,0.0,0.015103535044,0.015103535044,0.015103535044,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.102337791219
 05/15  05:00:00,0.794015777437,0.935897275132,0.0,0.912265152696,0.0,0.024663401464,0.024663401464,0.024663401464,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.245412637987
 05/15  06:00:00,1.21647530625,1.62915125663,0.0,1.60184666309,0.0,0.042302555714,0.042302555714,0.042302555714,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.511922240517
 05/15  07:00:00,1.46480459948,1.20301261981,0.0,1.17399944345,0.0,0.0301991731802,0.0301991731802,0.0301991731802,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.582995914511
 05/15  08:00:00,1.37843458224,1.15174373047,0.0,1.12721476572,0.0,0.0289148483979,0.0289148483979,0.0289148483979,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.56208387607
 05/15  09:00:00,1.25091683952,0.756678052876,0.0,0.735801920341,0.0,0.0188708732537,0.0188708732537,0.0188708732537,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.502051522643
 05/15  10:00:00,1.19485070326,0.892142412059,0.0,0.870775307451,0.0,0.0225883316308,0.0225883316308,0.0225883316308,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.4322403927
 05/15  11:00:00,1.13189471758,0.24529236653,0.0,0.223918715628,0.0,0.00583715764028,0.00583715764028,0.00583715764028,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.370726252234
 05/15  12:00:00,1.06311743109,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.322671556336
 05/15  13:00:00,1.01318668345,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.294645588165
 05/15  14:00:00,0.977328879987,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.266094626267
 05/15  15:00:00,1.00818851301,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.269870197657
 05/15  16:00:00,1.15729314979,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.304077377983
 05/15  17:00:00,1.42207807635,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.378725792318
 05/15  18:00:00,1.58488940999,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.448161682259
 05/15  19:00:00,1.65298211429,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.460183494878
 05/15  20:00:00,1.81230345363,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.418962390524
 05/15  21:00:00,1.88828710828,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.36903539981
 05/15  22:00:00,1.53856580369,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.291718551184
 05/15  23:00:00,1.16416230849,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.208256457817
 05/15  24:00:00,0.782594454261,0.332638016968,0.0,0.308109052211,0.0,0.00808175000366,0.00808175000366,0.00808175000366,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.118896847109
 05/16  01:00:00,0.636404225218,0.771401942908,0.0,0.74881722756,0.0,0.0196753100176,0.0196753100176,0.0196753100176,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0775811320929
 05/16  02:00:00,0.586045508721,1.28555449958,0.0,1.263231636,0.0,0.0331239038322,0.0331239038322,0.0331239038322,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0667757984026
 05/16  03:00:00,0.586735069884,1.66055309023,0.0,1.63854444878,0.0,0.0427430643484,0.0427430643484,0.0427430643484,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0698800877333
 05/16  04:00:00,0.627379605314,2.08275393097,0.0,2.06157666889,0.0,0.0535285857557,0.0535285857557,0.0535285857557,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101969149271
 05/16  05:00:00,0.826736551882,2.28744016121,0.0,2.26380803877,0.0,0.058549773064,0.058549773064,0.058549773064,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.244247040833
 05/16  06:00:00,1.24242168824,2.77614777883,0.0,2.74884318529,0.0,0.0709112664528,0.0709112664528,0.0709112664528,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.509259911766
 05/16  07:00:00,1.48977313207,2.31067750587,0.0,2.28166432952,0.0,0.0582772533261,0.0582772533261,0.0582772533261,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.579886366954
 05/16  08:00:00,1.39278628518,1.84031940651,0.0,1.81579044175,0.0,0.0462928998603,0.0462928998603,0.0462928998603,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.559057527553
 05/16  09:00:00,1.25426749206,0.998916794073,0.0,0.978040661539,0.0,0.0249394667084,0.0249394667084,0.0249394667084,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.499333581731
 05/16  10:00:00,1.18406397003,0.570057522407,0.0,0.5486904178,0.0,0.0141352950631,0.0141352950631,0.0141352950631,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.429906696039
 05/16  11:00:00,1.12398042034,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.368649112639
 05/16  12:00:00,1.06085217138,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.320406296633
 05/16  13:00:00,1.01100109877,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.292460003482
 05/16  14:00:00,0.975392245491,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.264157991771
 05/16  15:00:00,1.00609120177,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.267772886412
 05/16  16:00:00,1.15481375054,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.301597978735
 05/16  17:00:00,1.41868110395,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.375328819914
 05/16  18:00:00,1.58111808849,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.444390360757
 05/16  19:00:00,1.64915094776,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.456352328349
 05/16  20:00:00,1.80872670939,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.41538564628
 05/16  21:00:00,1.88515019804,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.36589848957
 05/16  22:00:00,1.53583340098,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.288986148474
 05/16  23:00:00,1.1620601956,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.20615434493
 05/16  24:00:00,0.772954439765,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.117338582616
 05/17  01:00:00,0.616012610569,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0768648274614
 05/17  02:00:00,0.553972430755,0.0759455069223,0.0,0.0536226433465,0.0,0.00139310817214,0.00139310817214,0.00139310817214,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0664335160964
 05/17  03:00:00,0.559614025783,0.624868330613,0.0,0.602859689164,0.0,0.0158021675814,0.0158021675814,0.0158021675814,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0696999403994
 05/17  04:00:00,0.600138794784,1.03787280233,0.0,1.01669554025,0.0,0.0266550610991,0.0266550610991,0.0266550610991,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101601863397
 05/17  05:00:00,0.800914552346,1.32122472665,0.0,1.29759260421,0.0,0.0338887068106,0.0338887068106,0.0338887068106,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.243086107549
 05/17  06:00:00,1.21495311235,1.7998856177,0.0,1.77258102416,0.0,0.046094331683,0.046094331683,0.046094331683,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.506608270653
 05/17  07:00:00,1.45303229656,0.996448143683,0.0,0.967434967329,0.0,0.0246334419928,0.0246334419928,0.0246334419928,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.576789342777
 05/17  08:00:00,1.36034805943,0.686761821363,0.0,0.662232856607,0.0,0.0168688258042,0.0168688258042,0.0168688258042,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.556043375861
 05/17  09:00:00,1.23292909101,0.268087337596,0.0,0.247211205062,0.0,0.00630805285199,0.00630805285199,0.00630805285199,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.496626594531
 05/17  10:00:00,1.16740763232,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.427385653383
 05/17  11:00:00,1.1214681233,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.366136815593
 05/17  12:00:00,1.0588184411,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.31837256635
 05/17  13:00:00,1.00910411193,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.290563016648
 05/17  14:00:00,0.973495165939,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.262260912219
 05/17  15:00:00,1.00431750628,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.265999190921
 05/17  16:00:00,1.15289844752,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.299682675715
 05/17  17:00:00,1.41644862194,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.373096337908
 05/17  18:00:00,1.57904266379,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.442314936056
 05/17  19:00:00,1.64757019394,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.454771574521
 05/17  20:00:00,1.80718539876,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.413844335647
 05/17  21:00:00,1.88348522429,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.364233515826
 05/17  22:00:00,1.53435505935,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.287507806841
 05/17  23:00:00,1.16075345298,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.204847602306
 05/17  24:00:00,0.77205989874,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.116444041591
 05/18  01:00:00,0.614786128774,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0756383456665
 05/18  02:00:00,0.551087783041,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0649419765544
 05/18  03:00:00,0.542265357013,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0681534392102
 05/18  04:00:00,0.572333668688,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.100451798401
 05/18  05:00:00,0.765173008142,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.241233270156
 05/18  06:00:00,1.16585577832,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.503605268306
 05/18  07:00:00,1.42470390293,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.573094391137
 05/18  08:00:00,1.33971585473,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.552279996962
 05/18  09:00:00,1.22287845694,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.492884013312
 05/18  10:00:00,1.16380494755,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.423782968613
 05/18  11:00:00,1.1182289533,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.362897645597
 05/18  12:00:00,1.05586086803,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.315414993281
 05/18  13:00:00,1.00640676753,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.287865672245
 05/18  14:00:00,0.982673289155,0.0229644004175,0.0,0.0,0.0088872375664,0.00260444604565,0.011491683612,0.00260444604565,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.259947351823
 05/18  15:00:00,1.11279731249,0.0242409278068,0.0,0.0,0.0858689510339,0.0250086006058,0.11087755164,0.0250086006058,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.263601445498
 05/18  16:00:00,1.37843103426,0.0286727690504,0.0,0.0,0.176549232754,0.0512613337205,0.227810566475,0.0512613337205,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.297404695979
 05/18  17:00:00,1.77740049053,0.0348328319902,0.0,0.0,0.28156493656,0.0816442233787,0.363209159939,0.0816442233787,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.370839046556
 05/18  18:00:00,1.93467649834,0.0378179421927,0.0,0.0,0.276574650894,0.0817697595548,0.358344410449,0.0817697595548,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.43960436016
 05/18  19:00:00,1.94758314352,0.0390355529332,0.0,0.0,0.232002024883,0.0711952197725,0.303197244655,0.0711952197725,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.451587279453
 05/18  20:00:00,2.06030924317,0.0403775432655,0.0,0.0,0.195154774562,0.0609438440603,0.256098618622,0.0609438440603,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.410869561443
 05/18  21:00:00,2.02781250192,0.0394348768858,0.0,0.0,0.110480213688,0.0365226429711,0.147002856659,0.0365226429711,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.361557936796
 05/18  22:00:00,1.58638237247,0.0341258322054,0.0,0.0,0.040870589456,0.0136143996045,0.0544849890605,0.0136143996045,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.285050130905
 05/18  23:00:00,1.15864316733,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.202737316656
 05/18  24:00:00,0.770182016412,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.114566159263
 05/19  01:00:00,0.613466850495,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0743190673876
 05/19  02:00:00,0.550113199107,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0639673926211
 05/19  03:00:00,0.541334084341,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0672221665383
 05/19  04:00:00,0.57079697478,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0989151044929
 05/19  05:00:00,0.76294296444,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.239003226454
 05/19  06:00:00,1.161833834,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.499583323984
 05/19  07:00:00,1.42035647397,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.568746962176
 05/19  08:00:00,1.33562691617,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.548191058406
 05/19  09:00:00,1.21937584633,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.489381402705
 05/19  10:00:00,1.16098113859,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.420959159653
 05/19  11:00:00,1.11581646621,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.360485158509
 05/19  12:00:00,1.05375244943,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.313306574685
 05/19  13:00:00,1.00450824218,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.285967146898
 05/19  14:00:00,1.04092507483,0.0229644004175,0.0,0.0,0.0553893340093,0.0160428451811,0.0714321791904,0.0160428451811,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.25825864192
 05/19  15:00:00,1.21310311239,0.0242409278068,0.0,0.0,0.164885442835,0.0476755321074,0.212560974943,0.0476755321074,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.26222382209
 05/19  16:00:00,1.49497375576,0.0286727690504,0.0,0.0,0.268368876503,0.0775299527011,0.345898829204,0.0775299527011,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.295859154752
 05/19  17:00:00,1.8589299812,0.0348328319902,0.0,0.0,0.345084269879,0.10159401525,0.44667828513,0.10159401525,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.368899412041
 05/19  18:00:00,2.03176991091,0.0378179421927,0.0,0.0,0.352129104556,0.105597463792,0.457726568348,0.105597463792,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.437315614828
 05/19  19:00:00,2.05730941803,0.0390355529332,0.0,0.0,0.318139562057,0.0971178413164,0.415257403374,0.0971178413164,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.449253395243
 05/19  20:00:00,2.16048083404,0.0403775432655,0.0,0.0,0.273488735087,0.0849070684703,0.358395803557,0.0849070684703,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.408743967371
 05/19  21:00:00,2.16962865359,0.0394348768858,0.0,0.0,0.220990295954,0.0696967047157,0.29068700067,0.0696967047157,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.359689944455
 05/19  22:00:00,1.6933207972,0.0341258322054,0.0,0.0,0.122986032405,0.0398637865602,0.162849818966,0.0398637865602,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.283623725732
 05/19  23:00:00,1.22697193773,0.029654713196,0.0,0.0,0.0523633511606,0.0169765861434,0.069339937304,0.0169765861434,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.201726149752
 05/19  24:00:00,0.769581548526,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.113965691377
 05/20  01:00:00,0.620852707234,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0777579000514
 05/20  02:00:00,0.555289510323,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0665324654094
 05/20  03:00:00,0.545523215917,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0700458939422
 05/20  04:00:00,0.579339249179,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.104786223275
 05/20  05:00:00,0.784408334687,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.256371904101
 05/20  06:00:00,1.2125619967,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.539685974464
 05/20  07:00:00,1.48985992204,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.61708904833
 05/20  08:00:00,1.41810430712,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.59823114846
 05/20  09:00:00,1.30972495353,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.534699451437
 05/20  10:00:00,1.25005483519,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.459116626964
 05/20  11:00:00,1.27668092655,0.0213736509017,0.0,0.0,0.0602137973071,0.0166646386175,0.0768784359246,0.0166646386175,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.391982423406
 05/20  12:00:00,1.34448238078,0.021013604715,0.0,0.0,0.168785012008,0.0466734243595,0.215458436368,0.0466734243595,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.340767563568
 05/20  13:00:00,1.49874015358,0.0217402433827,0.0,0.0,0.337340021482,0.0892784813991,0.426618502881,0.0892784813991,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.3099925229
 05/20  14:00:00,1.60957684225,0.0229644004175,0.0,0.0,0.457794489193,0.121148296348,0.578942785541,0.121148296348,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.280274230811
 05/20  15:00:00,1.83364516488,0.0242409278068,0.0,0.0,0.612096537924,0.161979127559,0.774075665484,0.161979127559,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.284192211185
 05/20  16:00:00,2.14600644797,0.0286727690504,0.0,0.0,0.738352877852,0.195388482963,0.933741360815,0.195388482963,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.323131396105
 05/20  17:00:00,2.50917966065,0.0348328319902,0.0,0.0,0.805772066772,0.222740246322,1.02851231309,0.222740246322,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.401963133309
 05/20  18:00:00,2.62511004095,0.0378179421927,0.0,0.0,0.762461394049,0.210774465273,0.973235859321,0.210774465273,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.48083613836
 05/20  19:00:00,2.56616799777,0.0390355529332,0.0,0.0,0.652726952271,0.188053842357,0.840780794628,0.188053842357,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.498343829531
 05/20  20:00:00,2.53074613172,0.0403775432655,0.0,0.0,0.495961471189,0.15112496369,0.647086434878,0.15112496369,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.45546326341
 05/20  21:00:00,2.36564603723,0.0394348768858,0.0,0.0,0.310625028911,0.101546110942,0.412171139853,0.101546110942,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.398616331439
 05/20  22:00:00,1.82444208859,0.0341258322054,0.0,0.0,0.176739308869,0.0581971992599,0.234936508129,0.0581971992599,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.314365116028
 05/20  23:00:00,1.26544709911,0.029654713196,0.0,0.0,0.0549722533858,0.0181132649904,0.0730855183762,0.0181132649904,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.22092088472
 05/20  24:00:00,0.783342425368,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.121152885142
 05/21  01:00:00,0.620971823894,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0778770167107
 05/21  02:00:00,0.555654060456,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0668970155427
 05/21  03:00:00,0.545925989152,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.070448667177
 05/21  04:00:00,0.579741227524,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.105188201621
 05/21  05:00:00,0.78407449444,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.256038063855
 05/21  06:00:00,1.21086088161,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.537984859375
 05/21  07:00:00,1.48788225826,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.615111384551
 05/21  08:00:00,1.41611643636,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.5962432777
 05/21  09:00:00,1.3080476034,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.533022101305
 05/21  10:00:00,1.2488186058,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.457880397576
 05/21  11:00:00,1.19867123971,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.390851172493
 05/21  12:00:00,1.12770176157,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.339445380726
 05/21  13:00:00,1.09317202652,0.0217402433827,0.0,0.0,0.0176654356159,0.00499195362906,0.022657389245,0.00499195362906,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.308385509474
 05/21  14:00:00,1.22491251632,0.0229644004175,0.0,0.0,0.153348782194,0.0424121610899,0.195760943284,0.0424121610899,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.278791747144
 05/21  15:00:00,1.46663096154,0.0242409278068,0.0,0.0,0.320061211201,0.0884957039037,0.408556915105,0.0884957039037,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.28269675822
 05/21  16:00:00,1.83225902067,0.0286727690504,0.0,0.0,0.487056629224,0.134653464106,0.62171009333,0.134653464106,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.321415236288
 05/21  17:00:00,2.33781727849,0.0348328319902,0.0,0.0,0.673187829319,0.186100345866,0.859288175185,0.186100345866,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.39982488906
 05/21  18:00:00,2.49897622462,0.0378179421927,0.0,0.0,0.662594718664,0.187048716823,0.849643435488,0.187048716823,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.478294745861
 05/21  19:00:00,2.48709594866,0.0390355529332,0.0,0.0,0.5907730439,0.173551547679,0.764324591579,0.173551547679,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.495727983475
 05/21  20:00:00,2.46688992117,0.0403775432655,0.0,0.0,0.447127875717,0.138499027345,0.585626903062,0.138499027345,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.453066584673
 05/21  21:00:00,2.41730845122,0.0394348768858,0.0,0.0,0.354425517229,0.111505265863,0.465930783092,0.111505265863,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.396519102191
 05/21  22:00:00,1.87145949536,0.0341258322054,0.0,0.0,0.21429374839,0.0692655989169,0.283559347306,0.0692655989169,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.312759683624
 05/21  23:00:00,1.31967861365,0.029654713196,0.0,0.0,0.0967400371076,0.0316310902413,0.128371127349,0.0316310902413,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.219866790288
 05/21  24:00:00,0.802938210664,0.0245289647561,0.0,0.0,0.0153569378713,0.00502318217073,0.020380120042,0.00502318217073,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.120368550397
 05/22  01:00:00,0.612529189743,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0733814066353
 05/22  02:00:00,0.549433941533,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0632881350471
 05/22  03:00:00,0.540831223732,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0667193059291
 05/22  04:00:00,0.569580498836,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.097698628548
 05/22  05:00:00,0.759190821793,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.235251083807
 05/22  06:00:00,1.15372561379,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.491475103774
 05/22  07:00:00,1.41114705483,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.559537543042
 05/22  08:00:00,1.32662711619,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.539191258427
 05/22  09:00:00,1.21118475077,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.481190307142
 05/22  10:00:00,1.1538074931,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.413785514171
 05/22  11:00:00,1.10962007771,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.354288770005
 05/22  12:00:00,1.04831691652,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.307871041775
 05/22  13:00:00,1.08221499911,0.0217402433827,0.0,0.0,0.0639757293026,0.0184383136988,0.0824140430013,0.0184383136988,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.281259860826
 05/22  14:00:00,1.0350638651,0.0229644004175,0.0,0.0,0.0529111837938,0.0166429769459,0.0695541607397,0.0166429769459,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.254275450642
 05/22  15:00:00,1.12596611013,0.0242409278068,0.0,0.0,0.0992222648527,0.0302257143404,0.129447979193,0.0302257143404,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.258199815577
 05/22  16:00:00,1.38510130599,0.0286727690504,0.0,0.0,0.185982532593,0.0546350572113,0.240617589804,0.0546350572113,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.291267944376
 05/22  17:00:00,1.76912962373,0.0348328319902,0.0,0.0,0.280296808764,0.0823403730602,0.362637181824,0.0823403730602,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.363140157874
 05/22  18:00:00,1.97999011571,0.0378179421927,0.0,0.0,0.31902539866,0.0937178356788,0.412743234339,0.0937178356788,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.430519153645
 05/22  19:00:00,2.03844405618,0.0390355529332,0.0,0.0,0.310417822735,0.0929051022972,0.403322925033,0.0929051022972,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.442322511735
 05/22  20:00:00,2.16526950979,0.0403775432655,0.0,0.0,0.283223641778,0.086272928933,0.369496570711,0.086272928933,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.402431875969
 05/22  21:00:00,2.19628129193,0.0394348768858,0.0,0.0,0.246538435945,0.0763485867033,0.322887022648,0.0763485867033,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.354142560817
 05/22  22:00:00,1.75080507316,0.0341258322054,0.0,0.0,0.170846659137,0.0537235272613,0.224570186398,0.0537235272613,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.279387634258
 05/22  23:00:00,1.27369269693,0.029654713196,0.0,0.0,0.0901262658832,0.0287392446291,0.118865510512,0.0287392446291,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.198921335748
 05/22  24:00:00,0.786632370113,0.0245289647561,0.0,0.0,0.0140418070124,0.0044778035971,0.0185196106095,0.0044778035971,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.112496902355
 05/23  01:00:00,0.612050217536,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0729024344282
 05/23  02:00:00,0.549085301703,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0629394952162
 05/23  03:00:00,0.540122446203,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0660105284007
 05/23  04:00:00,0.568920699583,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0970388292953
 05/23  05:00:00,0.757876447657,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.233936709672
 05/23  06:00:00,1.15107522066,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.48882471064
 05/23  07:00:00,1.40797565585,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.556366144053
 05/23  08:00:00,1.32368375956,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.536247901793
 05/23  09:00:00,1.20876006629,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.478765622665
 05/23  10:00:00,1.15198577412,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.411963795188
 05/23  11:00:00,1.10807254856,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.352741240858
 05/23  12:00:00,1.04702318154,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.306577306788
 05/23  13:00:00,1.00944197111,0.0217402433827,0.0,0.0,0.00857047099139,0.00246898983841,0.0110394608298,0.00246898983841,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.279861414994
 05/23  14:00:00,1.14089847584,0.0229644004175,0.0,0.0,0.137792931939,0.0389061297253,0.176699061664,0.0389061297253,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.252965160454
 05/23  15:00:00,1.38176651594,0.0242409278068,0.0,0.0,0.302821212865,0.0837520001997,0.386573213065,0.0837520001997,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.256874987523
 05/23  16:00:00,1.72460575075,0.0286727690504,0.0,0.0,0.453504104488,0.128129568415,0.581633672904,0.128129568415,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.289756306042
 05/23  17:00:00,2.21487952392,0.0348328319902,0.0,0.0,0.631778646391,0.178505173659,0.81028382005,0.178505173659,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.361243419832
 05/23  18:00:00,2.37103484682,0.0378179421927,0.0,0.0,0.625605103336,0.180421828836,0.806026932172,0.180421828836,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.428280186922
 05/23  19:00:00,2.38355636885,0.0390355529332,0.0,0.0,0.580125022099,0.170592666458,0.750717688557,0.170592666458,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.440040060882
 05/23  20:00:00,2.39367540182,0.0403775432655,0.0,0.0,0.458022717099,0.141958818258,0.599981535357,0.141958818258,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.400352803351
 05/23  21:00:00,2.35532934146,0.0394348768858,0.0,0.0,0.36799074126,0.115771692393,0.483762433653,0.115771692393,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.352315199339
 05/23  22:00:00,1.8507222839,0.0341258322054,0.0,0.0,0.247076962674,0.0788059574544,0.325882920129,0.0788059574544,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.277992111271
 05/23  23:00:00,1.29670386206,0.029654713196,0.0,0.0,0.107657011545,0.0351439198463,0.142800931391,0.0351439198463,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.197997079998
 05/23  24:00:00,0.794759649027,0.0245289647561,0.0,0.0,0.0204200588001,0.00666568256615,0.0270857413662,0.00666568256615,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.112058050512
 05/24  01:00:00,0.611826461455,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0726786783474
 05/24  02:00:00,0.548797240245,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0626514337591
 05/24  03:00:00,0.539967663565,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0658557457628
 05/24  04:00:00,0.568585146027,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0967032757394
 05/24  05:00:00,0.756842209722,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.232902471736
 05/24  06:00:00,1.14864232544,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.486391815426
 05/24  07:00:00,1.40508533157,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.55347581978
 05/24  08:00:00,1.32075461781,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.533318760039
 05/24  09:00:00,1.20593478044,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.475940336814
 05/24  10:00:00,1.14944692156,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.40942494263
 05/24  11:00:00,1.10610230456,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.350770996859
 05/24  12:00:00,1.04567824762,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.305232372875
 05/24  13:00:00,0.997502660218,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.278961564932
 05/24  14:00:00,0.963479580392,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.252245326672
 05/24  15:00:00,0.99446199232,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.256143676964
 05/24  16:00:00,1.14206655831,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.2888507865
 05/24  17:00:00,1.40323516671,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.359882882679
 05/24  18:00:00,1.56325409126,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.426526363528
 05/24  19:00:00,1.63102498476,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.438226365343
 05/24  20:00:00,1.79210959951,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.3987685364
 05/24  21:00:00,1.8702816934,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.351029984939
 05/24  22:00:00,1.52426135728,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.277414104776
 05/24  23:00:00,1.15427035159,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.198364500915
 05/24  24:00:00,0.768806418223,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.113190561074
 05/25  01:00:00,0.613385973062,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.074238189954
 05/25  02:00:00,0.550758773552,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0646129670656
