Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/25  03:00:00,0.541964984622,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0678530668196
 05/25  04:00:00,0.570261825423,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0983799551358
 05/25  05:00:00,0.760151186638,0.102790758949,0.0,0.0791586365123,0.0,0.00229797302204,0.00229797302204,0.00229797302204,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.23391347563
 05/25  06:00:00,1.1583819448,0.389955294499,0.0,0.362650700958,0.0,0.010256494333,0.010256494333,0.010256494333,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.485874940452
 05/25  07:00:00,1.40465612369,0.046300987523,0.0,0.0172878111688,0.0,0.000473181485427,0.000473181485427,0.000473181485427,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.55257343041
 05/25  08:00:00,1.31975036557,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.532314507799
 05/25  09:00:00,1.20494832373,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.474953880109
 05/25  10:00:00,1.14852382449,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.408501845562
 05/25  11:00:00,1.10531240081,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.349981093103
 05/25  12:00:00,1.04473181798,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.30428594323
 05/25  13:00:00,0.996375546064,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.277834450779
 05/25  14:00:00,0.962118270084,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.250884016364
 05/25  15:00:00,1.0552510675,0.0242409278068,0.0,0.0,0.0483285055272,0.0141982472244,0.0625267527516,0.0141982472244,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.254405999398
 05/25  16:00:00,1.37342458603,0.0286727690504,0.0,0.0,0.180414857164,0.053034878228,0.233449735391,0.053034878228,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.286759078835
 05/25  17:00:00,1.82425414196,0.0348328319902,0.0,0.0,0.327190969051,0.0962291147998,0.423420083851,0.0962291147998,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.357481774077
 05/25  18:00:00,2.04336438093,0.0378179421927,0.0,0.0,0.371459884584,0.111334122446,0.48279400703,0.111334122446,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.423842646175
 05/25  19:00:00,2.080067335,0.0390355529332,0.0,0.0,0.344826304731,0.106927278017,0.451753582748,0.106927278017,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.435515132833
 05/25  20:00:00,2.13375039971,0.0403775432655,0.0,0.0,0.260126354156,0.0840515148079,0.344177868964,0.0840515148079,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.396231467638
 05/25  21:00:00,2.09648866476,0.0394348768858,0.0,0.0,0.172019372176,0.0565247291206,0.228544101296,0.0565247291206,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.348692855002
 05/25  22:00:00,1.61414998776,0.0341258322054,0.0,0.0,0.069307070495,0.0227700858237,0.0920771563187,0.0227700858237,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.275225578941
 05/25  23:00:00,1.15228352814,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.19637767747
 05/25  24:00:00,0.767475837935,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.111859980787
 05/26  01:00:00,0.5569292422,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0365899053455
 05/26  02:00:00,0.51074415154,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.0371415202669
 05/26  03:00:00,0.504866425027,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0374367237146
 05/26  04:00:00,0.497038330135,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0376834685129
 05/26  05:00:00,0.542168862769,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0382779232015
 05/26  06:00:00,0.654880455716,0.204369754122,0.0,0.177065160581,0.0,0.00511550626993,0.00511550626993,0.00511550626993,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0385003728047
 05/26  07:00:00,0.790146463123,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0383962495664
 05/26  08:00:00,0.670943462462,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0384084305293
 05/26  09:00:00,0.555987855614,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0384071102122
 05/26  10:00:00,0.545919753502,0.190899197943,0.0,0.169532093336,0.0,0.00473092194717,0.00473092194717,0.00473092194717,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0384968417145
 05/26  11:00:00,0.550699028767,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.038309800271
 05/26  12:00:00,0.557512663832,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0379256274244
 05/26  13:00:00,0.553437329044,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0377109234742
 05/26  14:00:00,0.567118410767,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0372971695686
 05/26  15:00:00,0.603339242313,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0368974072419
 05/26  16:00:00,0.722724867022,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0365640422533
 05/26  17:00:00,0.913192496412,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0363589467584
 05/26  18:00:00,1.00469702699,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0361067396704
 05/26  19:00:00,1.05693619721,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0359777500117
 05/26  20:00:00,1.25840875105,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0362153047486
 05/26  21:00:00,1.38525240488,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0365159159329
 05/26  22:00:00,1.14978351628,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0370023831835
 05/26  23:00:00,0.918813904364,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0375819919788
 05/26  24:00:00,0.661747512644,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0381243824769
 05/27  01:00:00,0.564267481561,0.219532922319,0.0,0.196948206971,0.0,0.00542134087327,0.00542134087327,0.00542134087327,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0385068038333
 05/27  02:00:00,0.530068378733,0.686501202426,0.0,0.66417833885,0.0,0.0179464661556,0.0179464661556,0.0179464661556,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.038519281304
 05/27  03:00:00,0.532188904252,1.01027167023,0.0,0.988263028785,0.0,0.0262368334716,0.0262368334716,0.0262368334716,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0385223694674
 05/27  04:00:00,0.534998250871,1.43885031309,0.0,1.41767305102,0.0,0.0371209953659,0.0371209953659,0.0371209953659,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0385223938826
 05/27  05:00:00,0.585891471584,1.69689996553,0.0,1.67326784309,0.0,0.043478146333,0.043478146333,0.043478146333,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.038522385683
 05/27  06:00:00,0.693746976855,1.72742760691,0.0,1.70012301337,0.0,0.0439600231877,0.0439600231877,0.0439600231877,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0385223770254
 05/27  07:00:00,0.83119945838,1.62706339208,0.0,1.59805021573,0.0,0.0409268678109,0.0409268678109,0.0409268678109,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0385223770127
 05/27  08:00:00,0.703572389022,1.29584111672,0.0,1.27131215196,0.0,0.0325149778308,0.0325149778308,0.0325149778308,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0385223792586
 05/27  09:00:00,0.568292269735,0.50022289995,0.0,0.479346767416,0.0,0.0121891464284,0.0121891464284,0.0121891464284,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0385223779054
 05/27  10:00:00,0.541168961369,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0384769715287
 05/27  11:00:00,0.550473103514,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0380838750184
 05/27  12:00:00,0.557569164702,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0379821282943
 05/27  13:00:00,0.553480591704,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0377541861343
 05/27  14:00:00,0.567443606301,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0376223651023
 05/27  15:00:00,0.60396216095,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0375203258791
 05/27  16:00:00,0.723298408536,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0371375837669
 05/27  17:00:00,0.913860442819,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0370268931661
 05/27  18:00:00,1.00544154158,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0368512542645
 05/27  19:00:00,1.0577138089,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0367553616992
 05/27  20:00:00,1.25886605894,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0366726126365
 05/27  21:00:00,1.38558629878,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0368498098339
 05/27  22:00:00,1.1500371831,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0372560500061
 05/27  23:00:00,0.919010060866,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0377781484809
 05/27  24:00:00,0.661949658509,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0383265283422
 05/28  01:00:00,0.566906390428,0.338678158823,0.0,0.316093443475,0.0,0.00808535575715,0.00808535575715,0.00808535575715,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0384816978164
 05/28  02:00:00,0.53017533172,0.720087983202,0.0,0.697765119626,0.0,0.0180518470557,0.0180518470557,0.0180518470557,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.038520853391
 05/28  03:00:00,0.535803803074,1.16929191244,0.0,1.14728327099,0.0,0.0298517293976,0.0298517293976,0.0298517293976,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0385223723632
 05/28  04:00:00,0.538138262754,1.56805459525,0.0,1.54687733317,0.0,0.040261024139,0.040261024139,0.040261024139,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0385223769925
 05/28  05:00:00,0.58882812933,1.81304508687,0.0,1.78941296444,0.0,0.04641481275,0.04641481275,0.04641481275,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0385223770125
 05/28  06:00:00,0.696593787903,1.83455245193,0.0,1.80724785839,0.0,0.0468068342489,0.0468068342489,0.0468068342489,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0385223770126
 05/28  07:00:00,0.831841880655,1.64915256661,0.0,1.62013939025,0.0,0.0415692900863,0.0415692900863,0.0415692900863,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0385223770126
 05/28  08:00:00,0.700050882383,1.15759438008,0.0,1.13306541532,0.0,0.0289934734889,0.0289934734889,0.0289934734889,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0385223769609
 05/28  09:00:00,0.565491907794,0.389171715868,0.0,0.368295583334,0.0,0.00938878515237,0.00938878515237,0.00938878515237,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0385223772399
 05/28  10:00:00,0.540938267749,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0382462779089
 05/28  11:00:00,0.550171671775,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0377824432792
 05/28  12:00:00,0.556941673685,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0373546372779
 05/28  13:00:00,0.552452613033,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0367262074636
 05/28  14:00:00,0.566021801958,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0362005607594
 05/28  15:00:00,0.602254698301,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0358128632295
 05/28  16:00:00,0.762498723945,0.0286727690504,0.0,0.0,0.0316400594297,0.0093393861633,0.040979445593,0.0093393861633,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0353584535832
 05/28  17:00:00,1.02536009633,0.0348328319902,0.0,0.0,0.0867678972167,0.0265002438529,0.11326814107,0.0265002438529,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0352584056054
 05/28  18:00:00,1.15914285586,0.0378179421927,0.0,0.0,0.118531355512,0.0367628067577,0.15529416227,0.0367628067577,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0352584062748
 05/28  19:00:00,1.17773914795,0.0390355529332,0.0,0.0,0.0921074012362,0.0294149808585,0.121522382095,0.0294149808585,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0352583186565
 05/28  20:00:00,1.29571929094,0.0403775432655,0.0,0.0,0.0287891279386,0.00947876033184,0.0382678882705,0.00947876033184,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0352579563693
 05/28  21:00:00,1.38407852331,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0353420343637
 05/28  22:00:00,1.14847027795,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0356891448598
 05/28  23:00:00,0.917364231775,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0361323193896
 05/28  24:00:00,0.660380356704,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0367572265374
 05/29  01:00:00,0.612633229098,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0734854459899
 05/29  02:00:00,0.550062323484,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0639165169981
 05/29  03:00:00,0.541103313452,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0669913956498
 05/29  04:00:00,0.568801841438,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0969199711505
 05/29  05:00:00,0.754069037618,0.0395929841264,0.0,0.0159608616899,0.0,0.000483844620343,0.000483844620343,0.000483844620343,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.229645455012
 05/29  06:00:00,1.1385510722,0.0403017591444,0.0,0.0129971656034,0.0,0.000391816203229,0.000391816203229,0.000391816203229,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.475908745984
 05/29  07:00:00,1.39246334273,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.540853830942
 05/29  08:00:00,1.30845772792,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.521021870154
 05/29  09:00:00,1.19470503952,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.464710595894
 05/29  10:00:00,1.13969024483,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.399668265893
 05/29  11:00:00,1.09787518889,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.34254388119
 05/29  12:00:00,1.03843175634,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.297985881595
 05/29  13:00:00,0.990928165414,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.272387070128
 05/29  14:00:00,0.957526268205,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.246292014485
 05/29  15:00:00,0.987984121352,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.249665805997
 05/29  16:00:00,1.13440673946,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.281190967656
 05/29  17:00:00,1.42579254464,0.0348328319902,0.0,0.0,0.0247660375027,0.00755319961839,0.032319237121,0.00755319961839,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.350121023484
 05/29  18:00:00,1.56158558005,0.0378179421927,0.0,0.0,0.00740488826583,0.00229574818234,0.00970063644817,0.00229574818234,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.415157215868
 05/29  19:00:00,1.61957668123,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.426778061816
 05/29  20:00:00,1.8447509112,0.0403775432655,0.0,0.0,0.0474305658609,0.0156181769671,0.0630487428281,0.0156181769671,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.388361105265
 05/29  21:00:00,1.89565691918,0.0394348768858,0.0,0.0,0.0261805908596,0.00862062196813,0.0348012128277,0.00862062196813,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.341603997889
 05/29  22:00:00,1.5168711138,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.270023861291
 05/29  23:00:00,1.14921190412,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.193306053447
 05/29  24:00:00,0.766365922435,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.110750065286
 05/30  01:00:00,0.611992047454,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0728442643466
 05/30  02:00:00,0.549615691876,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0634698853898
 05/30  03:00:00,0.540794916406,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0666829986037
 05/30  04:00:00,0.568327034383,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0964451640952
 05/30  05:00:00,0.752207527904,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.228267789919
 05/30  06:00:00,1.13556736473,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.473316854709
 05/30  07:00:00,1.38940363426,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.537794122467
 05/30  08:00:00,1.30546412511,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.518028267344
 05/30  09:00:00,1.19217889995,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.462184456321
 05/30  10:00:00,1.13766141658,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.397639437647
 05/30  11:00:00,1.09628188791,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.340950580204
 05/30  12:00:00,1.03705283495,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.296606960205
 05/30  13:00:00,0.989470736063,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.270929640777
 05/30  14:00:00,0.955974559117,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.244740305397
 05/30  15:00:00,0.99138646249,0.0242409278068,0.0,0.0,0.00380170366048,0.00111761430058,0.00491931796106,0.00111761430058,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.248148829173
 05/30  16:00:00,1.24364592937,0.0286727690504,0.0,0.0,0.0857022800527,0.0251907527527,0.110893032805,0.0251907527527,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.27953712476
 05/30  17:00:00,1.66837648851,0.0348328319902,0.0,0.0,0.213867814016,0.0628376087708,0.276705422787,0.0628376087708,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.348318781688
 05/30  18:00:00,1.88490617873,0.0378179421927,0.0,0.0,0.257946069369,0.077201513085,0.335147582454,0.077201513085,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.41303086855
 05/30  19:00:00,1.9520273358,0.0390355529332,0.0,0.0,0.255779648429,0.0789590672489,0.334738715678,0.0789590672489,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.424490000703
 05/30  20:00:00,2.05038321368,0.0403775432655,0.0,0.0,0.205358610915,0.0654932560035,0.270851866919,0.0654932560035,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.386190283649
 05/30  21:00:00,2.02391419021,0.0394348768858,0.0,0.0,0.124025022413,0.0407694009999,0.164794423413,0.0407694009999,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.339868058331
 05/30  22:00:00,1.53606871433,0.0341258322054,0.0,0.0,0.0156043828437,0.00513059809756,0.0207349809412,0.00513059809756,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.268486480885
 05/30  23:00:00,1.14789961829,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.191993767612
 05/30  24:00:00,0.765501724667,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.109885867518
 05/31  01:00:00,0.611532510643,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.072384727535
 05/31  02:00:00,0.549251883588,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0631060771019
 05/31  03:00:00,0.540321224822,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0662093070196
 05/31  04:00:00,0.567706953601,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0958250833131
 05/31  05:00:00,0.750944926867,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.227005188882
 05/31  06:00:00,1.13302811442,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.470777604403
 05/31  07:00:00,1.3865358963,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.534926384503
 05/31  08:00:00,1.30260222846,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.515166370694
 05/31  09:00:00,1.18963473515,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.45964029153
 05/31  10:00:00,1.1353018963,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.39527991737
 05/31  11:00:00,1.09425976878,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.338928461075
 05/31  12:00:00,1.03537213876,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.294926264012
 05/31  13:00:00,0.987997617152,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.269456521866
 05/31  14:00:00,0.954687423398,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.243453169677
 05/31  15:00:00,0.985322901149,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.247004585794
 05/31  16:00:00,1.17686685317,0.0286727690504,0.0,0.0,0.035287274727,0.0101671678905,0.0454544426175,0.0101671678905,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.278196638747
 05/31  17:00:00,1.57241011773,0.0348328319902,0.0,0.0,0.141080561281,0.0414461216762,0.182526682957,0.0414461216762,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.34653115074
 05/31  18:00:00,1.78619320001,0.0378179421927,0.0,0.0,0.183596137055,0.0549477762281,0.238543913283,0.0549477762281,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.410921559
 05/31  19:00:00,1.86217172593,0.0390355529332,0.0,0.0,0.188982328455,0.0580516197177,0.247033948173,0.0580516197177,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.422339158341
 05/31  20:00:00,1.98273327329,0.0403775432655,0.0,0.0,0.155812832621,0.0493479780051,0.205160810626,0.0493479780051,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.384231399556
 05/31  21:00:00,2.01110299499,0.0394348768858,0.0,0.0,0.116187195979,0.0375174787876,0.153704674766,0.0375174787876,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.338146611757
 05/31  22:00:00,1.59064068838,0.0341258322054,0.0,0.0,0.0578529717916,0.0187682400365,0.0766212118281,0.0187682400365,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.267172224051
 05/31  23:00:00,1.14680952904,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.190903678362
 05/31  24:00:00,0.764597921294,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.108982064146
 06/01  01:00:00,0.570311050794,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0715979109755
 06/01  02:00:00,0.507429520858,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0620758237807
 06/01  03:00:00,0.499154845256,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.06529412269
 06/01  04:00:00,0.527433077487,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0948240830446
 06/01  05:00:00,0.70465197023,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.225116881175
 06/01  06:00:00,1.07077769788,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.467459232105
 06/01  07:00:00,1.30566785609,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.531130989766
 06/01  08:00:00,1.23234624415,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.511407883484
 06/01  09:00:00,1.13791947616,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.456091262428
 06/01  10:00:00,1.08847670921,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.39206945503
 06/01  11:00:00,1.04290884358,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.336004720355
 06/01  12:00:00,0.983883288434,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.292173355239
 06/01  13:00:00,0.973395352776,0.0190790487337,0.0,0.0,0.0282481602885,0.00813778248651,0.036385942775,0.00813778248651,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.267025979936
 06/01  14:00:00,1.0738418085,0.0201533583131,0.0,0.0,0.133121007597,0.0383507538023,0.171471761399,0.0383507538023,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.241583996147
 06/01  15:00:00,1.30514600868,0.0212736276606,0.0,0.0,0.290188005697,0.0819241667447,0.372112172441,0.0819241667447,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.245365356861
 06/01  16:00:00,1.62284933211,0.0251629730363,0.0,0.0,0.437093021372,0.123408749667,0.560501771039,0.123408749667,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.276621872289
 06/01  17:00:00,2.06096178219,0.0305689907594,0.0,0.0,0.592955360514,0.167417659978,0.760373020491,0.167417659978,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.344760967396
 06/01  18:00:00,2.17828130142,0.0331886975413,0.0,0.0,0.571823854341,0.164768156086,0.736592010428,0.164768156086,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.408833452717
 06/01  19:00:00,2.10700384731,0.0342572621497,0.0,0.0,0.476085134246,0.145045149902,0.621130284148,0.145045149902,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.420209336463
 06/01  20:00:00,2.10524067804,0.0354349812073,0.0,0.0,0.369623520586,0.11623291698,0.485856437566,0.11623291698,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.38229155207
 06/01  21:00:00,2.07061205011,0.0346077053815,0.0,0.0,0.250913411605,0.0819101759995,0.332823587605,0.0819101759995,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.33644163942
 06/01  22:00:00,1.62898075595,0.0299485338901,0.0,0.0,0.134945654432,0.0443440385228,0.179289692955,0.0443440385228,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.265870197838
 06/01  23:00:00,1.12762173094,0.0260247186883,0.0,0.0,0.0278489550083,0.009153454076,0.0370024090843,0.009153454076,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.189970464072
 06/01  24:00:00,0.718949863083,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10843202366
 06/02  01:00:00,0.569966544992,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0712534051731
 06/02  02:00:00,0.507097594278,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0617438972001
 06/02  03:00:00,0.498886754675,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0650260321088
 06/02  04:00:00,0.527035148843,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0944261544004
 06/02  05:00:00,0.703526817131,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.223991728076
 06/02  06:00:00,1.06828069278,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.464962227006
 06/02  07:00:00,1.30284872353,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.52831185721
 06/02  08:00:00,1.22955401472,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.50861565405
 06/02  09:00:00,1.13524524906,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.453417035323
 06/02  10:00:00,1.08597064566,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.38956339148
 06/02  11:00:00,1.04067542863,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.333771305402
 06/02  12:00:00,0.983253101611,0.0184413569513,0.0,0.0,0.000794865339325,0.00024998552933,0.00104485086865,0.00024998552933,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.290498317547
 06/02  13:00:00,1.01250366461,0.0190790487337,0.0,0.0,0.0586912985359,0.0181778109606,0.0768691094965,0.0181778109606,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.265651125047
 06/02  14:00:00,1.0191798753,0.0201533583131,0.0,0.0,0.089850757591,0.028173734428,0.118024492019,0.028173734428,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.24036933233
 06/02  15:00:00,1.04778442589,0.0212736276606,0.0,0.0,0.0879303052569,0.0280462950661,0.115976600323,0.0280462950661,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.244139346187
 06/02  16:00:00,1.06098509451,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.27525940572
 06/02  17:00:00,1.29934129282,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.343513498514
 06/02  18:00:00,1.44008896217,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.407233123892
 06/02  19:00:00,1.48409280038,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.418428573681
 06/02  20:00:00,1.61779519305,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.380702504641
 06/02  21:00:00,1.73655954352,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.335212720443
 06/02  22:00:00,1.44919021791,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.265369352755
 06/02  23:00:00,1.09079351489,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.19014465711
 06/02  24:00:00,0.719742574662,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.109224735239
 06/03  01:00:00,0.578274362111,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0756141982166
 06/03  02:00:00,0.513599433747,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0656344982423
 06/03  03:00:00,0.503975399289,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0687492725507
 06/03  04:00:00,0.53606871745,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.100788567392
 06/03  05:00:00,0.724608802888,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.240977021233
 06/03  06:00:00,1.11680678304,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.502862805051
 06/03  07:00:00,1.36931398483,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.573615756584
 06/03  08:00:00,1.30899941602,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.555623754455
 06/03  09:00:00,1.22326880039,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.496409528186
 06/03  10:00:00,1.17384484753,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.426521364056
 06/03  11:00:00,1.12375044821,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.364357565463
 06/03  12:00:00,1.05629939594,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.316778956657
 06/03  13:00:00,1.00178673974,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.288215277164
 06/03  14:00:00,0.976508985981,0.0201533583131,0.0,0.0,0.012194659464,0.00371836802946,0.0159130274935,0.00371836802946,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.260684335358
 06/03  15:00:00,1.14602173835,0.0212736276606,0.0,0.0,0.120361458664,0.0366931619275,0.157054620592,0.0366931619275,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.264239665529
 06/03  16:00:00,1.4066035985,0.0251629730363,0.0,0.0,0.218251502984,0.0665372251417,0.284788728125,0.0665372251417,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.300171262343
 06/03  17:00:00,1.76394193476,0.0305689907594,0.0,0.0,0.306094776325,0.0933192957459,0.399414072071,0.0933192957459,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.373348138167
 06/03  18:00:00,1.97927346019,0.0331886975413,0.0,0.0,0.356587918781,0.108696341754,0.465284260535,0.108696341754,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.446823045837
 06/03  19:00:00,1.98194935536,0.0342572621497,0.0,0.0,0.318504912821,0.100201009396,0.418705922217,0.100201009396,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.463334452247
 06/03  20:00:00,1.96621814117,0.0354349812073,0.0,0.0,0.203895746066,0.0669867130755,0.270882459141,0.0669867130755,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.423387623292
 06/03  21:00:00,1.96233732927,0.0346077053815,0.0,0.0,0.116549735319,0.0382884414294,0.154838176749,0.0382884414294,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.370545471968
 06/03  22:00:00,1.53667949351,0.0299485338901,0.0,0.0,0.0238534403404,0.00783678440982,0.0316902247503,0.00783678440982,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.292875191672
 06/03  23:00:00,1.12329852778,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.207114824659
 06/03  24:00:00,0.732059194589,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.114967672089
 06/04  01:00:00,0.577727673841,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0750675099473
 06/04  02:00:00,0.513009321198,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0650443856933
 06/04  03:00:00,0.503452037675,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0682259109371
 06/04  04:00:00,0.535379421778,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.100099271721
 06/04  05:00:00,0.723362108673,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.239730327017
 06/04  06:00:00,1.11432853735,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.500384559359
 06/04  07:00:00,1.36637608906,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.570677860814
 06/04  08:00:00,1.3060294067,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.552653745138
 06/04  09:00:00,1.22048280238,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.493623530181
 06/04  10:00:00,1.17146370479,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.424140221314
 06/04  11:00:00,1.12170999502,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.362317112273
 06/04  12:00:00,1.05448798221,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.314967542926
 06/04  13:00:00,1.00047858239,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.286907119814
 06/04  14:00:00,0.959323193757,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.259411570627
 06/04  15:00:00,0.987724816011,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.26299736378
 06/04  16:00:00,1.1444174534,0.0251629730363,0.0,0.0,0.0183644080704,0.00577477832576,0.0241391863962,0.00577477832576,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.298634658972
 06/04  17:00:00,1.39499481952,0.0305689907594,0.0,0.0,0.0246354454573,0.00774675414211,0.0323821995994,0.00774675414211,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.371432895403
 06/04  18:00:00,1.63852059513,0.0331886975413,0.0,0.0,0.0964714920394,0.0303364304346,0.126807922474,0.0303364304346,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.444546518841
 06/04  19:00:00,1.69266739024,0.0342572621497,0.0,0.0,0.0999078737998,0.031858983771,0.131766857571,0.031858983771,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.460991551774
 06/04  20:00:00,1.76255374387,0.0354349812073,0.0,0.0,0.0522122975821,0.0171523732617,0.0693646708439,0.0171523732617,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.42124101429
 06/04  21:00:00,1.83769249229,0.0346077053815,0.0,0.0,0.024141064986,0.00793064351544,0.0320717085014,0.00793064351544,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.368667103239
 06/04  22:00:00,1.50379370207,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.29167962499
 06/04  23:00:00,1.1226636811,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.206479977986
 06/04  24:00:00,0.731932646251,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.114841123751
 06/05  01:00:00,0.570017878076,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0713047382568
 06/05  02:00:00,0.50775606279,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0624023657125
 06/05  03:00:00,0.49912881139,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0652680888237
 06/05  04:00:00,0.526931687103,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.094322692661
 06/05  05:00:00,0.701382216794,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.221847127738
 06/05  06:00:00,1.06210105013,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.45878258436
 06/05  07:00:00,1.29542840402,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.520891537699
 06/05  08:00:00,1.22247869782,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.501540337157
 06/05  09:00:00,1.12926203034,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.447433816605
 06/05  10:00:00,1.08114024029,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.384732986105
 06/05  11:00:00,1.03675460092,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.329850477693
 06/05  12:00:00,0.978833685129,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.287123751934
 06/05  13:00:00,0.932803822177,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.262820392112
 06/05  14:00:00,0.898665292888,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.237879241934
 06/05  15:00:00,0.928929996101,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.241261516726
 06/05  16:00:00,1.05728621986,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.271560531072
 06/05  17:00:00,1.29386107604,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.338033281734
 06/05  18:00:00,1.50918482098,0.0331886975413,0.0,0.0,0.0575531668222,0.0180990872234,0.0756522540456,0.0180990872234,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.40067672865
 06/05  19:00:00,1.59720644481,0.0342572621497,0.0,0.0,0.0910200573946,0.0286303595621,0.119650416957,0.0286303595621,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.411891801155
 06/05  20:00:00,1.71136863495,0.0354349812073,0.0,0.0,0.0752535353157,0.0243060168827,0.0995595521984,0.0243060168827,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.374716394341
 06/05  21:00:00,1.8092022735,0.0346077053815,0.0,0.0,0.0588549761075,0.0192162561698,0.0780712322773,0.0192162561698,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.329784218142
 06/05  22:00:00,1.44462352433,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.260802659167
 06/05  23:00:00,1.08756853997,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.186919682187
 06/05  24:00:00,0.717651072642,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.107133233218
 06/06  01:00:00,0.569357712929,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0706445731101
 06/06  02:00:00,0.50678238168,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.061428684602
 06/06  03:00:00,0.498217415225,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0643566926583
 06/06  04:00:00,0.525708224834,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0930992303919
 06/06  05:00:00,0.699303463547,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.219768374491
 06/06  06:00:00,1.05877624819,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.455457782416
 06/06  07:00:00,1.29165285907,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.51711599275
 06/06  08:00:00,1.21869516616,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.497756805496
