Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/06  09:00:00,1.12565618931,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.443827975577
 06/06  10:00:00,1.0778659654,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.381458711216
 06/06  11:00:00,1.03381907565,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.326914952421
 06/06  12:00:00,1.0444071003,0.0184413569513,0.0,0.0,0.0529790769731,0.0152738035471,0.0682528805203,0.0152738035471,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.284444286583
 06/06  13:00:00,1.12961439891,0.0190790487337,0.0,0.0,0.154653035649,0.0446275081267,0.199280543776,0.0446275081267,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.260350425069
 06/06  14:00:00,1.25504279754,0.0201533583131,0.0,0.0,0.279534390721,0.0790756100796,0.358610000801,0.0790756100796,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.235646745787
 06/06  15:00:00,1.47315849897,0.0212736276606,0.0,0.0,0.425675452158,0.120449579442,0.5461250316,0.120449579442,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.239364987996
 06/06  16:00:00,1.78387347566,0.0251629730363,0.0,0.0,0.56770749991,0.160666572947,0.728374072857,0.160666572947,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.269773714019
 06/06  17:00:00,2.15733207594,0.0305689907594,0.0,0.0,0.671370242599,0.193965394714,0.865335637313,0.193965394714,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.336168644325
 06/06  18:00:00,2.31734386013,0.0331886975413,0.0,0.0,0.687237989649,0.198555252646,0.885793242294,0.198555252646,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.398694779557
 06/06  19:00:00,2.30280503406,0.0342572621497,0.0,0.0,0.639018981972,0.188251105296,0.827270087268,0.188251105296,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.409870720094
 06/06  20:00:00,2.28514278333,0.0354349812073,0.0,0.0,0.517228138568,0.157946357551,0.675174496119,0.157946357551,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.372875598803
 06/06  21:00:00,2.31782906721,0.0346077053815,0.0,0.0,0.450752573905,0.137563081709,0.588315655613,0.137563081709,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.328166588514
 06/06  22:00:00,1.87897195077,0.0299485338901,0.0,0.0,0.332480029762,0.103119513606,0.435599543368,0.103119513606,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.25955154224
 06/06  23:00:00,1.39011302297,0.0260247186883,0.0,0.0,0.231795416079,0.0718816595268,0.303677075606,0.0718816595268,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.185787089586
 06/06  24:00:00,0.876745094618,0.0215264063852,0.0,0.0,0.121663835348,0.0383008376358,0.159964672984,0.0383008376358,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.106262582211
 06/07  01:00:00,0.655874713987,0.0198201499944,0.0,0.0,0.0665903625498,0.0209611866037,0.0875515491534,0.0209611866037,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0696100250148
 06/07  02:00:00,0.535751231512,0.0195903511539,0.0,0.0,0.022972348622,0.00723066559689,0.0302030142189,0.00723066559689,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.060194520216
 06/07  03:00:00,0.4967741373,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0629134147338
 06/07  04:00:00,0.523810627847,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0912016334044
 06/07  05:00:00,0.696812474413,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.217277385358
 06/07  06:00:00,1.05501421356,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.451695747791
 06/07  07:00:00,1.28867081944,0.025461711529,0.0,0.0,0.000858053591157,0.000265966270879,0.00112401986204,0.000265966270879,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.51300993326
 06/07  08:00:00,1.26386426272,0.0215264063852,0.0,0.0,0.0377670020328,0.0113183055387,0.0490853075715,0.0113183055387,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.493840594485
 06/07  09:00:00,1.27811700268,0.01832071256,0.0,0.0,0.120413530465,0.0354479645314,0.155861494997,0.0354479645314,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.440427293944
 06/07  10:00:00,1.33248340347,0.018751585386,0.0,0.0,0.198680536698,0.0585281335346,0.257208670232,0.0585281335346,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.37886747905
 06/07  11:00:00,1.32421791513,0.018757330357,0.0,0.0,0.225779327279,0.066539575094,0.292318902373,0.066539575094,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.324994889526
 06/07  12:00:00,1.37056493923,0.0184413569513,0.0,0.0,0.307105537677,0.0887541199734,0.395859657651,0.0887541199734,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.282995348386
 06/07  13:00:00,1.44772574809,0.0190790487337,0.0,0.0,0.404222203745,0.114457493295,0.51867969704,0.114457493295,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.259062620989
 06/07  14:00:00,1.52808515377,0.0201533583131,0.0,0.0,0.493164202625,0.139636388473,0.632800591098,0.139636388473,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.234498511719
 06/07  15:00:00,1.67397741695,0.0212736276606,0.0,0.0,0.580340893549,0.167761933955,0.748102827503,0.167761933955,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.23820611007
 06/07  16:00:00,1.79780798244,0.0251629730363,0.0,0.0,0.571868815504,0.171764541692,0.743633357195,0.171764541692,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.268448936454
 06/07  17:00:00,1.94794467303,0.0305689907594,0.0,0.0,0.501675636376,0.155935698308,0.657611334685,0.155935698308,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.334505544046
 06/07  18:00:00,2.06436415785,0.0331886975413,0.0,0.0,0.484300372479,0.15047552998,0.63477590246,0.15047552998,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.396732417112
 06/07  19:00:00,2.06340530605,0.0342572621497,0.0,0.0,0.451841059913,0.138030290063,0.589871349976,0.138030290063,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.407869729371
 06/07  20:00:00,2.10690708507,0.0354349812073,0.0,0.0,0.380595787922,0.118165422845,0.498761210767,0.118165422845,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.371053185895
 06/07  21:00:00,2.17261068455,0.0346077053815,0.0,0.0,0.339365933177,0.10533315177,0.444699084947,0.10533315177,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.326564776523
 06/07  22:00:00,1.79880566452,0.0299485338901,0.0,0.0,0.272185879788,0.0844703013358,0.356656181124,0.0844703013358,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.258328618234
 06/07  23:00:00,1.31538457147,0.0260247186883,0.0,0.0,0.174713683136,0.0550443371163,0.229758020252,0.0550443371163,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.184977693437
 06/07  24:00:00,0.85303522909,0.0215264063852,0.0,0.0,0.103905779097,0.0327332655244,0.136639044622,0.0327332655244,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105878345045
 06/08  01:00:00,0.643903090001,0.0198201499944,0.0,0.0,0.0576222049001,0.0181503750545,0.0757725799546,0.0181503750545,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0694173702274
 06/08  02:00:00,0.527992387959,0.0195903511539,0.0,0.0,0.0171710834208,0.00540856519423,0.0225796486151,0.00540856519423,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0600590422661
 06/08  03:00:00,0.496622889519,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0627621669522
 06/08  04:00:00,0.523576302438,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0909673079963
 06/08  05:00:00,0.695918969808,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.216383880753
 06/08  06:00:00,1.05288532878,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.449566863008
 06/08  07:00:00,1.3019872634,0.025461711529,0.0,0.0,0.013047382518,0.00398133787488,0.0170287203929,0.00398133787488,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.510421676685
 06/08  08:00:00,1.21722585431,0.0215264063852,0.0,0.0,0.00381558235463,0.00116450068405,0.00498008303868,0.00116450068405,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.491307410605
 06/08  09:00:00,1.20393631214,0.01832071256,0.0,0.0,0.06431308668,0.0196395023888,0.0839525890688,0.0196395023888,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.438155509336
 06/08  10:00:00,1.37488360362,0.018751585386,0.0,0.0,0.233955590743,0.0676033949625,0.301558985705,0.0676033949625,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.376917363735
 06/08  11:00:00,1.40226537789,0.018757330357,0.0,0.0,0.288563538246,0.083455078894,0.37201861714,0.083455078894,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.323342637521
 06/08  12:00:00,1.41939624501,0.0184413569513,0.0,0.0,0.346000354828,0.100110980086,0.446111334914,0.100110980086,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.281574976901
 06/08  13:00:00,1.51596696374,0.0190790487337,0.0,0.0,0.458297075137,0.129896797444,0.588193872581,0.129896797444,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.257789661095
 06/08  14:00:00,1.55099467419,0.0201533583131,0.0,0.0,0.509420931373,0.147421146007,0.65684207738,0.147421146007,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.233366545855
 06/08  15:00:00,1.66851482269,0.0212736276606,0.0,0.0,0.576876658376,0.166911357193,0.743788015569,0.166911357193,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.237058327741
 06/08  16:00:00,1.71187814441,0.0251629730363,0.0,0.0,0.504572353768,0.154441318685,0.659013672452,0.154441318685,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.267138783174
 06/08  17:00:00,1.87673898501,0.0305689907594,0.0,0.0,0.448552787594,0.139495523268,0.588048310862,0.139495523268,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.332862879844
 06/08  18:00:00,1.96577922102,0.0331886975413,0.0,0.0,0.409067799886,0.129061895262,0.538129695149,0.129061895262,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.394793687589
 06/08  19:00:00,1.94130313914,0.0342572621497,0.0,0.0,0.357137318817,0.112608830033,0.46974614885,0.112608830033,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.40589276359
 06/08  20:00:00,2.01635473488,0.0354349812073,0.0,0.0,0.311758030691,0.0982513708828,0.410009401574,0.0982513708828,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.369252644902
 06/08  21:00:00,2.06623732054,0.0346077053815,0.0,0.0,0.257607497781,0.0823007246122,0.339908222393,0.0823007246122,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.324982275067
 06/08  22:00:00,1.705104654,0.0299485338901,0.0,0.0,0.200211719689,0.0639518234835,0.264163543173,0.0639518234835,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.257120245666
 06/08  23:00:00,1.25740921809,0.0260247186883,0.0,0.0,0.130807021833,0.0417756724985,0.172582694331,0.0417756724985,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.184177665976
 06/08  24:00:00,0.807562304217,0.0215264063852,0.0,0.0,0.0693878346274,0.0221580706944,0.0915459053218,0.0221580706944,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105498559472
 06/09  01:00:00,0.60020661157,0.0198201499944,0.0,0.0,0.024457474593,0.00780922548662,0.0322667000797,0.00780922548662,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.069226771672
 06/09  02:00:00,0.505355270753,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0600015736754
 06/09  03:00:00,0.496590984776,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0627302622095
 06/09  04:00:00,0.523373296985,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0907643025428
 06/09  05:00:00,0.695045378177,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.215510289122
 06/09  06:00:00,1.05074858821,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.447430122432
 06/09  07:00:00,1.28267621432,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.508139347993
 06/09  08:00:00,1.21000652771,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.489068167046
 06/09  09:00:00,1.11796270166,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.436134487921
 06/09  10:00:00,1.07166426654,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.375257012358
 06/09  11:00:00,1.02876495846,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.321860835229
 06/09  12:00:00,0.998224801896,0.0184413569513,0.0,0.0,0.0201693618991,0.00615382889054,0.0263231907896,0.00615382889054,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.280191677911
 06/09  13:00:00,1.01871629109,0.0190790487337,0.0,0.0,0.0706347932646,0.0215668552282,0.0922016484928,0.0215668552282,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.256531212532
 06/09  14:00:00,1.01910312205,0.0201533583131,0.0,0.0,0.096569945094,0.0295048802732,0.126074825367,0.0295048802732,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.23224224573
 06/09  15:00:00,1.07809350223,0.0212736276606,0.0,0.0,0.118331788047,0.0361710563756,0.154502844423,0.0361710563756,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.235922178434
 06/09  16:00:00,1.27729065931,0.0251629730363,0.0,0.0,0.173576267742,0.0521435572182,0.22571982496,0.0521435572182,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.265845145567
 06/09  17:00:00,1.59788802503,0.0305689907594,0.0,0.0,0.239014725716,0.0718054176552,0.310820143371,0.0718054176552,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.331240087356
 06/09  18:00:00,1.79524126455,0.0331886975413,0.0,0.0,0.284135119796,0.0853699753896,0.369505095186,0.0853699753896,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.392880331084
 06/09  19:00:00,1.85337678663,0.0342572621497,0.0,0.0,0.293892887771,0.0898784672711,0.383771355042,0.0898784672711,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.403941204883
 06/09  20:00:00,1.99921753259,0.0354349812073,0.0,0.0,0.302229534663,0.0924203283568,0.39464986302,0.0924203283568,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.367474981161
 06/09  21:00:00,2.13033328544,0.0346077053815,0.0,0.0,0.310600306623,0.0949661147992,0.405566421422,0.0949661147992,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.323420040937
 06/09  22:00:00,1.79590348442,0.0299485338901,0.0,0.0,0.272769405963,0.0833857684835,0.356155174446,0.0833857684835,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.255927444813
 06/09  23:00:00,1.34107489983,0.0260247186883,0.0,0.0,0.196100336797,0.0609380745041,0.257038411301,0.0609380745041,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.183387630752
 06/09  24:00:00,0.905190855868,0.0215264063852,0.0,0.0,0.145179105623,0.0443698494866,0.18954895511,0.0443698494866,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105124061336
 06/10  01:00:00,0.718819251808,0.0198201499944,0.0,0.0,0.110082469656,0.033639039085,0.143721508741,0.033639039085,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0724375791732
 06/10  02:00:00,0.619611343827,0.0195903511539,0.0,0.0,0.0837190111953,0.0255827820533,0.109301793249,0.0255827820533,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0623446150737
 06/10  03:00:00,0.565059170415,0.0193145925452,0.0,0.0,0.0493072991508,0.0153194652783,0.0646267644291,0.0153194652783,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0652062792473
 06/10  04:00:00,0.574195046217,0.0185849812266,0.0,0.0,0.0328661345844,0.0102121080536,0.0430782426379,0.0102121080536,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0958366535211
 06/10  05:00:00,0.76613872628,0.0207393453564,0.0,0.0,0.0395056317945,0.0122744362956,0.0517800680902,0.0122744362956,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.230726876534
 06/10  06:00:00,1.19905824918,0.0239622740947,0.0,0.0,0.0780331459693,0.0242504226409,0.10228356861,0.0242504226409,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.482830702578
 06/10  07:00:00,1.50990116718,0.025461711529,0.0,0.0,0.125215402417,0.0382938254003,0.163509227817,0.0382938254003,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.550693711125
 06/10  08:00:00,1.454947782,0.0215264063852,0.0,0.0,0.128960174883,0.0394480847735,0.168408259656,0.0394480847735,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.533163860778
 06/10  09:00:00,1.36055915456,0.01832071256,0.0,0.0,0.120570994056,0.0368874184658,0.157458412521,0.0368874184658,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.476241469842
 06/10  10:00:00,1.27910637672,0.018751585386,0.0,0.0,0.0934273218098,0.0290682541892,0.122495575999,0.0290682541892,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.409287317249
 06/10  11:00:00,1.23257293033,0.018757330357,0.0,0.0,0.093608786415,0.0295819670908,0.123190753506,0.0295819670908,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.34998929408
 06/10  12:00:00,1.16839605467,0.0184413569513,0.0,0.0,0.0944090198695,0.029846150691,0.12425517056,0.029846150691,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.304620444828
 06/10  13:00:00,1.1113463677,0.0190790487337,0.0,0.0,0.0912290292,0.0288463854023,0.120075414602,0.0288463854023,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.277699490514
 06/10  14:00:00,1.05401880876,0.0201533583131,0.0,0.0,0.0777211232647,0.0249214458025,0.102642569067,0.0249214458025,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.251464616563
 06/10  15:00:00,1.10048842495,0.0212736276606,0.0,0.0,0.091644828214,0.0289797922222,0.120624620436,0.0289797922222,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.255136352279
 06/10  16:00:00,1.35976186616,0.0251629730363,0.0,0.0,0.190109179063,0.0582290000995,0.248338179162,0.0582290000995,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.289780078965
 06/10  17:00:00,1.76989626238,0.0305689907594,0.0,0.0,0.322935774089,0.0953819383828,0.418317712472,0.0953819383828,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.360398825391
 06/10  18:00:00,1.97385931935,0.0331886975413,0.0,0.0,0.366868335943,0.108394178326,0.475262514269,0.108394178326,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.431430651264
 06/10  19:00:00,2.02348851855,0.0342572621497,0.0,0.0,0.36436917425,0.111719744767,0.476088919017,0.111719744767,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.447490618643
 06/10  20:00:00,2.13595594637,0.0354349812073,0.0,0.0,0.346989480814,0.108146064301,0.455135545114,0.108146064301,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.408872342519
 06/10  21:00:00,2.23535949995,0.0346077053815,0.0,0.0,0.335927046155,0.104635550962,0.440562597117,0.104635550962,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.357843222284
 06/10  22:00:00,1.8614912524,0.0299485338901,0.0,0.0,0.27926967198,0.0869556403072,0.366225312287,0.0869556403072,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.283151863026
 06/10  23:00:00,1.38766590035,0.0260247186883,0.0,0.0,0.206710237982,0.0643467238897,0.271056961871,0.0643467238897,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.200425235361
 06/10  24:00:00,0.90453578193,0.0215264063852,0.0,0.0,0.134302144592,0.0417996245233,0.176101769115,0.0417996245233,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.111342490315
 06/11  01:00:00,0.695022492441,0.0198201499944,0.0,0.0,0.0916184986955,0.0285123701062,0.120130868802,0.0285123701062,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.072231459745
 06/11  02:00:00,0.561983891891,0.0195903511539,0.0,0.0,0.039378519742,0.0124421250261,0.051820644768,0.0124421250261,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0621983116178
 06/11  03:00:00,0.51127711784,0.0193145925452,0.0,0.0,0.00836407556747,0.00264239763954,0.011006473207,0.00264239763954,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0650445178948
 06/11  04:00:00,0.530787434022,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0955072839643
 06/11  05:00:00,0.713365851983,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.229734070327
 06/11  06:00:00,1.126375916,0.0239622740947,0.0,0.0,0.0243651865335,0.00758159087868,0.0319467774122,0.00758159087868,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.480485160595
 06/11  07:00:00,1.45757552835,0.025461711529,0.0,0.0,0.0872204681029,0.0267192745012,0.113939742604,0.0267192745012,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.547937557506
 06/11  08:00:00,1.42138129105,0.0215264063852,0.0,0.0,0.105276958986,0.0322712786973,0.137548237684,0.0322712786973,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.53045739181
 06/11  09:00:00,1.44506206333,0.01832071256,0.0,0.0,0.188628937279,0.0557742762828,0.244403213562,0.0557742762828,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.473799577562
 06/11  10:00:00,1.49403768575,0.018751585386,0.0,0.0,0.262012506048,0.0775144648736,0.339526970922,0.0775144648736,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.407187231353
 06/11  11:00:00,1.54595919287,0.018757330357,0.0,0.0,0.339775507814,0.098578343004,0.438353850818,0.098578343004,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.348212459307
 06/11  12:00:00,1.57083956949,0.0184413569513,0.0,0.0,0.409414537456,0.118813618965,0.528228156421,0.118813618965,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.303090973784
 06/11  13:00:00,1.63203704742,0.0190790487337,0.0,0.0,0.499999131845,0.142132421914,0.642131553759,0.142132421914,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.276334031084
 06/11  14:00:00,1.66822728543,0.0201533583131,0.0,0.0,0.559129593328,0.158939166417,0.718068759745,0.158939166417,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.250246902552
 06/11  15:00:00,1.82280980996,0.0212736276606,0.0,0.0,0.657342261135,0.186831995742,0.844174256877,0.186831995742,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.253908100849
 06/11  16:00:00,2.11285412296,0.0251629730363,0.0,0.0,0.784689495537,0.218149771576,1.00283926711,0.218149771576,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.288371247815
 06/11  17:00:00,2.42376584852,0.0305689907594,0.0,0.0,0.840384664383,0.233560765806,1.07394543019,0.233560765806,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.35864069381
 06/11  18:00:00,2.57042788106,0.0331886975413,0.0,0.0,0.836404254441,0.237516634076,1.07392088852,0.237516634076,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.429340838723
 06/11  19:00:00,2.5502216399,0.0342572621497,0.0,0.0,0.779152261022,0.225821411102,1.00497367212,0.225821411102,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.445338986882
 06/11  20:00:00,2.53431609338,0.0354349812073,0.0,0.0,0.657489640465,0.197977178279,0.855466818744,0.197977178279,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.406901215902
 06/11  21:00:00,2.52953850462,0.0346077053815,0.0,0.0,0.563800808141,0.172665918732,0.736466726873,0.172665918732,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.356118097199
 06/11  22:00:00,2.09361776267,0.0299485338901,0.0,0.0,0.459161225204,0.140511370398,0.599672595602,0.140511370398,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.28183108998
 06/11  23:00:00,1.56814989498,0.0260247186883,0.0,0.0,0.34643170775,0.105976723649,0.452408431398,0.105976723649,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.199557760468
 06/11  24:00:00,1.04107431447,0.0215264063852,0.0,0.0,0.239725303299,0.0733176162413,0.313042919541,0.0733176162413,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.110939872426
 06/12  01:00:00,0.795633509164,0.0198201499944,0.0,0.0,0.174795135036,0.0534524872362,0.228247622273,0.0534524872362,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.068672747073
 06/12  02:00:00,0.679269413237,0.0195903511539,0.0,0.0,0.133544527297,0.0408357371622,0.174380264459,0.0408357371622,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0595354517004
 06/12  03:00:00,0.638918406693,0.0193145925452,0.0,0.0,0.109421060171,0.0334580118383,0.142879072009,0.0334580118383,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0621786121182
 06/12  04:00:00,0.62075500508,0.0185849812266,0.0,0.0,0.0751331086556,0.0233600397867,0.0984931484423,0.0233600397867,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0896528621952
 06/12  05:00:00,0.791133320048,0.0207393453564,0.0,0.0,0.0756898693344,0.0235365050793,0.0992263744137,0.0235365050793,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.212371856579
 06/12  06:00:00,1.20236127793,0.0239622740947,0.0,0.0,0.121288577144,0.0371054947493,0.158394071894,0.0371054947493,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.440648740261
 06/12  07:00:00,1.49082321481,0.025461711529,0.0,0.0,0.166059529346,0.0499280775912,0.215987606937,0.0499280775912,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.500298741547
 06/12  08:00:00,1.46158878599,0.0215264063852,0.0,0.0,0.200073930333,0.0590638375551,0.259137767888,0.0590638375551,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.481512657434
 06/12  09:00:00,1.40666127728,0.01832071256,0.0,0.0,0.228102575847,0.0673717693592,0.295474345207,0.0673717693592,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.429358718336
 06/12  10:00:00,1.46437777127,0.018751585386,0.0,0.0,0.307686887839,0.0909201714268,0.398607059265,0.0909201714268,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.36936345782
 06/12  11:00:00,1.50894591614,0.018757330357,0.0,0.0,0.376097354794,0.109003651483,0.485101006277,0.109003651483,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.316940786632
 06/12  12:00:00,1.63429557279,0.0184413569513,0.0,0.0,0.521585629043,0.144927207388,0.666512836431,0.144927207388,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.276072803166
 06/12  13:00:00,1.64885544939,0.0190790487337,0.0,0.0,0.565462129437,0.160552580979,0.726014710416,0.160552580979,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.252857308911
 06/12  14:00:00,1.78393342871,0.0201533583131,0.0,0.0,0.699716111187,0.194459935277,0.894176046464,0.194459935277,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.228971331297
 06/12  15:00:00,1.92700610105,0.0212736276606,0.0,0.0,0.784125760809,0.222596043413,1.00672180422,0.222596043413,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.232615817449
 06/12  16:00:00,2.2436064996,0.0251629730363,0.0,0.0,0.935885699645,0.259924797662,1.19581049731,0.259924797662,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.262070313503
 06/12  17:00:00,2.65816142718,0.0305689907594,0.0,0.0,1.07685558912,0.298974991424,1.37583058054,0.298974991424,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.326503052338
 06/12  18:00:00,2.69881851802,0.0331886975413,0.0,0.0,0.996151596896,0.282523508746,1.27867510564,0.282523508746,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.387287574095
 06/12  19:00:00,2.62605690358,0.0342572621497,0.0,0.0,0.901320243428,0.260833951834,1.16215419526,0.260833951834,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.398238481622
 06/12  20:00:00,2.61347904735,0.0354349812073,0.0,0.0,0.783154243777,0.230950683849,1.01410492763,0.230950683849,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.362281431315
 06/12  21:00:00,2.54587042159,0.0346077053815,0.0,0.0,0.632397785486,0.193270078425,0.825667863911,0.193270078425,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.318855734601
 06/12  22:00:00,2.10062579527,0.0299485338901,0.0,0.0,0.508918850368,0.155444619696,0.664363470064,0.155444619696,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.252441460044
 06/12  23:00:00,1.58290105819,0.0260247186883,0.0,0.0,0.383939218211,0.117233535822,0.501172754034,0.117233535822,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.181079446369
 06/12  24:00:00,1.06548480059,0.0215264063852,0.0,0.0,0.268858163108,0.0820801609843,0.350938324092,0.0820801609843,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.104028637077
 06/13  01:00:00,0.825327907578,0.0198201499944,0.0,0.0,0.197754043622,0.060368187066,0.258122230688,0.060368187066,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0684925370717
 06/13  02:00:00,0.706782859623,0.0195903511539,0.0,0.0,0.154775173361,0.0472453040614,0.202020477422,0.0472453040614,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0594086851234
 06/13  03:00:00,0.665119351046,0.0193145925452,0.0,0.0,0.12964572558,0.0395757418515,0.169221467432,0.0395757418515,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0620371610481
 06/13  04:00:00,0.674129929138,0.0185849812266,0.0,0.0,0.116566631944,0.0355890165919,0.152155648536,0.0355890165919,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0893652861599
 06/13  05:00:00,0.696222443639,0.0207393453564,0.0,0.0,0.00393300726182,0.00129437621348,0.0052273834753,0.00129437621348,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.211459971108
 06/13  06:00:00,1.04210708951,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.438788623741
 06/13  07:00:00,1.27274145175,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.498204585432
 06/13  08:00:00,1.20914071234,0.0215264063852,0.0,0.0,0.00672466801451,0.00219946973285,0.00892413774736,0.00219946973285,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.479278213926
 06/13  09:00:00,1.11221610687,0.01832071256,0.0,0.0,0.00236544369827,0.000765339315034,0.00313078301331,0.000765339315034,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.427257110121
 06/13  10:00:00,1.0641464312,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.367739177016
 06/13  11:00:00,1.05879122549,0.018757330357,0.0,0.0,0.0275061880247,0.008901300647,0.0364074886718,0.008901300647,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.315479613592
 06/13  12:00:00,1.13337464469,0.0184413569513,0.0,0.0,0.127862298127,0.0390567810882,0.166919079215,0.0390567810882,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.274745632277
 06/13  13:00:00,1.25292136757,0.0190790487337,0.0,0.0,0.257029857318,0.07424362983,0.331273487148,0.07424362983,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.251664450361
 06/13  14:00:00,1.38163820254,0.0201533583131,0.0,0.0,0.3841997965,0.108744521678,0.492944318179,0.108744521678,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.227907833408
 06/13  15:00:00,1.6037974301,0.0212736276606,0.0,0.0,0.533560682401,0.151028128083,0.684588810484,0.151028128083,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.23154014024
 06/13  16:00:00,1.917507508,0.0251629730363,0.0,0.0,0.678790205633,0.192148219947,0.87093842558,0.192148219947,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.260843393635
 06/13  17:00:00,2.2832843344,0.0305689907594,0.0,0.0,0.777765118706,0.224725685966,1.00249080467,0.224725685966,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.32496573543
 06/13  18:00:00,2.43283014999,0.0331886975413,0.0,0.0,0.787118408297,0.227381957578,1.01450036587,0.227381957578,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.385473945837
 06/13  19:00:00,2.43074697728,0.0342572621497,0.0,0.0,0.748284579356,0.220409404081,0.968693983436,0.220409404081,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.396388767145
 06/13  20:00:00,2.39523139357,0.0354349812073,0.0,0.0,0.608601210422,0.18894031975,0.797541530171,0.18894031975,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.360597174995
 06/13  21:00:00,2.39322465545,0.0346077053815,0.0,0.0,0.512926880235,0.161575461208,0.674502341443,0.161575461208,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.317375490927
 06/13  22:00:00,1.94251137994,0.0299485338901,0.0,0.0,0.384591229932,0.122788323191,0.507379553123,0.122788323191,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.251310961661
 06/13  23:00:00,1.40740525407,0.0260247186883,0.0,0.0,0.246702905499,0.0797228180897,0.326425723589,0.0797228180897,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.180330672702
 06/13  24:00:00,0.902410298333,0.0215264063852,0.0,0.0,0.142257183939,0.0459629869317,0.188220170871,0.0459629869317,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.103672288039
 06/14  01:00:00,0.65149897019,0.0198201499944,0.0,0.0,0.0636776872997,0.0207948699804,0.0844725572801,0.0207948699804,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0683132730907
 06/14  02:00:00,0.5282852356,0.0195903511539,0.0,0.0,0.0178286006312,0.00582145756659,0.0236500581978,0.00582145756659,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.059281480325
 06/14  03:00:00,0.495804972952,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0619442503859
 06/14  04:00:00,0.521821659981,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0892126655389
 06/14  05:00:00,0.690398457085,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.210863368029
 06/14  06:00:00,1.04022471413,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.436906248358
 06/14  07:00:00,1.27022366977,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.495686803449
 06/14  08:00:00,1.22390720242,0.0215264063852,0.0,0.0,0.0201235875727,0.00602710055491,0.0261506881277,0.00602710055491,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.47681815362
 06/14  09:00:00,1.25363724344,0.01832071256,0.0,0.0,0.113332332288,0.0333362557542,0.146668588043,0.0333362557542,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.425140441657
 06/14  10:00:00,1.39718882313,0.018751585386,0.0,0.0,0.259999622149,0.0750399426626,0.335039564811,0.0750399426626,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.365742004139
 06/14  11:00:00,1.50471730779,0.018757330357,0.0,0.0,0.378965722056,0.10497580231,0.483941524367,0.10497580231,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.313871660201
 06/14  12:00:00,1.60680991492,0.0184413569513,0.0,0.0,0.502424793849,0.139240563488,0.641665357337,0.139240563488,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.273434624387
 06/14  13:00:00,1.72818714762,0.0190790487337,0.0,0.0,0.632419076108,0.175292436557,0.807711512665,0.175292436557,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.25049220489
 06/14  14:00:00,1.92593802564,0.0201533583131,0.0,0.0,0.816788703128,0.221500006965,1.03828871009,0.221500006965,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.226863264594
 06/14  15:00:00,2.17795073196,0.0212736276606,0.0,0.0,0.991037417614,0.268760110536,1.25979752815,0.268760110536,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.23048472443
 06/14  16:00:00,2.49788944079,0.0251629730363,0.0,0.0,1.14266540897,0.309858091669,1.45252350064,0.309858091669,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.259640251362
 06/14  17:00:00,2.95294751507,0.0305689907594,0.0,0.0,1.31674525415,0.356922451178,1.67366770533,0.356922451178,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.323452015439
 06/14  18:00:00,2.9709223996,0.0331886975413,0.0,0.0,1.2171714467,0.337206833098,1.55437827979,0.337206833098,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.38368828153
 06/14  19:00:00,2.8690152514,0.0342572621497,0.0,0.0,1.09813712234,0.3106452997,1.40878242204,0.3106452997,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.394568602659
 06/14  20:00:00,2.70796902674,0.0354349812073,0.0,0.0,0.855429983721,0.256507375149,1.11193735887,0.256507375149,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.358938979464
 06/14  21:00:00,2.63474947069,0.0346077053815,0.0,0.0,0.703037667844,0.214446818665,0.917484486509,0.214446818665,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.315918161094
 06/14  22:00:00,2.13732973511,0.0299485338901,0.0,0.0,0.536876070732,0.166434616023,0.703310686756,0.166434616023,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.250198183195
 06/14  23:00:00,1.59970123858,0.0260247186883,0.0,0.0,0.396557237393,0.122901037313,0.519458274706,0.122901037313,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.179594106093
 06/14  24:00:00,1.04667187973,0.0215264063852,0.0,0.0,0.253172248428,0.0796589042855,0.332831152714,0.0796589042855,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10332288759
 06/15  01:00:00,0.789218377798,0.0198201499944,0.0,0.0,0.169149688839,0.053216570163,0.222366259002,0.053216570163,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.068138978977
 06/15  02:00:00,0.636475487574,0.0195903511539,0.0,0.0,0.100047178399,0.0319153219707,0.13196250037,0.0319153219707,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.059159290126
 06/15  03:00:00,0.582214606136,0.0193145925452,0.0,0.0,0.0656529945584,0.0209423743435,0.0865953689019,0.0209423743435,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0617585146678
 06/15  04:00:00,0.571851360898,0.0185849812266,0.0,0.0,0.0382439675581,0.0121990029924,0.0504429705505,0.0121990029924,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0887993959057
 06/15  05:00:00,0.706552973658,0.0207393453564,0.0,0.0,0.0131069207253,0.00423295212123,0.0173398728465,0.00423295212123,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.209678011756
 06/15  06:00:00,1.09038024737,0.0239622740947,0.0,0.0,0.0398521238014,0.0127118069199,0.0525639307213,0.0127118069199,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.43449785087
 06/15  07:00:00,1.35350208271,0.025461711529,0.0,0.0,0.0653020250897,0.0205481966497,0.0858502217394,0.0205481966497,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.49311499465
 06/15  08:00:00,1.30455386046,0.0215264063852,0.0,0.0,0.0832808471399,0.0258140176825,0.109094864822,0.0258140176825,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.474520634968
 06/15  09:00:00,1.27666840604,0.01832071256,0.0,0.0,0.132725082381,0.0390356836227,0.171760766004,0.0390356836227,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.423079426306
 06/15  10:00:00,1.40465646648,0.018751585386,0.0,0.0,0.267191371707,0.077085516476,0.344276888183,0.077085516476,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.363972324111
 06/15  11:00:00,1.46336076819,0.018757330357,0.0,0.0,0.346193108944,0.0978918420133,0.444084950957,0.0978918420133,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.312371694003
 06/15  12:00:00,1.53012375341,0.0184413569513,0.0,0.0,0.441410397735,0.124858169587,0.566268567322,0.124858169587,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.272145252897
 06/15  13:00:00,1.57282607765,0.0190790487337,0.0,0.0,0.509416331837,0.144090698727,0.653507030564,0.144090698727,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.249335617022
 06/15  14:00:00,1.64081878895,0.0201533583131,0.0,0.0,0.587871551768,0.166327113566,0.754198665334,0.166327113566,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.22583407266
 06/15  15:00:00,1.68169553379,0.0212736276606,0.0,0.0,0.593262058829,0.171323081723,0.764585140551,0.171323081723,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.229441913867
 06/15  16:00:00,1.84701591073,0.0251629730363,0.0,0.0,0.622974014588,0.179867594216,0.802841608805,0.179867594216,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.258448613134
 06/15  17:00:00,2.27715002743,0.0305689907594,0.0,0.0,0.779023744236,0.220338003125,0.999361747361,0.220338003125,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.321960485768
 06/15  18:00:00,2.36024033427,0.0331886975413,0.0,0.0,0.733641868206,0.211812701647,0.945454569853,0.211812701647,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.381929926134
 06/15  19:00:00,2.32006703711,0.0342572621497,0.0,0.0,0.665637784392,0.195991214966,0.861628999358,0.195991214966,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.392773811052
 06/15  20:00:00,2.32406910869,0.0354349812073,0.0,0.0,0.559024914624,0.170646920299,0.729671834923,0.170646920299,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.357304585361
 06/15  21:00:00,2.37151404369,0.0346077053815,0.0,0.0,0.502394208195,0.153291059618,0.655685267813,0.153291059618,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.314481952794
 06/15  22:00:00,1.92171781244,0.0299485338901,0.0,0.0,0.37173605705,0.117059819994,0.488795877043,0.117059819994,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.249101070241
 06/15  23:00:00,1.40677109928,0.0260247186883,0.0,0.0,0.248063490656,0.0791911649915,0.327254655648,0.0791911649915,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178867585846
 06/15  24:00:00,0.889484835111,0.0215264063852,0.0,0.0,0.133007992844,0.0429812759692,0.175989268813,0.0429812759692,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.102977726874
 06/16  01:00:00,0.682459856724,0.0198201499944,0.0,0.0,0.0877688177483,0.0280115942936,0.115780412042,0.0280115942936,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0679663048636
 06/16  02:00:00,0.570980557478,0.0195903511539,0.0,0.0,0.0504788408697,0.0161100667311,0.0665889076008,0.0161100667311,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0590379527998
 06/16  03:00:00,0.525120142,0.0193145925452,0.0,0.0,0.022466568508,0.00716929730857,0.0296358658166,0.00716929730857,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0616235536175
 06/16  04:00:00,0.52113271035,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0885237159074
 06/16  05:00:00,0.688338806793,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.208803717738
 06/16  06:00:00,1.07666492718,0.0239622740947,0.0,0.0,0.0309607231012,0.00987917956555,0.0408399026668,0.00987917956555,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.432506558737
 06/16  07:00:00,1.31927292558,0.025461711529,0.0,0.0,0.040888417345,0.0130534031828,0.0539418205277,0.0130534031828,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.490794238729
 06/16  08:00:00,1.21427492152,0.0215264063852,0.0,0.0,0.0159743226717,0.00510048351671,0.0210748061884,0.00510048351671,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.472261754663
 06/16  09:00:00,1.11610655438,0.01832071256,0.0,0.0,0.0100602653445,0.00316794711978,0.0132282124643,0.00316794711978,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.421050128178
 06/16  10:00:00,1.17489236431,0.018751585386,0.0,0.0,0.0890682530592,0.0271875006096,0.116255753669,0.0271875006096,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.362229356456
 06/16  11:00:00,1.23312437757,0.018757330357,0.0,0.0,0.166330954336,0.0489943285368,0.215325282872,0.0489943285368,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.310894971466
 06/16  12:00:00,1.26822497107,0.0184413569513,0.0,0.0,0.236064198261,0.0695750324182,0.305639230679,0.0695750324182,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.270875807197
 06/16  13:00:00,1.21194138489,0.0190790487337,0.0,0.0,0.22327357003,0.0704863948303,0.293759964861,0.0704863948303,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.248197989962
 06/16  14:00:00,1.21209571376,0.0201533583131,0.0,0.0,0.247330989381,0.0791597029291,0.32649069231,0.0791597029291,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.224818970496
 06/16  15:00:00,1.33964425438,0.0212736276606,0.0,0.0,0.323134050004,0.100425168179,0.423559218183,0.100425168179,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.228416556821
 06/16  16:00:00,1.55636400458,0.0251629730363,0.0,0.0,0.393168752603,0.120191093917,0.51335984652,0.120191093917,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.257278469275
 06/16  17:00:00,1.84391105716,0.0305689907594,0.0,0.0,0.434689617784,0.132901463869,0.567591081653,0.132901463869,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.320492181204
 06/16  18:00:00,2.04336197974,0.0331886975413,0.0,0.0,0.482723450198,0.147585981712,0.63030943191,0.147585981712,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.380196709553
 06/16  19:00:00,2.0571025142,0.0342572621497,0.0,0.0,0.458061700305,0.142368287477,0.600429987782,0.142368287477,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.391008299718
 06/16  20:00:00,2.12622659661,0.0354349812073,0.0,0.0,0.405513943256,0.127923500758,0.533437444014,0.127923500758,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.355696464185
 06/16  21:00:00,2.20369946814,0.0346077053815,0.0,0.0,0.37199477499,0.117289361337,0.489284136327,0.117289361337,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.313068508732
 06/16  22:00:00,1.79750434088,0.0299485338901,0.0,0.0,0.27709956553,0.0885619971317,0.365661562661,0.0885619971317,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.248021913062
 06/16  23:00:00,1.30217308468,0.0260247186883,0.0,0.0,0.168773768949,0.0545976787055,0.223371447654,0.0545976787055,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178152779246
