Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/16  24:00:00,0.830708219255,0.0215264063852,0.0,0.0,0.0888236733988,0.0287284144871,0.117552087886,0.0287284144871,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.102638291946
 06/17  01:00:00,0.605141004362,0.0198201499944,0.0,0.0,0.0236855140687,0.00774145809574,0.0314269721644,0.00774145809574,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0710538683038
 06/17  02:00:00,0.50948220685,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0615172713447
 06/17  03:00:00,0.499568445294,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0643423185552
 06/17  04:00:00,0.52923644757,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0939562975122
 06/17  05:00:00,0.707973395676,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.224341614021
 06/17  06:00:00,1.08159987431,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.467655896318
 06/17  07:00:00,1.32824150726,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.532543279017
 06/17  08:00:00,1.26852055545,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.515144893888
 06/17  09:00:00,1.291141393,0.01832071256,0.0,0.0,0.080311281745,0.0240955607307,0.104406842476,0.0240955607307,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.459875278324
 06/17  10:00:00,1.46823506358,0.018751585386,0.0,0.0,0.252649592232,0.0730488866962,0.325698478928,0.0730488866962,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.395213101176
 06/17  11:00:00,1.51304142932,0.018757330357,0.0,0.0,0.322280198424,0.0932907492571,0.415570947681,0.0932907492571,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.338077598893
 06/17  12:00:00,1.63447104321,0.0184413569513,0.0,0.0,0.467866389004,0.132717096902,0.600583485907,0.132717096902,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.294367118017
 06/17  13:00:00,1.77309021479,0.0190790487337,0.0,0.0,0.616160734485,0.174817292813,0.790978027298,0.174817292813,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.268540724908
 06/17  14:00:00,1.70276354206,0.0201533583131,0.0,0.0,0.581298859745,0.178259322054,0.759558181798,0.178259322054,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.243293737132
 06/17  15:00:00,1.71882185502,0.0212736276606,0.0,0.0,0.565716216436,0.181482184602,0.747198401038,0.181482184602,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.246896001752
 06/17  16:00:00,1.90961063713,0.0251629730363,0.0,0.0,0.613625708013,0.19401884306,0.807644551073,0.19401884306,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.280322478018
 06/17  17:00:00,2.20497847067,0.0305689907594,0.0,0.0,0.659830562329,0.205356883488,0.865187445817,0.205356883488,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.348611300335
 06/17  18:00:00,2.38744051324,0.0331886975413,0.0,0.0,0.691324727809,0.211532251135,0.902856978944,0.211532251135,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.417417380476
 06/17  19:00:00,2.36099359152,0.0342572621497,0.0,0.0,0.631591402367,0.196427387758,0.828018790124,0.196427387758,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.433065820501
 06/17  20:00:00,2.37074964585,0.0354349812073,0.0,0.0,0.534493097753,0.168652040028,0.703145137781,0.168652040028,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.395656449329
 06/17  21:00:00,2.3660158965,0.0346077053815,0.0,0.0,0.44160785358,0.14117713071,0.58278498429,0.14117713071,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.346277231663
 06/17  22:00:00,1.86956131759,0.0299485338901,0.0,0.0,0.288738161937,0.094412069608,0.383150231545,0.094412069608,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.274297008958
 06/17  23:00:00,1.34382455937,0.0260247186883,0.0,0.0,0.175628145421,0.0574029161081,0.23303106153,0.0574029161081,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.194609794725
 06/17  24:00:00,0.836655402663,0.0215264063852,0.0,0.0,0.0836042991119,0.0273181549722,0.110922454084,0.0273181549722,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108641426079
 06/18  01:00:00,0.609424308223,0.0198201499944,0.0,0.0,0.027056656261,0.00883895679569,0.0358956130566,0.00883895679569,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0708685312719
 06/18  02:00:00,0.509245408415,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0612804729101
 06/18  03:00:00,0.499465026004,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0642388992652
 06/18  04:00:00,0.529090751883,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0938106018254
 06/18  05:00:00,0.707059148464,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.223427366809
 06/18  06:00:00,1.07954911882,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.465605140826
 06/18  07:00:00,1.32587140091,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.530173172671
 06/18  08:00:00,1.26614313652,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.512767474963
 06/18  09:00:00,1.28288117733,0.01832071256,0.0,0.0,0.0759795380408,0.0223595463292,0.09833908437,0.0223595463292,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.457682820763
 06/18  10:00:00,1.39992665921,0.018751585386,0.0,0.0,0.20115922163,0.0581169174191,0.259276139049,0.0581169174191,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.393327036688
 06/18  11:00:00,1.43944969214,0.018757330357,0.0,0.0,0.266498701723,0.0770765216907,0.343575223414,0.0770765216907,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.33648158598
 06/18  12:00:00,1.47088082782,0.0184413569513,0.0,0.0,0.341558363717,0.0968091006773,0.438367464394,0.0968091006773,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.292992924135
 06/18  13:00:00,1.48651185037,0.0190790487337,0.0,0.0,0.393935799886,0.111691301496,0.505627101382,0.111691301496,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.267313286408
 06/18  14:00:00,1.51491673602,0.0201533583131,0.0,0.0,0.442242807059,0.130563383624,0.572806190684,0.130563383624,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.242198922205
 06/18  15:00:00,1.54684927871,0.0212736276606,0.0,0.0,0.443036881971,0.133292648382,0.576329530353,0.133292648382,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.245792296122
 06/18  16:00:00,1.79452954945,0.0251629730363,0.0,0.0,0.535668568872,0.15816131862,0.693829887492,0.15816131862,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.279056053925
 06/18  17:00:00,2.15558035463,0.0305689907594,0.0,0.0,0.631109718654,0.186259736385,0.817369455039,0.186259736385,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.347031175078
 06/18  18:00:00,2.30886038851,0.0331886975413,0.0,0.0,0.637876607012,0.188279343623,0.826155950635,0.188279343623,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.415538284053
 06/18  19:00:00,2.28022654196,0.0342572621497,0.0,0.0,0.576005834065,0.17317842872,0.749184262785,0.17317842872,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.431133298277
 06/18  20:00:00,2.32063521932,0.0354349812073,0.0,0.0,0.501445103382,0.153356380837,0.654801484218,0.153356380837,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.393885676364
 06/18  21:00:00,2.34603543085,0.0346077053815,0.0,0.0,0.430558956572,0.13379513614,0.564354092712,0.13379513614,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.34472765759
 06/18  22:00:00,1.94237749301,0.0299485338901,0.0,0.0,0.348796050533,0.108356443497,0.457152494031,0.108356443497,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.273110921893
 06/18  23:00:00,1.3933370082,0.0260247186883,0.0,0.0,0.214677044777,0.0686453173723,0.283322362149,0.0686453173723,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.193830942937
 06/18  24:00:00,0.890481677782,0.0215264063852,0.0,0.0,0.1251180196,0.0399921964063,0.165110216007,0.0399921964063,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108279939275
 06/19  01:00:00,0.637032553604,0.0198201499944,0.0,0.0,0.0535346985339,0.0173186668751,0.070853365409,0.0173186668751,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0674660483764
 06/19  02:00:00,0.504052104017,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0586984069391
 06/19  03:00:00,0.495152043362,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0612913207958
 06/19  04:00:00,0.520492665302,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.08788367086
 06/19  05:00:00,0.686118094077,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.206583005021
 06/19  06:00:00,1.03043735473,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.427118888959
 06/19  07:00:00,1.25886933295,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.484332466625
 06/19  08:00:00,1.1868766196,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.465938258936
 06/19  09:00:00,1.09715068871,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.415322474979
 06/19  10:00:00,1.05368418312,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.357276928937
 06/19  11:00:00,1.11226854846,0.018757330357,0.0,0.0,0.075081635015,0.0236701747608,0.0987518097759,0.0236701747608,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.306612615456
 06/19  12:00:00,1.12269715698,0.0184413569513,0.0,0.0,0.124502378543,0.039290152505,0.163792531048,0.039290152505,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.267194692734
 06/19  13:00:00,1.14925357695,0.0190790487337,0.0,0.0,0.178135156367,0.0562361653594,0.234371321726,0.0562361653594,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.244898825159
 06/19  14:00:00,1.15886461438,0.0201533583131,0.0,0.0,0.209910478355,0.0662880790503,0.276198557405,0.0662880790503,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.221880006022
 06/19  15:00:00,1.2136151353,0.0212736276606,0.0,0.0,0.228372196054,0.0721291899597,0.300501386014,0.0721291899597,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.225445269913
 06/19  16:00:00,1.34015449723,0.0251629730363,0.0,0.0,0.22765478102,0.072887904171,0.300542685191,0.072887904171,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.253886123248
 06/19  17:00:00,1.47289702515,0.0305689907594,0.0,0.0,0.151686396099,0.0491478142712,0.200834210371,0.0491478142712,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.316235020481
 06/19  18:00:00,1.7148902907,0.0331886975413,0.0,0.0,0.232484038336,0.0743760110076,0.306860049344,0.0743760110076,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.375174403071
 06/19  19:00:00,1.74266458594,0.0342572621497,0.0,0.0,0.220566121533,0.0705475045537,0.291113626087,0.0705475045537,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.385886733158
 06/19  20:00:00,1.83642215939,0.0354349812073,0.0,0.0,0.18757499952,0.0607222694484,0.248297268968,0.0607222694484,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.351032202017
 06/19  21:00:00,1.92053694817,0.0346077053815,0.0,0.0,0.158403588819,0.0518174110387,0.210220999858,0.0518174110387,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.308969125229
 06/19  22:00:00,1.5829768724,0.0299485338901,0.0,0.0,0.116245295951,0.0380192863833,0.154264582335,0.0380192863833,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.24489142491
 06/19  23:00:00,1.12588873836,0.0260247186883,0.0,0.0,0.0369906559034,0.0121696184488,0.0491602743523,0.0121696184488,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.176079606222
 06/19  24:00:00,0.71233677989,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101818940467
 06/20  01:00:00,0.566329025815,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0676158859958
 06/20  02:00:00,0.504634323815,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0592806267378
 06/20  03:00:00,0.495755747561,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0618950249948
 06/20  04:00:00,0.521088429138,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0884794346961
 06/20  05:00:00,0.686149260222,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.206614171167
 06/20  06:00:00,1.02942275448,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.426104288709
 06/20  07:00:00,1.25746664318,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.48292977686
 06/20  08:00:00,1.18545031008,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.464511949412
 06/20  09:00:00,1.0955917144,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.413763500661
 06/20  10:00:00,1.05208891325,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.355681659066
 06/20  11:00:00,1.09755084578,0.018757330357,0.0,0.0,0.065179334634,0.0202318115678,0.0854111462018,0.0202318115678,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.305235576348
 06/20  12:00:00,1.12151058646,0.0184413569513,0.0,0.0,0.124973764386,0.0388155856157,0.163789350002,0.0388155856157,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.266011303266
 06/20  13:00:00,1.12500207155,0.0190790487337,0.0,0.0,0.161096797069,0.0500828897785,0.211179686848,0.0500828897785,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.243838954634
 06/20  14:00:00,1.15398339454,0.0201533583131,0.0,0.0,0.207682097348,0.0645806111809,0.272262708529,0.0645806111809,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.22093463506
 06/20  15:00:00,1.21578541892,0.0212736276606,0.0,0.0,0.231617491519,0.0720101027435,0.303627594262,0.0720101027435,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.22448934528
 06/20  16:00:00,1.40857223457,0.0251629730363,0.0,0.0,0.283395717641,0.0866536184204,0.370049336061,0.0866536184204,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.252797209726
 06/20  17:00:00,1.71065103959,0.0305689907594,0.0,0.0,0.33695200168,0.103002447549,0.439954449229,0.103002447549,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.314868796063
 06/20  18:00:00,1.91100538647,0.0331886975413,0.0,0.0,0.386464332082,0.118123208826,0.504587540907,0.118123208826,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.373562007284
 06/20  19:00:00,1.96449373532,0.0342572621497,0.0,0.0,0.3926018508,0.121986646993,0.514588497793,0.121986646993,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.384241010826
 06/20  20:00:00,2.0402970376,0.0354349812073,0.0,0.0,0.343734180037,0.109937555436,0.453671735473,0.109937555436,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.349532613724
 06/20  21:00:00,2.06781089885,0.0346077053815,0.0,0.0,0.270366186756,0.0884464981746,0.35881268493,0.0884464981746,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.30765139084
 06/20  22:00:00,1.68354059679,0.0299485338901,0.0,0.0,0.192795304465,0.0630393410761,0.255834645541,0.0630393410761,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.243885086092
 06/20  23:00:00,1.20062442414,0.0260247186883,0.0,0.0,0.0937334735114,0.0308287164581,0.124562189969,0.0308287164581,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.175413376392
 06/20  24:00:00,0.767882200404,0.0215264063852,0.0,0.0,0.0423390594242,0.013687411307,0.0560264707312,0.013687411307,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101337890249
 06/21  01:00:00,0.565962434411,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0672492945927
 06/21  02:00:00,0.504080667829,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0587269707511
 06/21  03:00:00,0.495230976173,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.061370253607
 06/21  04:00:00,0.520292133306,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0876831388639
 06/21  05:00:00,0.684756697035,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.20522160798
 06/21  06:00:00,1.02708271289,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.423764247114
 06/21  07:00:00,1.25510703582,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.480570169498
 06/21  08:00:00,1.18322481734,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.462286456674
 06/21  09:00:00,1.09399973108,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.412171517345
 06/21  10:00:00,1.05135804206,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.354950787875
 06/21  11:00:00,1.01159519471,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.304691071479
 06/21  12:00:00,0.957208979976,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.265499046781
 06/21  13:00:00,0.9132073812,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.243223951135
 06/21  14:00:00,0.883955542899,0.0201533583131,0.0,0.0,0.00236400027452,0.000732804014999,0.00309680428952,0.000732804014999,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220072687655
 06/21  15:00:00,0.983523298011,0.0212736276606,0.0,0.0,0.0551867587226,0.0171182634697,0.0723050221923,0.0171182634697,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.223549796443
 06/21  16:00:00,1.27869020117,0.0251629730363,0.0,0.0,0.185552002756,0.0556874250513,0.241239427807,0.0556874250513,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.25172508458
 06/21  17:00:00,1.65805990235,0.0305689907594,0.0,0.0,0.298933241898,0.0897745559987,0.388707797897,0.0897745559987,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.313524310148
 06/21  18:00:00,1.89836547037,0.0331886975413,0.0,0.0,0.379198994545,0.114334938539,0.493533933084,0.114334938539,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.371975699002
 06/21  19:00:00,1.98044585563,0.0342572621497,0.0,0.0,0.407536535808,0.124620365295,0.532156901103,0.124620365295,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.382624727829
 06/21  20:00:00,2.0639768091,0.0354349812073,0.0,0.0,0.363959184685,0.114863541719,0.478822726403,0.114863541719,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.348061394291
 06/21  21:00:00,2.07014938671,0.0346077053815,0.0,0.0,0.273076148637,0.0893683545248,0.362444503162,0.0893683545248,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.306358060462
 06/21  22:00:00,1.68442175856,0.0299485338901,0.0,0.0,0.194189866514,0.0635135464958,0.25770341301,0.0635135464958,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.242897480386
 06/21  23:00:00,1.22195775883,0.0260247186883,0.0,0.0,0.110439622581,0.0361096420953,0.146549264676,0.0361096420953,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.174759636372
 06/21  24:00:00,0.76503285131,0.0215264063852,0.0,0.0,0.0403107968904,0.0131766454447,0.0534874423351,0.0131766454447,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101027569552
 06/22  01:00:00,0.565718625807,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0670054859879
 06/22  02:00:00,0.503891366945,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0585376698677
 06/22  03:00:00,0.494971755565,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0611110329982
 06/22  04:00:00,0.519915600852,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0873066064094
 06/22  05:00:00,0.683900375507,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.204365286452
 06/22  06:00:00,1.02518327097,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.4218648052
 06/22  07:00:00,1.25292938474,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.478392518422
 06/22  08:00:00,1.18114815755,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.46020979688
 06/22  09:00:00,1.09213213512,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.410303921382
 06/22  10:00:00,1.04964841464,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.353241160454
 06/22  11:00:00,1.00995481975,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.303050696522
 06/22  12:00:00,0.955545204437,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.263835271242
 06/22  13:00:00,0.966200989151,0.0190790487337,0.0,0.0,0.0415463290389,0.0128946624164,0.0544409914553,0.0128946624164,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.241776567631
 06/22  14:00:00,1.0141633942,0.0201533583131,0.0,0.0,0.102450611854,0.0318300480607,0.134280659915,0.0318300480607,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.219096683334
 06/22  15:00:00,1.12695205629,0.0212736276606,0.0,0.0,0.165259590062,0.0513929564294,0.216652546491,0.0513929564294,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.222631030424
 06/22  16:00:00,1.36697493562,0.0251629730363,0.0,0.0,0.252131041928,0.0784419092474,0.330572951175,0.0784419092474,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.250676295653
 06/22  17:00:00,1.64125845189,0.0305689907594,0.0,0.0,0.284639709898,0.0885830440597,0.373222753958,0.0885830440597,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.312207903632
 06/22  18:00:00,1.84290201755,0.0331886975413,0.0,0.0,0.334068185652,0.105556495288,0.43962468094,0.105556495288,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.370421498329
 06/22  19:00:00,1.86146933508,0.0342572621497,0.0,0.0,0.314160552746,0.100604260549,0.414764813295,0.100604260549,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.381040295087
 06/22  20:00:00,1.91051674708,0.0354349812073,0.0,0.0,0.246183994156,0.0806222789131,0.326806273069,0.0806222789131,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.346617785599
 06/22  21:00:00,1.98960741328,0.0346077053815,0.0,0.0,0.213345404958,0.0698257098773,0.283171114835,0.0698257098773,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.305089475364
 06/22  22:00:00,1.59894342313,0.0299485338901,0.0,0.0,0.130302954313,0.0428910846852,0.173194038998,0.0428910846852,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.24192851897
 06/22  23:00:00,1.15147211421,0.0260247186883,0.0,0.0,0.0577135408106,0.0189918295545,0.0767053703651,0.0189918295545,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.174117886062
 06/22  24:00:00,0.711344502547,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100826663124
 06/23  01:00:00,0.565962454642,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0672493148231
 06/23  02:00:00,0.504362612813,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.059008915735
 06/23  03:00:00,0.495547978858,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0616872562919
 06/23  04:00:00,0.52052709599,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0879181015483
 06/23  05:00:00,0.684042936608,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.204507847553
 06/23  06:00:00,1.02443559051,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.42111712474
 06/23  07:00:00,1.25165418904,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.477117322721
 06/23  08:00:00,1.17985849618,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.458920135514
 06/23  09:00:00,1.09070402082,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.408875807081
 06/23  10:00:00,1.04800961046,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.351602356273
 06/23  11:00:00,1.0243724095,0.018757330357,0.0,0.0,0.0122785810807,0.00374765580635,0.016026236887,0.00374765580635,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.301442049391
 06/23  12:00:00,1.01271148616,0.0184413569513,0.0,0.0,0.0447429090121,0.013664253516,0.0584071625281,0.013664253516,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.262594390433
 06/23  13:00:00,1.0533280053,0.0190790487337,0.0,0.0,0.109203421557,0.0333663372544,0.142569758811,0.0333663372544,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.240774816428
 06/23  14:00:00,1.21625232784,0.0201533583131,0.0,0.0,0.260510576533,0.0767498750238,0.337260451557,0.0767498750238,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.218205825326
 06/23  15:00:00,1.48651824397,0.0212736276606,0.0,0.0,0.447761171236,0.129358229599,0.577119400835,0.129358229599,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.221730363761
 06/23  16:00:00,1.83150826383,0.0251629730363,0.0,0.0,0.617670647919,0.178463081289,0.796133729208,0.178463081289,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.249648845832
 06/23  17:00:00,2.18560595252,0.0305689907594,0.0,0.0,0.710050985316,0.208809128596,0.918860113912,0.208809128596,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.310918044302
 06/23  18:00:00,2.29755050162,0.0331886975413,0.0,0.0,0.688472749922,0.207321785443,0.895794535366,0.207321785443,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.368900127978
 06/23  19:00:00,2.14535314537,0.0342572621497,0.0,0.0,0.534387494192,0.165813370894,0.700200865086,0.165813370894,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.379488053587
 06/23  20:00:00,2.11059208458,0.0354349812073,0.0,0.0,0.397603506236,0.130692361592,0.528295867828,0.130692361592,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.345203528347
 06/23  21:00:00,2.09800644811,0.0346077053815,0.0,0.0,0.295668993667,0.0971438419264,0.392812835593,0.0971438419264,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.303846789431
 06/23  22:00:00,1.64183088227,0.0299485338901,0.0,0.0,0.16336315321,0.0536674234463,0.217030576656,0.0536674234463,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.240979440459
 06/23  23:00:00,1.12989262157,0.0260247186883,0.0,0.0,0.0419668852121,0.0137877523308,0.055754637543,0.0137877523308,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.173489126248
 06/23  24:00:00,0.711276883544,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100759044121
 06/24  01:00:00,0.573248440434,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0705882765397
 06/24  02:00:00,0.509671274198,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.061706338693
 06/24  03:00:00,0.49982153439,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0645954076518
 06/24  04:00:00,0.528658666791,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0933785167339
 06/24  05:00:00,0.703272400474,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.219640618819
 06/24  06:00:00,1.06937673412,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.455432756132
 06/24  07:00:00,1.31368432715,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.517986098907
 06/24  08:00:00,1.25411493802,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.500739276458
 06/24  09:00:00,1.17357253429,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.446713262088
 06/24  10:00:00,1.1307040272,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.383380543723
 06/24  11:00:00,1.08713569817,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.327742815425
 06/24  12:00:00,1.1254150402,0.0184413569513,0.0,0.0,0.078113988007,0.0225056673453,0.100619655352,0.0225056673453,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.285274945566
 06/24  13:00:00,1.22118764152,0.0190790487337,0.0,0.0,0.191893631006,0.0553106782266,0.247204309233,0.0553106782266,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.260411869706
 06/24  14:00:00,1.33542117269,0.0201533583131,0.0,0.0,0.310066413905,0.0894013330165,0.399467746921,0.0894013330165,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.23604180264
 06/24  15:00:00,1.6076706936,0.0212736276606,0.0,0.0,0.501625208221,0.141734987555,0.643360195776,0.141734987555,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.239583045595
 06/24  16:00:00,1.85593637569,0.0251629730363,0.0,0.0,0.591707029526,0.170656914328,0.762363943854,0.170656914328,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.271928823797
 06/24  17:00:00,2.27556826497,0.0305689907594,0.0,0.0,0.73443193531,0.211807919627,0.946239854937,0.211807919627,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.33814868552
 06/24  18:00:00,2.40084141616,0.0331886975413,0.0,0.0,0.717633598848,0.21105934414,0.928692942987,0.21105934414,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.404982319349
 06/24  19:00:00,2.35978668937,0.0342572621497,0.0,0.0,0.646052388273,0.193557510614,0.839609898886,0.193557510614,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.420267809589
 06/24  20:00:00,2.33794334464,0.0354349812073,0.0,0.0,0.520692382387,0.161372129341,0.682064511728,0.161372129341,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.383930774182
 06/24  21:00:00,2.33799086205,0.0346077053815,0.0,0.0,0.429806289123,0.135215234141,0.565021523264,0.135215234141,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.33601565824
 06/24  22:00:00,1.88693455253,0.0299485338901,0.0,0.0,0.309625529202,0.0987535294743,0.408379058676,0.0987535294743,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.266441416773
 06/24  23:00:00,1.35360561687,0.0260247186883,0.0,0.0,0.187443217024,0.0605273101402,0.247970527164,0.0605273101402,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.189451386584
 06/24  24:00:00,0.852623746051,0.0215264063852,0.0,0.0,0.0977292724931,0.0315567145645,0.129285987058,0.0315567145645,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.106246236494
 06/25  01:00:00,0.628552575237,0.0198201499944,0.0,0.0,0.0425041770092,0.0137240765284,0.0562282535377,0.0137240765284,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0696641578047
 06/25  02:00:00,0.508412807047,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0604478715422
 06/25  03:00:00,0.498419130969,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0631930042304
 06/25  04:00:00,0.526981469276,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0917013192185
 06/25  05:00:00,0.70109433957,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.217462557914
 06/25  06:00:00,1.06583210504,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.451888127046
 06/25  07:00:00,1.30981524071,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.514117012465
 06/25  08:00:00,1.25047028012,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.497094618557
 06/25  09:00:00,1.17576953524,0.01832071256,0.0,0.0,0.00416246553427,0.00126806379844,0.00543052933271,0.00126806379844,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.443479733701
 06/25  10:00:00,1.25375312182,0.018751585386,0.0,0.0,0.0964619372288,0.0288852336244,0.125347170853,0.0288852336244,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.381082467492
 06/25  11:00:00,1.28664946169,0.018757330357,0.0,0.0,0.15476096112,0.0463778883475,0.201138849468,0.0463778883475,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.326117729475
 06/25  12:00:00,1.30379072295,0.0184413569513,0.0,0.0,0.215562806918,0.0646356413612,0.28019844828,0.0646356413612,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.284071835389
 06/25  13:00:00,1.36932163661,0.0190790487337,0.0,0.0,0.306256971162,0.0901504471972,0.396407418359,0.0901504471972,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.259342755671
 06/25  14:00:00,1.46215384399,0.0201533583131,0.0,0.0,0.407252769973,0.119901128547,0.527153898521,0.119901128547,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.235088322339
 06/25  15:00:00,1.70786479659,0.0212736276606,0.0,0.0,0.577731970059,0.166784428799,0.744516398858,0.166784428799,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.2386209455
 06/25  16:00:00,2.02634736247,0.0251629730363,0.0,0.0,0.72467859167,0.209200131039,0.933878722709,0.209200131039,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.270825031729
 06/25  17:00:00,2.35442345888,0.0305689907594,0.0,0.0,0.79301062915,0.233460397262,1.02647102641,0.233460397262,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.336772707953
 06/25  18:00:00,2.50616699481,0.0331886975413,0.0,0.0,0.800146146129,0.23550833615,1.03565448228,0.23550833615,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.403346358708
 06/25  19:00:00,2.44977327713,0.0342572621497,0.0,0.0,0.716501997129,0.214778422578,0.931280419707,0.214778422578,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.418583876531
 06/25  20:00:00,2.41344290727,0.0354349812073,0.0,0.0,0.579454498497,0.179652399882,0.759106898378,0.179652399882,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.382387950153
 06/25  21:00:00,2.36092939163,0.0346077053815,0.0,0.0,0.446768754933,0.142541571019,0.589310325952,0.142541571019,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.334665385129
 06/25  22:00:00,1.91681421121,0.0299485338901,0.0,0.0,0.333057962307,0.106234463647,0.439292425953,0.106234463647,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.265407708172
 06/25  23:00:00,1.37276849592,0.0260247186883,0.0,0.0,0.202440124363,0.0653721354995,0.267812259863,0.0653721354995,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.18877253294
 06/25  24:00:00,0.844483835258,0.0215264063852,0.0,0.0,0.091570099601,0.0298913248899,0.121461424491,0.0298913248899,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.105930888267
 06/26  01:00:00,0.580541363808,0.0198201499944,0.0,0.0,0.0116101488038,0.00381414352717,0.015424292331,0.00381414352717,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0664039316582
 06/26  02:00:00,0.503451364317,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0580976672389
 06/26  03:00:00,0.494602809715,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0607420871483
 06/26  04:00:00,0.519131590467,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0865225960248
 06/26  05:00:00,0.681178974952,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.201643885897
 06/26  06:00:00,1.01863102708,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.415312561303
 06/26  07:00:00,1.24507373934,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.470536873021
 06/26  08:00:00,1.17351022497,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.452571864299
 06/26  09:00:00,1.0849971525,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.403168938768
 06/26  10:00:00,1.04315289605,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.346745641867
 06/26  11:00:00,1.07235011384,0.018757330357,0.0,0.0,0.0518363530288,0.0160556213722,0.067891974401,0.0160556213722,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.297554016214
 06/26  12:00:00,1.12766812256,0.0184413569513,0.0,0.0,0.135879897205,0.0406907812087,0.176570678414,0.0406907812087,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.259387510954
 06/26  13:00:00,1.20663928754,0.0190790487337,0.0,0.0,0.230874373506,0.0678813732915,0.298755746798,0.0678813732915,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.237900110681
 06/26  14:00:00,1.31472592345,0.0201533583131,0.0,0.0,0.340196109413,0.0980996639758,0.438295773389,0.0980996639758,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.215644099103
 06/26  15:00:00,1.46474821868,0.0212736276606,0.0,0.0,0.431150497804,0.126789149434,0.557939647237,0.126789149434,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.21914009207
 06/26  16:00:00,1.70719436222,0.0251629730363,0.0,0.0,0.521427891896,0.153347284364,0.674775176259,0.153347284364,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.246693497172
 06/26  17:00:00,2.06443940546,0.0305689907594,0.0,0.0,0.619286107475,0.182115781327,0.801401888803,0.182115781327,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.307209722351
 06/26  18:00:00,2.18649528037,0.0331886975413,0.0,0.0,0.607194259162,0.1819219012,0.789116160361,0.1819219012,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.364523281726
 06/26  19:00:00,2.11753514489,0.0342572621497,0.0,0.0,0.516685836851,0.160159561633,0.676845398483,0.160159561633,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.375025519711
 06/26  20:00:00,2.14152019806,0.0354349812073,0.0,0.0,0.428474434927,0.134813254779,0.563287689706,0.134813254779,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.341139819948
 06/26  21:00:00,2.17212599008,0.0346077053815,0.0,0.0,0.356717066286,0.113787006997,0.470504073283,0.113787006997,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.300275093714
 06/26  22:00:00,1.75207653055,0.0299485338901,0.0,0.0,0.249448166475,0.0805552577817,0.330003424257,0.0805552577817,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.238252241132
 06/26  23:00:00,1.25779403027,0.0260247186883,0.0,0.0,0.13981897359,0.0456424280049,0.185461401595,0.0456424280049,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171683770893
 06/26  24:00:00,0.765363699177,0.0215264063852,0.0,0.0,0.0416094858335,0.0136692658161,0.0552787516496,0.0136692658161,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0995671081039
 06/27  01:00:00,0.565120295159,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0664071553402
 06/27  02:00:00,0.503507284817,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0581535877395
 06/27  03:00:00,0.494610215325,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0607494927587
 06/27  04:00:00,0.519181955395,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0865729609533
 06/27  05:00:00,0.680865030125,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.20132994107
 06/27  06:00:00,1.0173779207,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.414059454925
 06/27  07:00:00,1.2434675741,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.468930707778
 06/27  08:00:00,1.17178693938,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.450848578708
 06/27  09:00:00,1.08343320733,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.401604993594
 06/27  10:00:00,1.04638352309,0.018751585386,0.0,0.0,0.00369326460343,0.00112509548444,0.00481836008787,0.00112509548444,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.345157908823
 06/27  11:00:00,1.12252301755,0.018757330357,0.0,0.0,0.0917944020817,0.0274832644163,0.119277666498,0.0274832644163,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.296341227822
 06/27  12:00:00,1.1740371513,0.0184413569513,0.0,0.0,0.17233729761,0.0516237025799,0.22396100019,0.0516237025799,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.258366217914
 06/27  13:00:00,1.27763752675,0.0190790487337,0.0,0.0,0.286431774783,0.0842375336432,0.370669308426,0.0842375336432,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236984788262
 06/27  14:00:00,1.43149994784,0.0201533583131,0.0,0.0,0.431448240059,0.124436932193,0.555885172251,0.124436932193,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.214828724638
 06/27  15:00:00,1.61829095687,0.0212736276606,0.0,0.0,0.55041898373,0.161887776577,0.712306760306,0.161887776577,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.218315717188
 06/27  16:00:00,1.95031665758,0.0251629730363,0.0,0.0,0.713145098213,0.205692873658,0.918837971871,0.205692873658,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.245752996921
 06/27  17:00:00,2.34203893633,0.0305689907594,0.0,0.0,0.838408222277,0.241774042611,1.08018226489,0.241774042611,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.306028877142
 06/27  18:00:00,2.43801918372,0.0331886975413,0.0,0.0,0.805245142071,0.236788023803,1.04203316587,0.236788023803,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.363130179563
 06/27  19:00:00,2.41085303491,0.0342572621497,0.0,0.0,0.750842073781,0.220741646667,0.971583720448,0.220741646667,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.373605087758
 06/27  20:00:00,2.37946785965,0.0354349812073,0.0,0.0,0.615077554339,0.187451434237,0.802528988575,0.187451434237,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.339846182673
 06/27  21:00:00,2.32933462006,0.0346077053815,0.0,0.0,0.478391412524,0.150458279056,0.628849691579,0.150458279056,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.299138105401
 06/27  22:00:00,1.87433673679,0.0299485338901,0.0,0.0,0.343571883149,0.109559930147,0.453131813297,0.109559930147,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.237384058335
 06/27  23:00:00,1.32387140918,0.0260247186883,0.0,0.0,0.190069738678,0.0620439352697,0.252113673948,0.0620439352697,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171108877445
 06/27  24:00:00,0.806241428454,0.0215264063852,0.0,0.0,0.0725824919761,0.023846756038,0.0964292480141,0.023846756038,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0992943410172
 06/28  01:00:00,0.580463193086,0.0198201499944,0.0,0.0,0.0117575320214,0.00386336778117,0.0156208998025,0.00386336778117,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.066129153465
 06/28  02:00:00,0.5032944429,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0579407458229
 06/28  03:00:00,0.494472259342,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0606115367754
 06/28  04:00:00,0.518811399057,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0862024046144
 06/28  05:00:00,0.679883412186,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.200348323131
 06/28  06:00:00,1.01556676054,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.412248294768
 06/28  07:00:00,1.24147281656,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.466935950241
 06/28  08:00:00,1.16990504298,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.448966682311
 06/28  09:00:00,1.08162447066,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.399796256929
