Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/28  10:00:00,1.06358287617,0.018751585386,0.0,0.0,0.0181398791721,0.0053288364242,0.0234687155964,0.0053288364242,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.343706906394
 06/28  11:00:00,1.10581092563,0.018757330357,0.0,0.0,0.0795027620955,0.0242228000597,0.103725562155,0.0242228000597,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.295181240252
 06/28  12:00:00,1.11856609306,0.0184413569513,0.0,0.0,0.129898478773,0.0395884906428,0.169486969416,0.0395884906428,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.257369190452
 06/28  13:00:00,1.16567870011,0.0190790487337,0.0,0.0,0.199770297562,0.0598336305313,0.259603928093,0.0598336305313,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236091341948
 06/28  14:00:00,1.21896041204,0.0201533583131,0.0,0.0,0.263729053348,0.080413145533,0.344142198881,0.080413145533,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.214032162207
 06/28  15:00:00,1.42630826381,0.0212736276606,0.0,0.0,0.404497380906,0.116632250348,0.521129631254,0.116632250348,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.217510153185
 06/28  16:00:00,1.65724668485,0.0251629730363,0.0,0.0,0.484294896948,0.142394613959,0.626689510908,0.142394613959,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.244831485153
 06/28  17:00:00,2.01389832037,0.0305689907594,0.0,0.0,0.582044433704,0.171149883755,0.753194317459,0.171149883755,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.304876208609
 06/28  18:00:00,2.04885331836,0.0331886975413,0.0,0.0,0.497598459027,0.15662943666,0.654227895687,0.15662943666,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.36176958439
 06/28  19:00:00,2.02449743468,0.0342572621497,0.0,0.0,0.446200482879,0.140415227509,0.586615710387,0.140415227509,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.372217497592
 06/28  20:00:00,2.07121866075,0.0354349812073,0.0,0.0,0.375688729112,0.11985484162,0.495543570732,0.11985484162,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.338582401614
 06/28  21:00:00,2.13357810301,0.0346077053815,0.0,0.0,0.329197969264,0.105005833562,0.434203802825,0.105005833562,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.298027477104
 06/28  22:00:00,1.75786825979,0.0299485338901,0.0,0.0,0.255895021821,0.0816164865262,0.337511508347,0.0816164865262,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.236535886285
 06/28  23:00:00,1.30582016948,0.0260247186883,0.0,0.0,0.177889785147,0.0567338172768,0.234623602424,0.0567338172768,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.17054770927
 06/28  24:00:00,0.848389810168,0.0215264063852,0.0,0.0,0.105271413037,0.0335720497233,0.13884346276,0.0335720497233,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0990285079848
 06/29  01:00:00,0.624062565824,0.0198201499944,0.0,0.0,0.0448654080045,0.014486829544,0.0593522375485,0.014486829544,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0659971884564
 06/29  02:00:00,0.512683634377,0.0195903511539,0.0,0.0,0.00731535328353,0.00236204969152,0.00967740297505,0.00236204969152,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.057652534324
 06/29  03:00:00,0.494072800734,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0602120781681
 06/29  04:00:00,0.518284995952,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.08567600151
 06/29  05:00:00,0.678731122275,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.199196033219
 06/29  06:00:00,1.01354445059,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.410225984817
 06/29  07:00:00,1.23914229283,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.464605426505
 06/29  08:00:00,1.16762384287,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.446685482197
 06/29  09:00:00,1.11526938943,0.01832071256,0.0,0.0,0.0272282493906,0.00829613283508,0.0355243822257,0.00829613283508,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.397916793472
 06/29  10:00:00,1.13583584517,0.018751585386,0.0,0.0,0.0743969816819,0.0226769406005,0.0970739222824,0.0226769406005,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.34235466871
 06/29  11:00:00,1.20157264995,0.018757330357,0.0,0.0,0.154362440267,0.0462552460508,0.200617686318,0.0462552460508,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.294050840406
 06/29  12:00:00,1.26830010668,0.0184413569513,0.0,0.0,0.247401685546,0.0727909440865,0.320192629632,0.0727909440865,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.256397543848
 06/29  13:00:00,1.33723971135,0.0190790487337,0.0,0.0,0.33380172058,0.0982344918661,0.432036212446,0.0982344918661,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.23522006884
 06/29  14:00:00,1.43184065446,0.0201533583131,0.0,0.0,0.430959209904,0.126838829058,0.557798038962,0.126838829058,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.213256564539
 06/29  15:00:00,1.62552125298,0.0212736276606,0.0,0.0,0.559618197419,0.16150818413,0.72112638155,0.16150818413,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.216726392055
 06/29  16:00:00,1.76849778058,0.0251629730363,0.0,0.0,0.563848349627,0.174986896217,0.738835245844,0.174986896217,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.24393684595
 06/29  17:00:00,2.00865550453,0.0305689907594,0.0,0.0,0.571665681859,0.17741098676,0.74907666862,0.17741098676,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.303751041609
 06/29  18:00:00,2.18941937289,0.0331886975413,0.0,0.0,0.609941936121,0.186177648797,0.796119584918,0.186177648797,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.360443949692
 06/29  19:00:00,2.14188097369,0.0342572621497,0.0,0.0,0.538330983369,0.167020252337,0.705351235706,0.167020252337,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.370865511287
 06/29  20:00:00,2.1302906494,0.0354349812073,0.0,0.0,0.421323764869,0.134523252113,0.555847016982,0.134523252113,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.337350944015
 06/29  21:00:00,2.17617834174,0.0346077053815,0.0,0.0,0.362263672824,0.115622682943,0.477886355767,0.115622682943,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.296945162892
 06/29  22:00:00,1.79143477089,0.0299485338901,0.0,0.0,0.281935526308,0.0899687642877,0.371904290595,0.0899687642877,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.235709615138
 06/29  23:00:00,1.3038028866,0.0260247186883,0.0,0.0,0.176224345036,0.0569294289521,0.233153773988,0.0569294289521,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.170000254834
 06/29  24:00:00,0.836269741467,0.0215264063852,0.0,0.0,0.0959798777168,0.0310036133762,0.126983491093,0.0310036133762,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0987684109505
 06/30  01:00:00,0.627385683253,0.0198201499944,0.0,0.0,0.0474710710376,0.0153334326788,0.0628045037164,0.0153334326788,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0658680397179
 06/30  02:00:00,0.515568595438,0.0195903511539,0.0,0.0,0.00956399096301,0.00308893616449,0.0126529271275,0.00308893616449,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0575619712326
 06/30  03:00:00,0.493891281509,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0600305589429
 06/30  04:00:00,0.517965597536,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0853566030937
 06/30  05:00:00,0.678061341087,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.198526252032
 06/30  06:00:00,1.01205054728,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.408732081503
 06/30  07:00:00,1.23731805491,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.462781188591
 06/30  08:00:00,1.16582808702,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.444889726353
 06/30  09:00:00,1.0782492419,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.396421028164
 06/30  10:00:00,1.04730901188,0.018751585386,0.0,0.0,0.00751165782095,0.0023274273724,0.00983908519335,0.0023274273724,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.341062672502
 06/30  11:00:00,1.13619479273,0.018757330357,0.0,0.0,0.104475336739,0.0318665881249,0.136341924864,0.0318665881249,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.29294874464
 06/30  12:00:00,1.20025490123,0.0184413569513,0.0,0.0,0.195530609921,0.057564035987,0.253094645908,0.057564035987,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.255450322123
 06/30  13:00:00,1.15920613528,0.0190790487337,0.0,0.0,0.194464075735,0.0603878229054,0.25485189864,0.0603878229054,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.234370806576
 06/30  14:00:00,1.1524617907,0.0201533583131,0.0,0.0,0.213013125853,0.0661631367324,0.279176262585,0.0661631367324,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.21249947716
 06/30  15:00:00,1.21211957508,0.0212736276606,0.0,0.0,0.235385135642,0.0731053075368,0.308490443179,0.0731053075368,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.215960652529
 06/30  16:00:00,1.37288689151,0.0251629730363,0.0,0.0,0.262562879287,0.0815347632165,0.344097642504,0.0815347632165,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.243063560218
 06/30  17:00:00,1.61532416735,0.0305689907594,0.0,0.0,0.272291728264,0.0845480649961,0.35683979326,0.0845480649961,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.302656579788
 06/30  18:00:00,1.77190352937,0.0331886975413,0.0,0.0,0.288844856242,0.0910523994159,0.379897255658,0.0910523994159,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.359150435428
 06/30  19:00:00,1.77140377733,0.0342572621497,0.0,0.0,0.254776530085,0.0814162396478,0.336192769733,0.0814162396478,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.369546780898
 06/30  20:00:00,1.88423405096,0.0354349812073,0.0,0.0,0.235692037634,0.0752992043395,0.310991241974,0.0752992043395,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.336150120575
 06/30  21:00:00,1.99133081646,0.0346077053815,0.0,0.0,0.222894938313,0.0711990987503,0.294094037063,0.0711990987503,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.295889956311
 06/30  22:00:00,1.64726069564,0.0299485338901,0.0,0.0,0.172998601631,0.0555371580156,0.228535759646,0.0555371580156,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.234904070833
 06/30  23:00:00,1.21261710064,0.0260247186883,0.0,0.0,0.107716006055,0.0347851237083,0.142501129763,0.0347851237083,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.169467113092
 06/30  24:00:00,0.766422628647,0.0215264063852,0.0,0.0,0.0433340656436,0.0140558079251,0.0573898735686,0.0140558079251,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0985149156549
 07/01  01:00:00,0.572487301706,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0687819607633
 07/01  02:00:00,0.508149660653,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0599415408286
 07/01  03:00:00,0.498204979942,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0627176553497
 07/01  04:00:00,0.526167786047,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0905463083053
 07/01  05:00:00,0.697084215854,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.213141010502
 07/01  06:00:00,1.06047850867,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.441854718498
 07/01  07:00:00,1.3117415914,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.50224424528
 07/01  08:00:00,1.25217538056,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.485574080307
 07/01  09:00:00,1.16462672382,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.433211091913
 07/01  10:00:00,1.1201576594,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.372414756473
 07/01  11:00:00,1.08235600266,0.0186729329201,0.0,0.0,0.0,0.0,0.0,0.0,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.318657689462
 07/01  12:00:00,1.10967279596,0.018358381217,0.0,0.0,0.0669177803307,0.0213831140082,0.0883008943389,0.0213831140082,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.27746054506
 07/01  13:00:00,1.18038858486,0.018993203745,0.0,0.0,0.159531947206,0.0495967847234,0.209128731929,0.0495967847234,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.253436444712
 07/01  14:00:00,1.37194565613,0.0200626795356,0.0,0.0,0.339781501609,0.0982708794675,0.438052381077,0.0982708794675,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229819328736
 07/01  15:00:00,1.61564998137,0.0211779083011,0.0,0.0,0.50975147189,0.147479445385,0.657230917276,0.147479445385,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.233307248559
 07/01  16:00:00,1.88883301804,0.0250497538101,0.0,0.0,0.6162126603,0.181897140594,0.798109800895,0.181897140594,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.264725005224
 07/01  17:00:00,2.42218156925,0.0304314474939,0.0,0.0,0.857765561452,0.243116973575,1.10088253503,0.243116973575,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.329172144945
 07/01  18:00:00,2.59115462648,0.0330393670687,0.0,0.0,0.879103402321,0.249161133859,1.12826453618,0.249161133859,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.39431131137
 07/01  19:00:00,2.59393953609,0.0341031237373,0.0,0.0,0.841923018614,0.243546514623,1.08546953324,0.243546514623,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.409283758102
 07/01  20:00:00,2.54840965012,0.0352755437216,0.0,0.0,0.689026472835,0.210749967254,0.899776440089,0.210749967254,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.373867819917
 07/01  21:00:00,2.49733029619,0.0344519901717,0.0,0.0,0.555217061247,0.175153865681,0.730370926928,0.175153865681,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.327209168139
 07/01  22:00:00,2.05025049977,0.0298137823315,0.0,0.0,0.439042881141,0.138417052197,0.577459933338,0.138417052197,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.259699743968
 07/01  23:00:00,1.48887618343,0.0259076220912,0.0,0.0,0.295329240255,0.094367497504,0.389696737759,0.094367497504,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.185024472276
 07/01  24:00:00,0.913681415823,0.0214295496636,0.0,0.0,0.143172256146,0.0468028728404,0.189975128987,0.0468028728404,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.104190663532
 07/02  01:00:00,0.665343584368,0.0197309704668,0.0,0.0,0.0700951917643,0.0229091100858,0.0930043018501,0.0229091100858,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.068633941575
 07/02  02:00:00,0.540660838973,0.0195022055919,0.0,0.0,0.0247101579237,0.00807431567891,0.0327844736026,0.00807431567891,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0596682455459
 07/02  03:00:00,0.497824107942,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0623367833498
 07/02  04:00:00,0.525569034758,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0899475570165
 07/02  05:00:00,0.696081764219,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.212138558866
 07/02  06:00:00,1.05864771803,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.440023927863
 07/02  07:00:00,1.30962506526,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.500127719141
 07/02  08:00:00,1.29097618971,0.0214295496636,0.0,0.0,0.0314282888306,0.00958992509057,0.0410182139211,0.00958992509057,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.483356675538
 07/02  09:00:00,1.36774106528,0.0182382796576,0.0,0.0,0.158948682957,0.0460841956337,0.205032878591,0.0460841956337,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.431292554787
 07/02  10:00:00,1.6319465148,0.0186672137982,0.0,0.0,0.402121089123,0.111449687267,0.51357077639,0.111449687267,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.370632835483
 07/02  11:00:00,1.72956824131,0.0186729329201,0.0,0.0,0.51015547874,0.138440863335,0.648596342075,0.138440863335,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.31727358604
 07/02  12:00:00,1.77221951518,0.018358381217,0.0,0.0,0.585761745669,0.166087402038,0.751849147707,0.166087402038,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.27645901091
 07/02  13:00:00,1.87969207042,0.018993203745,0.0,0.0,0.708768223466,0.200558402429,0.909326625895,0.200558402429,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.252542036303
 07/02  14:00:00,1.99936187447,0.0200626795356,0.0,0.0,0.830697083475,0.235568681512,1.06626576499,0.235568681512,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229022163161
 07/02  15:00:00,2.22754404885,0.0211779083011,0.0,0.0,0.992164655625,0.277764125018,1.26992878064,0.277764125018,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.232503452669
 07/02  16:00:00,2.55010497424,0.0250497538101,0.0,0.0,1.14312508421,0.31717999829,1.4603050825,0.31717999829,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.263801679819
 07/02  17:00:00,2.99588558358,0.0304314474939,0.0,0.0,1.31245600466,0.363282868043,1.6757388727,0.363282868043,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.328019821599
 07/02  18:00:00,3.0895622124,0.0330393670687,0.0,0.0,1.27450912744,0.353533957455,1.62804308489,0.353533957455,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.392940348573
 07/02  19:00:00,3.01167840537,0.0341031237373,0.0,0.0,1.17250995828,0.332108733401,1.50461869168,0.332108733401,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.407873468934
 07/02  20:00:00,2.91099872404,0.0352755437216,0.0,0.0,0.976037252487,0.28762080667,1.26365805916,0.28762080667,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.372575274772
 07/02  21:00:00,2.8400294272,0.0344519901717,0.0,0.0,0.826300107324,0.247901007562,1.07420111489,0.247901007562,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.326078111189
 07/02  22:00:00,2.31313076731,0.0298137823315,0.0,0.0,0.644520886246,0.196685095595,0.84120598184,0.196685095595,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.258833963008
 07/02  23:00:00,1.74536348334,0.0259076220912,0.0,0.0,0.495575088442,0.15117725962,0.646752348062,0.15117725962,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.184456161882
 07/02  24:00:00,1.16676662834,0.0214295496636,0.0,0.0,0.338399403774,0.104923935655,0.443323339429,0.104923935655,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.103927665605
 07/03  01:00:00,0.835036867114,0.0197309704668,0.0,0.0,0.204506313658,0.06526987405,0.269776187708,0.06526987405,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0655023625386
 07/03  02:00:00,0.685964589465,0.0195022055919,0.0,0.0,0.138775956833,0.0442864029269,0.18306235976,0.0442864029269,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0573053483085
 07/03  03:00:00,0.598741746677,0.0192276877419,0.0,0.0,0.0793060509029,0.0256215884566,0.104927639359,0.0256215884566,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596921868974
 07/03  04:00:00,0.564476029443,0.0185013592638,0.0,0.0,0.0353818013211,0.011554318433,0.0469361197541,0.011554318433,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.084589587563
 07/03  05:00:00,0.738732959898,0.0206460299668,0.0,0.0,0.0473824698595,0.015118495959,0.0625009658185,0.015118495959,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.196385481328
 07/03  06:00:00,1.10021192378,0.0238544573383,0.0,0.0,0.0669858487164,0.0210834191786,0.088069267895,0.0210834191786,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.40414437793
 07/03  07:00:00,1.42435788588,0.0253471481476,0.0,0.0,0.136674643358,0.0416846174662,0.178359260825,0.0416846174662,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.457662640859
 07/03  08:00:00,1.44218623261,0.0214295496636,0.0,0.0,0.208001208394,0.0600033940677,0.268004602462,0.0600033940677,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.440017630784
 07/03  09:00:00,1.43681374454,0.0182382796576,0.0,0.0,0.279358213659,0.0789785412452,0.358336754905,0.0789785412452,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.392092416194
 07/03  10:00:00,1.68699682809,0.0186672137982,0.0,0.0,0.511259011207,0.141545052164,0.65280406337,0.141545052164,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.337366091083
 07/03  11:00:00,1.82363774396,0.0186729329201,0.0,0.0,0.650283410927,0.172321556035,0.822604966962,0.172321556035,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.289823223324
 07/03  12:00:00,1.99492571504,0.018358381217,0.0,0.0,0.830821773888,0.215239246545,1.04606102043,0.215239246545,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.252763844129
 07/03  13:00:00,2.1651614134,0.018993203745,0.0,0.0,0.999903192165,0.259059770892,1.25896296306,0.259059770892,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231963074633
 07/03  14:00:00,2.36210641584,0.0200626795356,0.0,0.0,1.18084335982,0.305959529034,1.48680288885,0.305959529034,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.210355152846
 07/03  15:00:00,2.6866290971,0.0211779083011,0.0,0.0,1.42421373647,0.360567766823,1.78478150329,0.360567766823,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.213794751131
 07/03  16:00:00,3.04778990154,0.0250497538101,0.0,0.0,1.60965497487,0.407463575673,2.01711855054,0.407463575673,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.240591058328
 07/03  17:00:00,3.58379395972,0.0304314474939,0.0,0.0,1.85739683995,0.470071005626,2.32746784558,0.470071005626,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.299551155078
 07/03  18:00:00,3.53740018021,0.0330393670687,0.0,0.0,1.705832517,0.44181342096,2.14764593796,0.44181342096,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.355485778855
 07/03  19:00:00,3.38058340592,0.0341031237373,0.0,0.0,1.54148757912,0.408344598428,1.94983217754,0.408344598428,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.365809737815
 07/03  20:00:00,3.15354206412,0.0352755437216,0.0,0.0,1.23250687471,0.34837859248,1.58088546719,0.34837859248,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.332746577139
 07/03  21:00:00,2.97411268591,0.0344519901717,0.0,0.0,0.986868090471,0.29020259681,1.27707068728,0.29020259681,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.292898654973
 07/03  22:00:00,2.42904878525,0.0298137823315,0.0,0.0,0.778472919442,0.233158539854,1.0116314593,0.233158539854,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.232619715416
 07/03  23:00:00,1.82527810711,0.0259076220912,0.0,0.0,0.581478366228,0.177224792059,0.758703158287,0.177224792059,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16795482076
 07/03  24:00:00,1.27938588456,0.0214295496636,0.0,0.0,0.435828756718,0.132816893194,0.568645649913,0.132816893194,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0977982944219
 07/04  01:00:00,0.980089887604,0.0197309704668,0.0,0.0,0.316799843149,0.0981438088795,0.414943652028,0.0981438088795,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0653879187085
 07/04  02:00:00,0.827330254192,0.0195022055919,0.0,0.0,0.247756693839,0.0767510679853,0.324507761824,0.0767510679853,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0572256109702
 07/04  03:00:00,0.759607713202,0.0192276877419,0.0,0.0,0.202997185371,0.0628851979609,0.265882383332,0.0628851979609,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596034094495
 07/04  04:00:00,0.744967664604,0.0185013592638,0.0,0.0,0.173774857589,0.0538347805394,0.227609638128,0.0538347805394,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0844077043498
 07/04  05:00:00,0.893483387572,0.0206460299668,0.0,0.0,0.166304375492,0.0515242608665,0.217828636358,0.0515242608665,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.195808238461
 07/04  06:00:00,1.24817164733,0.0238544573383,0.0,0.0,0.18120344786,0.0561457820579,0.237349229918,0.0561457820579,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.402824139463
 07/04  07:00:00,1.56391780686,0.0253471481476,0.0,0.0,0.245829303665,0.0736333544469,0.319462658111,0.0736333544469,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.456119164555
 07/04  08:00:00,1.55698639806,0.0214295496636,0.0,0.0,0.298292139134,0.0860152002366,0.384307339371,0.0860152002366,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.438515059328
 07/04  09:00:00,1.59161389886,0.0182382796576,0.0,0.0,0.401130362484,0.113355837019,0.514486199503,0.113355837019,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.39074312592
 07/04  10:00:00,1.85379835362,0.0186672137982,0.0,0.0,0.642861725472,0.177902346442,0.820764071914,0.177902346442,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.336207608067
 07/04  11:00:00,1.92123339497,0.0186729329201,0.0,0.0,0.721445037142,0.199737439661,0.921182476803,0.199737439661,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.28884136449
 07/04  12:00:00,2.10533775855,0.018358381217,0.0,0.0,0.914921041677,0.242395972127,1.1573170138,0.242395972127,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251919894268
 07/04  13:00:00,2.15235437311,0.018993203745,0.0,0.0,0.981096241234,0.265816535282,1.24691277652,0.265816535282,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231206220887
 07/04  14:00:00,2.39594023865,0.0200626795356,0.0,0.0,1.20835436312,0.31295672722,1.52131109034,0.31295672722,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209680774172
 07/04  15:00:00,2.62458205154,0.0211779083011,0.0,0.0,1.36888675393,0.35453089735,1.72341765127,0.35453089735,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.213111557584
 07/04  16:00:00,2.91213906116,0.0250497538101,0.0,0.0,1.49505906898,0.387187408607,1.88224647758,0.387187408607,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.239812290908
 07/04  17:00:00,3.391172149,0.0304314474939,0.0,0.0,1.69652555594,0.439296438777,2.13582199471,0.439296438777,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.298575195222
 07/04  18:00:00,3.42143582948,0.0330393670687,0.0,0.0,1.61471681339,0.418116361404,2.03283317479,0.418116361404,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.354334191294
 07/04  19:00:00,3.23405206417,0.0341031237373,0.0,0.0,1.41992053814,0.384555383121,1.80447592126,0.384555383121,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.364634652351
 07/04  20:00:00,3.02619881976,0.0352755437216,0.0,0.0,1.12897479186,0.325637289311,1.45461208117,0.325637289311,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.3316767188
 07/04  21:00:00,2.93080404422,0.0344519901717,0.0,0.0,0.954162198113,0.280540077054,1.23470227517,0.280540077054,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291958425399
 07/04  22:00:00,2.35974501936,0.0298137823315,0.0,0.0,0.722749777883,0.220295946237,0.94304572412,0.220295946237,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.231901684699
 07/04  23:00:00,1.79496828559,0.0259076220912,0.0,0.0,0.558631782043,0.170237031353,0.728868813396,0.170237031353,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167479344125
 07/04  24:00:00,1.22437781487,0.0214295496636,0.0,0.0,0.392330333977,0.12153328458,0.513863618557,0.12153328458,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0975722560881
 07/05  01:00:00,0.947681195847,0.0197309704668,0.0,0.0,0.292150691887,0.0904964836532,0.38264717554,0.0904964836532,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0652757034399
 07/05  02:00:00,0.796286032964,0.0195022055919,0.0,0.0,0.224120445716,0.0694218612776,0.293542306994,0.0694218612776,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0571468445727
 07/05  03:00:00,0.710821669844,0.0192276877419,0.0,0.0,0.165221032346,0.051962934939,0.217183967285,0.051962934939,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0595157821388
 07/05  04:00:00,0.694215511018,0.0185013592638,0.0,0.0,0.134677300214,0.0423582093903,0.177035509604,0.0423582093903,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0842296792874
 07/05  05:00:00,0.846722980552,0.0206460299668,0.0,0.0,0.130563299938,0.0410664969637,0.171629796902,0.0410664969637,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.195246670898
 07/05  06:00:00,1.1906231006,0.0238544573383,0.0,0.0,0.137750930223,0.0433311648542,0.181082095077,0.0433311648542,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.401542727572
 07/05  07:00:00,1.5032855871,0.0253471481476,0.0,0.0,0.199513299121,0.0608132891302,0.260326588251,0.0608132891302,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.454623014655
 07/05  08:00:00,1.51896463767,0.0214295496636,0.0,0.0,0.269918576817,0.0778230326789,0.347741609496,0.0778230326789,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.437059028809
 07/05  09:00:00,1.58695253208,0.0182382796576,0.0,0.0,0.400370838358,0.110761611954,0.511132450312,0.110761611954,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.389435508334
 07/05  10:00:00,1.96965140375,0.0186672137982,0.0,0.0,0.741407599001,0.196332091351,0.937739690352,0.196332091351,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.335085039764
 07/05  11:00:00,2.02794582976,0.0186729329201,0.0,0.0,0.813373279343,0.215473004334,1.02884628368,0.215473004334,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.287889992406
 07/05  12:00:00,2.23167531194,0.018358381217,0.0,0.0,1.0202474728,0.264224828749,1.28447230155,0.264224828749,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251102159923
 07/05  13:00:00,2.36603347015,0.018993203745,0.0,0.0,1.16073827964,0.300587099618,1.46132537926,0.300587099618,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.230472715181
 07/05  14:00:00,2.55904493947,0.0200626795356,0.0,0.0,1.34475647045,0.340311035628,1.68506750608,0.340311035628,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209029059253
 07/05  15:00:00,2.79987226196,0.0211779083011,0.0,0.0,1.51580867009,0.3835588574,1.89936752749,0.3835588574,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.212451891792
 07/05  16:00:00,3.08489096219,0.0250497538101,0.0,0.0,1.64063857633,0.415113901831,2.05575247816,0.415113901831,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.239058191361
 07/05  17:00:00,3.59822135972,0.0304314474939,0.0,0.0,1.87056185155,0.473253918623,2.34381577017,0.473253918623,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.297630630491
 07/05  18:00:00,3.5301827269,0.0330393670687,0.0,0.0,1.70209582314,0.440600366084,2.14269618922,0.440600366084,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.353218074285
 07/05  19:00:00,3.38440768244,0.0341031237373,0.0,0.0,1.54653203618,0.409437085516,1.9559691217,0.409437085516,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.363497070182
 07/05  20:00:00,3.15717930107,0.0352755437216,0.0,0.0,1.23718314393,0.34944582141,1.58662896534,0.34944582141,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.330640315943
 07/05  21:00:00,2.97890503158,0.0344519901717,0.0,0.0,0.992149920231,0.29156418618,1.28371410641,0.29156418618,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291047581518
 07/05  22:00:00,2.39114888911,0.0298137823315,0.0,0.0,0.747423566185,0.227721578442,0.975145144626,0.227721578442,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.231206133947
 07/05  23:00:00,1.81895373385,0.0259076220912,0.0,0.0,0.577412032993,0.175902788575,0.753314821568,0.175902788575,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167018784215
 07/05  24:00:00,1.24064902246,0.0214295496636,0.0,0.0,0.404943869636,0.125409589724,0.53035345936,0.125409589724,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0973536228768
 07/06  01:00:00,0.95909020139,0.0197309704668,0.0,0.0,0.30095985555,0.0932044751936,0.394164330743,0.0932044751936,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0651675537797
 07/06  02:00:00,0.778473834114,0.0195022055919,0.0,0.0,0.209825637878,0.0659809369199,0.275806574798,0.0659809369199,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0570703779196
 07/06  03:00:00,0.702835756717,0.0192276877419,0.0,0.0,0.159216755981,0.0500665113555,0.209283267337,0.0500665113555,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0594305689597
 07/06  04:00:00,0.659908365347,0.0185013592638,0.0,0.0,0.10835099516,0.0345499493145,0.142900944475,0.0345499493145,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0840570987465
 07/06  05:00:00,0.819440518096,0.0206460299668,0.0,0.0,0.110228586628,0.0346620302518,0.14489061688,0.0346620302518,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194703388463
 07/06  06:00:00,1.18669351812,0.0238544573383,0.0,0.0,0.135715076894,0.0426767586968,0.17839183559,0.0426767586968,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.400303404577
 07/06  07:00:00,1.52588709914,0.0253471481476,0.0,0.0,0.219796586556,0.0645787285247,0.284375315081,0.0645787285247,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.453175799859
 07/06  08:00:00,1.50098836863,0.0214295496636,0.0,0.0,0.257090497027,0.0740835206693,0.331174017696,0.0740835206693,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.435650351573
 07/06  09:00:00,1.64800834575,0.0182382796576,0.0,0.0,0.453442921749,0.120010397269,0.573453319018,0.120010397269,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.388170453297
 07/06  10:00:00,2.10830268237,0.0186672137982,0.0,0.0,0.859973041735,0.217504128929,1.07747717066,0.217504128929,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.333998838071
 07/06  11:00:00,2.15486285394,0.0186729329201,0.0,0.0,0.923170975443,0.233512973402,1.15668394885,0.233512973402,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286969351416
 07/06  12:00:00,2.33310683539,0.018358381217,0.0,0.0,1.1118853938,0.274809919592,1.38669531339,0.274809919592,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.250310671519
 07/06  13:00:00,2.5097856025,0.018993203745,0.0,0.0,1.2875537883,0.318232353635,1.60578614194,0.318232353635,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.229764084858
 07/06  14:00:00,2.68523042379,0.0200626795356,0.0,0.0,1.45348376059,0.358402037041,1.81188579763,0.358402037041,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.208396252014
 07/06  15:00:00,2.93909772812,0.0211779083011,0.0,0.0,1.63510998678,0.404122932229,2.03923291901,0.404122932229,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.211811966432
 07/06  16:00:00,3.30251987866,0.0250497538101,0.0,0.0,1.83182434477,0.44228553762,2.27410988239,0.44228553762,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.238329703597
 07/06  17:00:00,3.77914680679,0.0304314474939,0.0,0.0,2.02516715541,0.500492621073,2.52565977648,0.500492621073,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.296712071245
 07/06  18:00:00,3.77937438632,0.0330393670687,0.0,0.0,1.91876948985,0.474198756074,2.39296824593,0.474198756074,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.352137676997
 07/06  19:00:00,3.53362854355,0.0341031237373,0.0,0.0,1.67329359607,0.432997363107,2.10629095917,0.432997363107,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.362396093819
 07/06  20:00:00,3.25766596194,0.0352755437216,0.0,0.0,1.32247812584,0.365640223803,1.68811834964,0.365640223803,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.329637592512
 07/06  21:00:00,3.01210284327,0.0344519901717,0.0,0.0,1.01854778074,0.299245381521,1.31779316227,0.299245381521,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.290166337352
 07/06  22:00:00,2.49504249117,0.0298137823315,0.0,0.0,0.834546601314,0.245165057063,1.07971165838,0.245165057063,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.230533222248
 07/06  23:00:00,1.89404473086,0.0259076220912,0.0,0.0,0.637927216282,0.190924083178,0.82885129946,0.190924083178,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166573303335
 07/06  24:00:00,1.34595461493,0.0214295496636,0.0,0.0,0.489399888515,0.14647053388,0.635870422396,0.14647053388,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0971422523034
 07/07  01:00:00,1.03587941614,0.0197309704668,0.0,0.0,0.361072222137,0.109985687908,0.471057910046,0.109985687908,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0650631892294
 07/07  02:00:00,0.848842156813,0.0195022055919,0.0,0.0,0.264375448832,0.0818726170952,0.346248065927,0.0818726170952,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0569972094888
 07/07  03:00:00,0.810541947996,0.0192276877419,0.0,0.0,0.244034902874,0.0730359637321,0.317070866606,0.0730359637321,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0593491609694
 07/07  04:00:00,0.730020309408,0.0185013592638,0.0,0.0,0.162179968078,0.0509988754345,0.213178843512,0.0509988754345,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0838911437697
 07/07  05:00:00,0.867437324555,0.0206460299668,0.0,0.0,0.147141698163,0.0462698937541,0.193411591917,0.0462698937541,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194179219886
 07/07  06:00:00,1.20313915391,0.0238544573383,0.0,0.0,0.149137687231,0.0468972635758,0.196034950807,0.0468972635758,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.399105925152
 07/07  07:00:00,1.50402819043,0.0253471481476,0.0,0.0,0.202293600113,0.0616208440627,0.263914444176,0.0616208440627,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.451777762054
 07/07  08:00:00,1.53103653316,0.0214295496636,0.0,0.0,0.282760024821,0.0798232272678,0.362583252089,0.0798232272678,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.434289281711
 07/07  09:00:00,1.51925403781,0.0182382796576,0.0,0.0,0.347747609494,0.0981737849912,0.445921394485,0.0981737849912,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.386948069888
 07/07  10:00:00,1.73398970391,0.0186672137982,0.0,0.0,0.551691560939,0.152522579036,0.704214139976,0.152522579036,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.332948890293
 07/07  11:00:00,1.91170055584,0.0186729329201,0.0,0.0,0.726438815248,0.187972601819,0.914411417067,0.187972601819,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286079585091
 07/07  12:00:00,2.06883604712,0.018358381217,0.0,0.0,0.896459728691,0.226729589365,1.12318931806,0.226729589365,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.249545878594
 07/07  13:00:00,2.20565630968,0.018993203745,0.0,0.0,1.03944281704,0.262899761348,1.30234257839,0.262899761348,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.229078355588
 07/07  14:00:00,2.29073848054,0.0200626795356,0.0,0.0,1.12649417484,0.291512204712,1.41800637956,0.291512204712,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.207783726844
 07/07  15:00:00,2.60015496203,0.0211779083011,0.0,0.0,1.3575452669,0.343361527488,1.70090679439,0.343361527488,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.211195324963
 07/07  16:00:00,2.9839514246,0.0250497538101,0.0,0.0,1.56859061165,0.387657052582,1.95624766423,0.387657052582,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.237623467694
 07/07  17:00:00,3.56930743836,0.0304314474939,0.0,0.0,1.8576174986,0.459085117842,2.31670261644,0.459085117842,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.29582986286
 07/07  18:00:00,3.60900372223,0.0330393670687,0.0,0.0,1.78298909503,0.440650524822,2.22363961985,0.440650524822,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.351095638981
 07/07  19:00:00,3.32209011327,0.0341031237373,0.0,0.0,1.49901619144,0.396800238098,1.89581642954,0.396800238098,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.361332193164
 07/07  20:00:00,3.14767824036,0.0352755437216,0.0,0.0,1.23702811214,0.34207109857,1.5790992107,0.34207109857,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.328669009875
 07/07  21:00:00,3.11336189918,0.0344519901717,0.0,0.0,1.11235197079,0.30755142717,1.41990339796,0.30755142717,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.289315157564
 07/07  22:00:00,2.58630174632,0.0298137823315,0.0,0.0,0.913659439115,0.257961362618,1.17162080173,0.257961362618,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.229883334049
 07/07  23:00:00,2.04397427235,0.0259076220912,0.0,0.0,0.763619855636,0.215590969654,0.97921082529,0.215590969654,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166143318997
 07/07  24:00:00,1.47104081291,0.0214295496636,0.0,0.0,0.590906105918,0.170253746372,0.761159852289,0.170253746372,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0969390203975
 07/08  01:00:00,1.16802343744,0.0197309704668,0.0,0.0,0.460975979144,0.135439054442,0.596415033586,0.135439054442,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0679030629111
 07/08  02:00:00,0.976662234647,0.0195022055919,0.0,0.0,0.361181985809,0.10811640405,0.469298389859,0.10811640405,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0591557249635
 07/08  03:00:00,0.867647576784,0.0192276877419,0.0,0.0,0.283975651483,0.0865181477135,0.370493799197,0.0865181477135,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0616664529949
 07/08  04:00:00,0.884826807582,0.0185013592638,0.0,0.0,0.278695297678,0.0818900136085,0.360585311287,0.0818900136085,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.088620018554
 07/08  05:00:00,0.999252948565,0.0206460299668,0.0,0.0,0.235390151945,0.0717193993742,0.307109551319,0.0717193993742,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.208200191893
 07/08  06:00:00,1.34543641342,0.0238544573383,0.0,0.0,0.225556487033,0.0698694897854,0.295425976819,0.0698694897854,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.431386646437
 07/08  07:00:00,1.64617137967,0.0253471481476,0.0,0.0,0.265515772163,0.0809099821635,0.346425754326,0.0809099821635,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.490248279226
 07/08  08:00:00,1.58316383637,0.0214295496636,0.0,0.0,0.262699653191,0.0800598145071,0.342759467698,0.0800598145071,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.473803068415
 07/08  09:00:00,1.55384120561,0.0182382796576,0.0,0.0,0.306369574463,0.0933856375482,0.399755212011,0.0933856375482,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.422670361691
 07/08  10:00:00,1.58382975083,0.0186672137982,0.0,0.0,0.362381172331,0.11048843805,0.472869610381,0.11048843805,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.363217237524
 07/08  11:00:00,1.67418215147,0.0186729329201,0.0,0.0,0.462233244419,0.137253547076,0.599486791494,0.137253547076,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.310997046779
 07/08  12:00:00,1.76630152638,0.018358381217,0.0,0.0,0.583106001257,0.168227917929,0.751333919186,0.168227917929,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.271056250631
 07/08  13:00:00,1.87774723067,0.018993203745,0.0,0.0,0.711161275114,0.201047207339,0.912208482453,0.201047207339,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247715339998
 07/08  14:00:00,2.07648397182,0.0200626795356,0.0,0.0,0.90310563377,0.24458913361,1.14769476738,0.24458913361,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224715258117
 07/08  15:00:00,2.44376122251,0.0211779083011,0.0,0.0,1.18395441695,0.306535551026,1.49048996798,0.306535551026,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.228159438998
 07/08  16:00:00,2.7727487788,0.0250497538101,0.0,0.0,1.34080699317,0.347128113858,1.68793510703,0.347128113858,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258815459853
 07/08  17:00:00,3.33217073469,0.0304314474939,0.0,0.0,1.60318532777,0.415050567879,2.01823589565,0.415050567879,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.321807949764
 07/08  18:00:00,3.33937550502,0.0330393670687,0.0,0.0,1.49049995279,0.394740618723,1.88524057151,0.394740618723,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.38555615458
 07/08  19:00:00,3.23005235431,0.0341031237373,0.0,0.0,1.36186148733,0.368731851908,1.73059333923,0.368731851908,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.400272770324
 07/08  20:00:00,3.04330166492,0.0352755437216,0.0,0.0,1.08895051168,0.313974124545,1.40292463622,0.313974124545,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.365611638586
 07/08  21:00:00,2.88939188004,0.0344519901717,0.0,0.0,0.86934052596,0.260317189226,1.12965771519,0.260317189226,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319983963733
 07/08  22:00:00,2.36528295049,0.0298137823315,0.0,0.0,0.688290818716,0.20973265807,0.898023476786,0.20973265807,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.254168651235
 07/08  23:00:00,1.76320626555,0.0259076220912,0.0,0.0,0.509760768114,0.157897866724,0.667658634838,0.157897866724,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.181392657311
 07/08  24:00:00,1.21280590001,0.0214295496636,0.0,0.0,0.374723754594,0.116061599034,0.490785353628,0.116061599034,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102504923079
