Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/09  01:00:00,0.915369984626,0.0197309704668,0.0,0.0,0.261602155728,0.082268618391,0.343870774119,0.082268618391,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0677938695651
 07/09  02:00:00,0.764833501373,0.0195022055919,0.0,0.0,0.195930682432,0.0616156149692,0.257546297401,0.0616156149692,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0590790841479
 07/09  03:00:00,0.696719455772,0.0192276877419,0.0,0.0,0.151886074701,0.0477644364079,0.199650511109,0.0477644364079,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0615816200697
 07/09  04:00:00,0.68541507547,0.0185013592638,0.0,0.0,0.122744916083,0.0386002133798,0.161345129463,0.0386002133798,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0884484682659
 07/09  05:00:00,0.847561886549,0.0206460299668,0.0,0.0,0.11864257476,0.0373104083295,0.155952983089,0.0373104083295,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.207665698107
 07/09  06:00:00,1.24149067052,0.0238544573383,0.0,0.0,0.146596320571,0.0461027686088,0.19269908918,0.0461027686088,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.430167791167
 07/09  07:00:00,1.53106602754,0.0253471481476,0.0,0.0,0.177705967361,0.0550467022844,0.232752669645,0.0550467022844,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.488816011775
 07/09  08:00:00,1.56643925992,0.0214295496636,0.0,0.0,0.254183054552,0.0732576838249,0.327440738376,0.0732576838249,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.472397221286
 07/09  09:00:00,1.65165801766,0.0182382796576,0.0,0.0,0.390766055203,0.108074706275,0.498840761478,0.108074706275,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.421401624278
 07/09  10:00:00,2.02133508231,0.0186672137982,0.0,0.0,0.720666932074,0.190798381861,0.911465313935,0.190798381861,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.36212686545
 07/09  11:00:00,2.18871084417,0.0186729329201,0.0,0.0,0.889800341389,0.225137781333,1.11493812272,0.225137781333,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.310074408255
 07/09  12:00:00,2.28995813743,0.018358381217,0.0,0.0,1.01336087871,0.262423836699,1.27578471541,0.262423836699,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.270262065462
 07/09  13:00:00,2.48695513998,0.018993203745,0.0,0.0,1.21471521041,0.307410607274,1.52212581768,0.307410607274,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247005914072
 07/09  14:00:00,2.74760316086,0.0200626795356,0.0,0.0,1.45878225994,0.36066450924,1.81944676918,0.36066450924,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224082445366
 07/09  15:00:00,3.13892266195,0.0211779083011,0.0,0.0,1.76102378456,0.425265950187,2.18628973475,0.425265950187,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.227521111669
 07/09  16:00:00,3.55671657078,0.0250497538101,0.0,0.0,1.99167586887,0.480958500174,2.47263436905,0.480958500174,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.25808398981
 07/09  17:00:00,4.08830468288,0.0304314474939,0.0,0.0,2.22518938625,0.550095154441,2.77528454069,0.550095154441,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.320893252909
 07/09  18:00:00,4.12686931585,0.0330393670687,0.0,0.0,2.1438389432,0.529982911211,2.67382185441,0.529982911211,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.384468682513
 07/09  19:00:00,3.87939472752,0.0341031237373,0.0,0.0,1.89138698027,0.489668257059,2.38105523733,0.489668257059,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.399153245435
 07/09  20:00:00,3.56191441614,0.0352755437216,0.0,0.0,1.50594667511,0.416614763448,1.92256143856,0.416614763448,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.364587587465
 07/09  21:00:00,3.31469061311,0.0344519901717,0.0,0.0,1.20770327436,0.348149161005,1.55585243537,0.348149161005,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319087976623
 07/09  22:00:00,2.75395354973,0.0298137823315,0.0,0.0,0.999362455923,0.288017406022,1.28737986194,0.288017406022,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.253482865321
 07/09  23:00:00,2.08898753376,0.0259076220912,0.0,0.0,0.768165505199,0.225724473524,0.993889978723,0.225724473524,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.180942581641
 07/09  24:00:00,1.49848957153,0.0214295496636,0.0,0.0,0.600293324868,0.176384315792,0.776677640661,0.176384315792,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102296307567
 07/10  01:00:00,1.15453532678,0.0197309704668,0.0,0.0,0.454077798324,0.135927261335,0.590005059659,0.135927261335,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0647719502492
 07/10  02:00:00,0.951738239147,0.0195022055919,0.0,0.0,0.344416073407,0.104931880706,0.449347954113,0.104931880706,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567934036367
 07/10  03:00:00,0.864077842294,0.0192276877419,0.0,0.0,0.284237112157,0.0865969034255,0.370834015583,0.0865969034255,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0591219062909
 07/10  04:00:00,0.83148686203,0.0185013592638,0.0,0.0,0.241524325984,0.0735836444021,0.315107970386,0.0735836444021,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.083428569518
 07/10  05:00:00,0.944313269142,0.0206460299668,0.0,0.0,0.207484329847,0.0642636763752,0.271748006222,0.0642636763752,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192718750168
 07/10  06:00:00,1.31956042508,0.0238544573383,0.0,0.0,0.242045380462,0.0737463112247,0.315791691687,0.0737463112247,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.395770455444
 07/10  07:00:00,1.63719364257,0.0253471481476,0.0,0.0,0.311275933142,0.0896997376154,0.400975670757,0.0896997376154,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.447881987615
 07/10  08:00:00,1.69190540834,0.0214295496636,0.0,0.0,0.416901015091,0.110342183006,0.527243198097,0.110342183006,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.430498210887
 07/10  09:00:00,1.78334285913,0.0182382796576,0.0,0.0,0.56674768752,0.14666727393,0.71341496145,0.14666727393,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.383543324247
 07/10  10:00:00,2.16287862786,0.0186672137982,0.0,0.0,0.90668867135,0.229337504597,1.13602617595,0.229337504597,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.330025778273
 07/10  11:00:00,2.19577802357,0.0186729329201,0.0,0.0,0.962950787675,0.238015479605,1.20096626728,0.238015479605,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.283602202612
 07/10  12:00:00,2.34141456969,0.018358381217,0.0,0.0,1.12084780705,0.277049697942,1.39789750499,0.277049697942,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.247416214232
 07/10  13:00:00,2.53936704244,0.018993203745,0.0,0.0,1.31938314796,0.31857872903,1.63796187699,0.31857872903,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.227169789739
 07/10  14:00:00,2.58694221703,0.0200626795356,0.0,0.0,1.37584224611,0.34006763398,1.71590988009,0.34006763398,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.206083962803
 07/10  15:00:00,2.85589301783,0.0211779083011,0.0,0.0,1.57747445809,0.380890841705,1.95836529979,0.380890841705,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.209474875353
 07/10  16:00:00,3.27385491643,0.0250497538101,0.0,0.0,1.81908307021,0.429031735271,2.24811480548,0.429031735271,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235659818281
 07/10  17:00:00,3.82587008351,0.0304314474939,0.0,0.0,2.074773835,0.500955336742,2.57572917174,0.500955336742,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.293365952708
 07/10  18:00:00,3.77643604232,0.0330393670687,0.0,0.0,1.91952985062,0.474448489562,2.39397834018,0.474448489562,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.348189238748
 07/10  19:00:00,3.65264247383,0.0341031237373,0.0,0.0,1.77926183532,0.450069644112,2.22933147944,0.450069644112,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.358369503829
 07/10  20:00:00,3.58366278476,0.0352755437216,0.0,0.0,1.60295860597,0.414823773908,2.01778237988,0.414823773908,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325970385092
 07/10  21:00:00,3.28672540172,0.0344519901717,0.0,0.0,1.24427870775,0.351359879175,1.59563858693,0.351359879175,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286943471135
 07/10  22:00:00,2.70361602876,0.0298137823315,0.0,0.0,1.00203542782,0.28871082108,1.2907462489,0.28871082108,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.228072169315
 07/10  23:00:00,2.17714795018,0.0259076220912,0.0,0.0,0.868420822825,0.245162854725,1.11358367755,0.245162854725,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164944144566
 07/10  24:00:00,1.63070107265,0.0214295496636,0.0,0.0,0.71854315902,0.202846070447,0.921389229467,0.202846070447,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0963699029534
 07/11  01:00:00,1.27118954382,0.0197309704668,0.0,0.0,0.546270465025,0.160478692744,0.706749157769,0.160478692744,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0646820691803
 07/11  02:00:00,1.06522284868,0.0195022055919,0.0,0.0,0.433233374468,0.129662318412,0.56289569288,0.129662318412,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567302744031
 07/11  03:00:00,0.972392709416,0.0192276877419,0.0,0.0,0.368832022499,0.110386657142,0.479218679641,0.110386657142,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0590521093543
 07/11  04:00:00,0.907668595967,0.0185013592638,0.0,0.0,0.300037876446,0.0913943927619,0.391432269208,0.0913943927619,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0832860046327
 07/11  05:00:00,1.05578559188,0.0206460299668,0.0,0.0,0.295292409887,0.0883770125301,0.383669422417,0.0883770125301,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192269656708
 07/11  06:00:00,1.41660279937,0.0238544573383,0.0,0.0,0.318527509319,0.095330882526,0.413858391845,0.095330882526,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.394746129571
 07/11  07:00:00,1.66467397563,0.0253471481476,0.0,0.0,0.330683470085,0.0989699808283,0.429653450914,0.0989699808283,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.446684540518
 07/11  08:00:00,1.59759782987,0.0214295496636,0.0,0.0,0.334105553892,0.0999962665556,0.434101820448,0.0999962665556,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.429332010064
 07/11  09:00:00,1.60925169037,0.0182382796576,0.0,0.0,0.417667352045,0.122703734311,0.540371086356,0.122703734311,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.382496030575
 07/11  10:00:00,1.72168218855,0.0186672137982,0.0,0.0,0.537737866466,0.157991566917,0.695729433383,0.157991566917,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.329126081534
 07/11  11:00:00,1.80749043384,0.0186729329201,0.0,0.0,0.631469269512,0.181971978525,0.813441248037,0.181971978525,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.282839632121
 07/11  12:00:00,1.78985552226,0.018358381217,0.0,0.0,0.651819955623,0.195173984214,0.846993939837,0.195173984214,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.246760731954
 07/11  13:00:00,1.89249893652,0.018993203745,0.0,0.0,0.769814626465,0.221867482561,0.991682109027,0.221867482561,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.226581451786
 07/11  14:00:00,1.92886970629,0.0200626795356,0.0,0.0,0.817954176192,0.240406729637,1.05836090583,0.240406729637,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.205560426319
 07/11  15:00:00,2.13158975028,0.0211779083011,0.0,0.0,0.958367043333,0.276223471234,1.23459051457,0.276223471234,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208946393037
 07/11  16:00:00,2.39104352065,0.0250497538101,0.0,0.0,1.06030890723,0.3055971774,1.36590608463,0.3055971774,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235057143351
 07/11  17:00:00,2.79650541385,0.0304314474939,0.0,0.0,1.20643106119,0.340689528161,1.54712058935,0.340689528161,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.29260986544
 07/11  18:00:00,2.83813714312,0.0330393670687,0.0,0.0,1.13069526706,0.325878302731,1.45657356979,0.325878302731,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.347295109943
 07/11  19:00:00,2.75619753503,0.0341031237373,0.0,0.0,1.03085885673,0.302939583883,1.33379844061,0.302939583883,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.357457603862
 07/11  20:00:00,2.7879897946,0.0352755437216,0.0,0.0,0.945207099724,0.27773288225,1.22293998197,0.27773288225,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325139792843
 07/11  21:00:00,2.71574354048,0.0344519901717,0.0,0.0,0.785949700077,0.23943711279,1.02538681287,0.23943711279,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286213383958
 07/11  22:00:00,2.25826531919,0.0298137823315,0.0,0.0,0.648428141247,0.197525059693,0.84595320094,0.197525059693,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.227514507711
 07/11  23:00:00,1.69741763429,0.0259076220912,0.0,0.0,0.484256827951,0.149966350959,0.63422317891,0.149966350959,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164574327317
 07/11  24:00:00,1.17791893879,0.0214295496636,0.0,0.0,0.357937093563,0.11084675945,0.468783853012,0.11084675945,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0961931455488
 07/12  01:00:00,0.893842526836,0.0197309704668,0.0,0.0,0.250665612107,0.0788234183104,0.329489030417,0.0788234183104,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645951795518
 07/12  02:00:00,0.751328851083,0.0195022055919,0.0,0.0,0.189479243602,0.0595834375879,0.24906268119,0.0595834375879,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566692884962
 07/12  03:00:00,0.689847647945,0.0192276877419,0.0,0.0,0.149674644236,0.0470665532615,0.196741197497,0.0470665532615,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0589845300277
 07/12  04:00:00,0.680988815402,0.0185013592638,0.0,0.0,0.125442489077,0.0394464582072,0.164888947284,0.0394464582072,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0831495459918
 07/12  05:00:00,0.836847299833,0.0206460299668,0.0,0.0,0.125650000436,0.0395114868239,0.16516148726,0.0395114868239,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191839299821
 07/12  06:00:00,1.20696992778,0.0238544573383,0.0,0.0,0.156116796834,0.0490916643321,0.205208461166,0.0490916643321,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.393763188658
 07/12  07:00:00,1.49239411132,0.0253471481476,0.0,0.0,0.198157681099,0.0603631810049,0.258520862104,0.0603631810049,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.445537265025
 07/12  08:00:00,1.41439942013,0.0214295496636,0.0,0.0,0.193962914308,0.0580570035109,0.252019917819,0.0580570035109,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.428215502946
 07/12  09:00:00,1.37101086535,0.0182382796576,0.0,0.0,0.234294983335,0.0688386157494,0.303133599084,0.0688386157494,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.381492692826
 07/12  10:00:00,1.4247165354,0.0186672137982,0.0,0.0,0.310230612432,0.0893946613891,0.399625273821,0.0893946613891,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.328264587938
 07/12  11:00:00,1.42048481911,0.0186729329201,0.0,0.0,0.33159603892,0.0955699694448,0.427166008365,0.0955699694448,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.282109257071
 07/12  12:00:00,1.4853481324,0.018358381217,0.0,0.0,0.425453470231,0.117660706821,0.543114177052,0.117660706821,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.246133104869
 07/12  13:00:00,1.594192511,0.018993203745,0.0,0.0,0.543594492518,0.150343497735,0.693937990253,0.150343497735,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.226019145035
 07/12  14:00:00,1.74449614353,0.0200626795356,0.0,0.0,0.685009445161,0.189479453995,0.874488899156,0.189479453995,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.205058870225
 07/12  15:00:00,1.94769905759,0.0211779083011,0.0,0.0,0.827263929574,0.223944350209,1.05120827978,0.223944350209,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208437935126
 07/12  16:00:00,2.16623503644,0.0250497538101,0.0,0.0,0.890155802131,0.251521366883,1.14167716901,0.251521366883,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.234477574753
 07/12  17:00:00,2.61409499351,0.0304314474939,0.0,0.0,1.06956141033,0.295875614954,1.36543702529,0.295875614954,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291883009163
 07/12  18:00:00,2.67044765533,0.0330393670687,0.0,0.0,1.00561464478,0.284124514549,1.28973915933,0.284124514549,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.346440032611
 07/12  19:00:00,2.62585900453,0.0341031237373,0.0,0.0,0.934801654221,0.26953099143,1.20433264565,0.26953099143,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.356584868322
 07/12  20:00:00,2.65271497446,0.0352755437216,0.0,0.0,0.841166835664,0.247292879485,1.08845971515,0.247292879485,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.324345239528
 07/12  21:00:00,2.61795656041,0.0344519901717,0.0,0.0,0.711456426131,0.216841701571,0.928298127702,0.216841701571,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.285515089053
 07/12  22:00:00,2.19468207119,0.0298137823315,0.0,0.0,0.600052049801,0.182851220351,0.782903270152,0.182851220351,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226981190499
 07/12  23:00:00,1.66637907746,0.0259076220912,0.0,0.0,0.460793021635,0.142744317643,0.603537339279,0.142744317643,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164221610117
 07/12  24:00:00,1.16275685781,0.0214295496636,0.0,0.0,0.346466048201,0.107322999483,0.453789047684,0.107322999483,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0960258698994
 07/13  01:00:00,0.887568008312,0.0197309704668,0.0,0.0,0.245944035573,0.0773528758892,0.323296911462,0.0773528758892,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645127799829
 07/13  02:00:00,0.748749531102,0.0195022055919,0.0,0.0,0.187554232955,0.0589870494701,0.246541282425,0.0589870494701,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566113672799
 07/13  03:00:00,0.689647650707,0.0192276877419,0.0,0.0,0.149566516441,0.0470391881521,0.196605704593,0.0470391881521,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0589200256936
 07/13  04:00:00,0.676933097241,0.0185013592638,0.0,0.0,0.122452232121,0.038511691575,0.160963923696,0.038511691575,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0830188514186
 07/13  05:00:00,0.809307423166,0.0206460299668,0.0,0.0,0.104656320626,0.0333764688655,0.138032789492,0.0333764688655,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191428120923
 07/13  06:00:00,1.17411357294,0.0238544573383,0.0,0.0,0.131387015495,0.0419036886421,0.173290704137,0.0419036886421,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.392824590853
 07/13  07:00:00,1.46529581447,0.0253471481476,0.0,0.0,0.177518870822,0.0549989882246,0.232517859046,0.0549989882246,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.444441971227
 07/13  08:00:00,1.42692199202,0.0214295496636,0.0,0.0,0.205271778079,0.0603369195483,0.265608697627,0.0603369195483,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.427149295027
 07/13  09:00:00,1.32354632028,0.0182382796576,0.0,0.0,0.198322672764,0.0583036789459,0.25662635171,0.0583036789459,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.380535395128
 07/13  10:00:00,1.38957786371,0.0186672137982,0.0,0.0,0.28355021876,0.0817585741034,0.365308792863,0.0817585741034,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.327442397209
 07/13  11:00:00,1.43498411322,0.0186729329201,0.0,0.0,0.34489723266,0.0974647429177,0.442361975578,0.0974647429177,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.281412583966
 07/13  12:00:00,1.51746267329,0.018358381217,0.0,0.0,0.45101709271,0.124810400668,0.575827493378,0.124810400668,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.245534329435
 07/13  13:00:00,1.67925755329,0.018993203745,0.0,0.0,0.613414320032,0.166125335655,0.779539655687,0.166125335655,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.225482521899
 07/13  14:00:00,1.87961822602,0.0200626795356,0.0,0.0,0.798559224648,0.211529849159,1.01008907381,0.211529849159,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204580778067
 07/13  15:00:00,2.17563484331,0.0211779083011,0.0,0.0,1.01164335466,0.267983915822,1.27962727048,0.267983915822,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207954730146
 07/13  16:00:00,2.56761831823,0.0250497538101,0.0,0.0,1.22611725388,0.31749446124,1.54361171512,0.31749446124,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233926310445
 07/13  17:00:00,2.93942816816,0.0304314474939,0.0,0.0,1.34358597231,0.347876958828,1.69146293114,0.347876958828,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291190277965
 07/13  18:00:00,3.11394211727,0.0330393670687,0.0,0.0,1.37093803712,0.363111986739,1.73405002386,0.363111986739,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.345623630013
 07/13  19:00:00,3.02613948111,0.0341031237373,0.0,0.0,1.2574479283,0.347997962242,1.60544589054,0.347997962242,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.355752100009
 07/13  20:00:00,2.9428720097,0.0352755437216,0.0,0.0,1.07062693605,0.308748196116,1.37937513216,0.308748196116,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.323586857749
 07/13  21:00:00,2.84020549559,0.0344519901717,0.0,0.0,0.886638616441,0.264575001167,1.15121361761,0.264575001167,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.28484853433
 07/13  22:00:00,2.31646868221,0.0298137823315,0.0,0.0,0.69378381332,0.211414988785,0.905198802105,0.211414988785,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226472269559
 07/13  23:00:00,1.7350249951,0.0259076220912,0.0,0.0,0.513471518286,0.159049111175,0.672520629461,0.159049111175,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16388423757
 07/13  24:00:00,1.2034766416,0.0214295496636,0.0,0.0,0.377688833814,0.116980253527,0.494669087341,0.116980253527,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0958656140263
 07/14  01:00:00,0.908286413969,0.0197309704668,0.0,0.0,0.261771719348,0.0823218726578,0.344093592006,0.0823218726578,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0644345050953
 07/14  02:00:00,0.73225103578,0.0195022055919,0.0,0.0,0.174464394405,0.0556334023267,0.230097796732,0.0556334023267,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0565563576507
 07/14  03:00:00,0.660162029949,0.0192276877419,0.0,0.0,0.126760585626,0.0404209090502,0.167181494676,0.0404209090502,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0588586148528
 07/14  04:00:00,0.641292868043,0.0185013592638,0.0,0.0,0.0951176820848,0.0303307783534,0.125448460438,0.0303307783534,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0828940854786
 07/14  05:00:00,0.786358732687,0.0206460299668,0.0,0.0,0.0875563947188,0.0279196834802,0.115476078199,0.0279196834802,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191036141736
 07/14  06:00:00,1.14628610479,0.0238544573383,0.0,0.0,0.110970534773,0.0353861743383,0.146356709111,0.0353861743383,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.391931117726
 07/14  07:00:00,1.39632837292,0.0253471481476,0.0,0.0,0.124797633717,0.0397974653365,0.164595099053,0.0397974653365,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.443397289671
 07/14  08:00:00,1.33788170161,0.0214295496636,0.0,0.0,0.135096114071,0.042488580448,0.177584694519,0.042488580448,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.426133007734
 07/14  09:00:00,1.38950482606,0.0182382796576,0.0,0.0,0.250021140997,0.0734759570987,0.323497098096,0.0734759570987,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.379623154523
 07/14  10:00:00,1.62738468863,0.0186672137982,0.0,0.0,0.470898262779,0.13300014776,0.603898410539,0.13300014776,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.326659604452
 07/14  11:00:00,1.72896359642,0.0186729329201,0.0,0.0,0.57730227016,0.159702422088,0.737004692248,0.159702422088,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.280749350495
 07/14  12:00:00,1.87473724707,0.018358381217,0.0,0.0,0.734758705024,0.198913374262,0.933672079285,0.198913374262,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.244964317308
 07/14  13:00:00,2.05788099045,0.018993203745,0.0,0.0,0.916114450094,0.242559676687,1.15867412678,0.242559676687,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.224971487962
 07/14  14:00:00,2.22000662152,0.0200626795356,0.0,0.0,1.0681264757,0.282806293739,1.35093276944,0.282806293739,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204125477944
 07/14  15:00:00,2.45839526587,0.0211779083011,0.0,0.0,1.23569691551,0.327151704564,1.56284862007,0.327151704564,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207493803113
 07/14  16:00:00,2.84463250978,0.0250497538101,0.0,0.0,1.44670399274,0.37444542376,1.8211494165,0.37444542376,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233402800605
 07/14  17:00:00,3.24834187727,0.0304314474939,0.0,0.0,1.58222252938,0.418812858017,2.0010353874,0.418812858017,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.290531530806
 07/14  18:00:00,3.21244134607,0.0330393670687,0.0,0.0,1.44287112098,0.390457339839,1.83332846081,0.390457339839,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.344844421866
 07/14  19:00:00,3.08300313713,0.0341031237373,0.0,0.0,1.30287897735,0.360224488728,1.66310346608,0.360224488728,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.354958180489
 07/14  20:00:00,2.91154349377,0.0352755437216,0.0,0.0,1.04248805235,0.306282041235,1.34877009359,0.306282041235,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.322863380393
 07/14  21:00:00,2.78170463985,0.0344519901717,0.0,0.0,0.838062527284,0.255286105607,1.09334863289,0.255286105607,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.284212663307
 07/14  22:00:00,2.27186791525,0.0298137823315,0.0,0.0,0.65747348167,0.203610164725,0.861083646395,0.203610164725,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.225986658315
 07/14  23:00:00,1.69457011174,0.0259076220912,0.0,0.0,0.481094156374,0.151293202678,0.632387359051,0.151293202678,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16356262462
 07/14  24:00:00,1.16909768922,0.0214295496636,0.0,0.0,0.350281896989,0.11016079294,0.460442689928,0.11016079294,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0957130590665
 07/15  01:00:00,0.892013074097,0.0197309704668,0.0,0.0,0.243434263865,0.0776408228822,0.321075086748,0.0776408228822,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0672326464069
 07/15  02:00:00,0.746777927133,0.0195022055919,0.0,0.0,0.181874935345,0.0580090053078,0.239883940653,0.0580090053078,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0586858666566
 07/15  03:00:00,0.683121648316,0.0192276877419,0.0,0.0,0.141391881476,0.0450961861423,0.186488067618,0.0450961861423,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0611462561052
 07/15  04:00:00,0.674686299807,0.0185013592638,0.0,0.0,0.114867499448,0.0366352964792,0.151502795927,0.0366352964792,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0875620261386
 07/15  05:00:00,0.837925743615,0.0206460299668,0.0,0.0,0.113031119749,0.0360488408896,0.149079960638,0.0360488408896,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.204902577624
 07/15  06:00:00,1.16474185716,0.0238544573383,0.0,0.0,0.0924151860085,0.02984433663,0.122259522639,0.02984433663,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.423858544356
 07/15  07:00:00,1.50264975253,0.0253471481476,0.0,0.0,0.161091704703,0.05065734537,0.211749050073,0.05065734537,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.481403356345
 07/15  08:00:00,1.49355952357,0.0214295496636,0.0,0.0,0.200704568639,0.0611363840973,0.261840952736,0.0611363840973,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.465117270581
 07/15  09:00:00,1.56332030463,0.0182382796576,0.0,0.0,0.323791544608,0.0932812513897,0.417072795998,0.0932812513897,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.414831876725
 07/15  10:00:00,1.78064344656,0.0186672137982,0.0,0.0,0.527503031662,0.148920827729,0.676423859391,0.148920827729,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.356476684246
 07/15  11:00:00,1.92018431187,0.0186729329201,0.0,0.0,0.669934353716,0.181259627791,0.851193981507,0.181259627791,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.305292017166
 07/15  12:00:00,2.06385199167,0.018358381217,0.0,0.0,0.833265374795,0.220529951709,1.0537953265,0.220529951709,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.266145308598
 07/15  13:00:00,2.15712885454,0.018993203745,0.0,0.0,0.945683633497,0.250293805433,1.19597743893,0.250293805433,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.243328007391
 07/15  14:00:00,2.35335629856,0.0200626795356,0.0,0.0,1.13483041597,0.293650864231,1.4284812802,0.293650864231,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220801072044
 07/15  15:00:00,2.59031417711,0.0211779083011,0.0,0.0,1.30366135353,0.337329997443,1.64099135097,0.337329997443,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.224211010603
 07/15  16:00:00,2.93182325452,0.0250497538101,0.0,0.0,1.47092337665,0.380614630381,1.85153800703,0.380614630381,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.25428703557
 07/15  17:00:00,3.32544579511,0.0304314474939,0.0,0.0,1.59503867038,0.422120779439,2.01715944982,0.422120779439,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.316159456015
 07/15  18:00:00,3.38015534833,0.0330393670687,0.0,0.0,1.52828044878,0.40445240401,1.93273285279,0.40445240401,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378843716613
 07/15  19:00:00,3.20340630574,0.0341031237373,0.0,0.0,1.3403096514,0.370547023812,1.71085667521,0.370547023812,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.39336338577
 07/15  20:00:00,3.12666218026,0.0352755437216,0.0,0.0,1.16401028325,0.328605159556,1.4926154428,0.328605159556,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.359281347339
 07/15  21:00:00,2.89787427257,0.0344519901717,0.0,0.0,0.876645053922,0.267034898234,1.14367995216,0.267034898234,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.314444119295
 07/15  22:00:00,2.34326974889,0.0298137823315,0.0,0.0,0.672102090537,0.208149314654,0.880251405191,0.208149314654,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.24992752123
 07/15  23:00:00,1.76617579573,0.0259076220912,0.0,0.0,0.514165876873,0.159247320323,0.673413197196,0.159247320323,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178607625132
 07/15  24:00:00,1.18531966265,0.0214295496636,0.0,0.0,0.353429223557,0.111163157359,0.464592380916,0.111163157359,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.101211658425
 07/16  01:00:00,0.882381365558,0.0197309704668,0.0,0.0,0.236182622661,0.0753397652536,0.311522387915,0.0753397652536,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0671536367003
 07/16  02:00:00,0.726943085902,0.0195022055919,0.0,0.0,0.166870644126,0.0532340165784,0.220104660705,0.0532340165784,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0586303053728
 07/16  03:00:00,0.634184583669,0.0192276877419,0.0,0.0,0.10400918621,0.033603508273,0.137612694482,0.033603508273,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0610845645939
 07/16  04:00:00,0.616295802636,0.0185013592638,0.0,0.0,0.0704690387769,0.0227679904947,0.0932370292716,0.0227679904947,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0874372956225
 07/16  05:00:00,0.749347417567,0.0206460299668,0.0,0.0,0.0458953317925,0.0149935965911,0.0608889283836,0.0149935965911,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.204515283831
 07/16  06:00:00,1.13752458385,0.0238544573383,0.0,0.0,0.0725016109597,0.0234231291296,0.0959247400893,0.0234231291296,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.422976053595
 07/16  07:00:00,1.42922596955,0.0253471481476,0.0,0.0,0.105907840527,0.0334534433997,0.139361283927,0.0334534433997,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.48036733951
 07/16  08:00:00,1.41944269953,0.0214295496636,0.0,0.0,0.144672319782,0.0440689934495,0.188741313231,0.0440689934495,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.464100086048
 07/16  09:00:00,1.44655169206,0.0182382796576,0.0,0.0,0.232826691541,0.0683956854601,0.301222377001,0.0683956854601,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.413913683155
 07/16  10:00:00,1.66278617043,0.0186672137982,0.0,0.0,0.436212903173,0.123143361668,0.559356264841,0.123143361668,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.355687002661
 07/16  11:00:00,1.75292096222,0.0186729329201,0.0,0.0,0.536326650529,0.148272474419,0.684599124948,0.148272474419,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.304623524074
 07/16  12:00:00,1.90159676909,0.018358381217,0.0,0.0,0.702141510853,0.189974029763,0.892115540616,0.189974029763,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.265569871909
 07/16  13:00:00,2.12919745632,0.018993203745,0.0,0.0,0.924019050719,0.244540641859,1.16855969258,0.244540641859,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.242814355524
 07/16  14:00:00,2.2129227227,0.0200626795356,0.0,0.0,1.01411882461,0.274386786135,1.28850561074,0.274386786135,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220343165635
 07/16  15:00:00,2.52353457971,0.0211779083011,0.0,0.0,1.25098092954,0.323691577276,1.57467250682,0.323691577276,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.22375025735
 07/16  16:00:00,2.81460917901,0.0250497538101,0.0,0.0,1.3782446709,0.356611842528,1.73485651342,0.356611842528,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.253754453672
 07/16  17:00:00,3.30563007418,0.0304314474939,0.0,0.0,1.58730456689,0.41069965792,1.99800422481,0.41069965792,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.315498960097
 07/16  18:00:00,3.28171198108,0.0330393670687,0.0,0.0,1.45108047202,0.383995660621,1.83507613264,0.383995660621,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378057069501
 07/16  19:00:00,3.16529992046,0.0341031237373,0.0,0.0,1.31721507184,0.35634465981,1.67355973165,0.35634465981,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.392553944057
 07/16  20:00:00,2.94751230868,0.0352755437216,0.0,0.0,1.01624427146,0.297962911321,1.31420718278,0.297962911321,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.358539735778
 07/16  21:00:00,2.7614380642,0.0344519901717,0.0,0.0,0.769539435737,0.238353439404,1.00789287514,0.238353439404,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.31379498794
 07/16  22:00:00,2.204241161,0.0298137823315,0.0,0.0,0.562305620051,0.179414223845,0.741719843897,0.179414223845,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249430494636
 07/16  23:00:00,1.5805608634,0.0259076220912,0.0,0.0,0.367871753156,0.120253155501,0.488124908657,0.120253155501,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178280981345
 07/16  24:00:00,1.0354699505,0.0214295496636,0.0,0.0,0.237299220291,0.0775953732711,0.314894593562,0.0775953732711,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.101059733632
 07/17  01:00:00,0.737827614798,0.0197309704668,0.0,0.0,0.130786722508,0.043061413856,0.173848136364,0.043061413856,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0642211615663
 07/17  02:00:00,0.570013149347,0.0195022055919,0.0,0.0,0.0511605909391,0.0168488920572,0.0680094829962,0.0168488920572,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0564067849538
 07/17  03:00:00,0.500057950302,0.0192276877419,0.0,0.0,0.00544847530552,0.00179521691099,0.00724369221651,0.00179521691099,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0586923376646
 07/17  04:00:00,0.515596670664,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0826463485376
 07/17  05:00:00,0.67005376862,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.190207255867
 07/17  06:00:00,0.997785921131,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.38978764318
 07/17  07:00:00,1.22907384438,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.440737860185
 07/17  08:00:00,1.21187998419,0.0214295496636,0.0,0.0,0.0414483590772,0.0128496152672,0.0542979743444,0.0128496152672,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.423418010488
 07/17  09:00:00,1.29003351026,0.0182382796576,0.0,0.0,0.175823915613,0.0506658095493,0.226489725162,0.0506658095493,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.377159211664
 07/17  10:00:00,1.51699727023,0.0186672137982,0.0,0.0,0.388284326086,0.10734242268,0.495626748766,0.10734242268,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.324543847828
 07/17  11:00:00,1.64555785982,0.0186729329201,0.0,0.0,0.518246319982,0.137145908551,0.655392228533,0.137145908551,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.278956077611
 07/17  12:00:00,1.81564439776,0.018358381217,0.0,0.0,0.696024733358,0.180096023484,0.876120756842,0.180096023484,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.243422790439
 07/17  13:00:00,2.03359252648,0.018993203745,0.0,0.0,0.906497652715,0.229269912853,1.13576756557,0.229269912853,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223589585204
 07/17  14:00:00,2.25724969307,0.0200626795356,0.0,0.0,1.10893632608,0.280470911341,1.38940723742,0.280470911341,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202894081508
 07/17  15:00:00,2.53069644287,0.0211779083011,0.0,0.0,1.30606702535,0.33032746539,1.63639449074,0.33032746539,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.206249109447
 07/17  16:00:00,2.79162310774,0.0250497538101,0.0,0.0,1.40581398352,0.363748706999,1.76956269052,0.363748706999,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231980124551
 07/17  17:00:00,3.33097713263,0.0304314474939,0.0,0.0,1.66446209795,0.420990646103,2.08545274405,0.420990646103,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288749429512
 07/17  18:00:00,3.28665383839,0.0330393670687,0.0,0.0,1.51709226664,0.392551890731,1.90964415737,0.392551890731,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342741217623
 07/17  19:00:00,3.10140292631,0.0341031237373,0.0,0.0,1.32514780929,0.358499747247,1.68364755654,0.358499747247,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352813879214
 07/17  20:00:00,2.93252816222,0.0352755437216,0.0,0.0,1.06490901512,0.306798625415,1.37170764054,0.306798625415,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320910501899
 07/17  21:00:00,2.86617854374,0.0344519901717,0.0,0.0,0.911682031703,0.267856731007,1.17953876271,0.267856731007,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.282496437372
 07/17  22:00:00,2.32501084528,0.0298137823315,0.0,0.0,0.701725941842,0.213811164344,0.915537106186,0.213811164344,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.224676128554
 07/17  23:00:00,1.74012986234,0.0259076220912,0.0,0.0,0.51824731487,0.160567531295,0.678814846165,0.160567531295,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162694888113
 07/17  24:00:00,1.18643280165,0.0214295496636,0.0,0.0,0.363731962741,0.114457981022,0.478189943763,0.114457981022,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0953009176592
 07/18  01:00:00,0.918961930431,0.0197309704668,0.0,0.0,0.270058231656,0.0849864403204,0.355044671977,0.0849864403204,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0641589415873
 07/18  02:00:00,0.748626988334,0.0195022055919,0.0,0.0,0.186984530558,0.0596816294706,0.246666160029,0.0596816294706,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0563639469076
 07/18  03:00:00,0.676057772234,0.0192276877419,0.0,0.0,0.138943302046,0.0443479472881,0.183291249334,0.0443479472881,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0586446024791
 07/18  04:00:00,0.635044209022,0.0185013592638,0.0,0.0,0.0904110784619,0.029223866535,0.119634944997,0.029223866535,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0824589418992
 07/18  05:00:00,0.77477775712,0.0206460299668,0.0,0.0,0.0795534699306,0.0257121596417,0.105265629572,0.0257121596417,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189665614795
 07/18  06:00:00,1.12772059388,0.0238544573383,0.0,0.0,0.0989433489473,0.031976038457,0.130919387404,0.031976038457,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.388802928524
 07/18  07:00:00,1.40666079382,0.0253471481476,0.0,0.0,0.135845263734,0.0427349485302,0.178580212264,0.0427349485302,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.43974459736
 07/18  08:00:00,1.41902274131,0.0214295496636,0.0,0.0,0.202721793494,0.0595586971638,0.262280490658,0.0595586971638,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.422578251291
 07/18  09:00:00,1.50512612845,0.0182382796576,0.0,0.0,0.346519161718,0.0957917580925,0.442310919811,0.0957917580925,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.376430635201
 07/18  10:00:00,1.90784521784,0.0186672137982,0.0,0.0,0.704746373422,0.18235364073,0.887100014152,0.18235364073,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.323918530053
 07/18  11:00:00,1.96661453147,0.0186729329201,0.0,0.0,0.776157653003,0.200821124211,0.976978777214,0.200821124211,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.278426200579
 07/18  12:00:00,2.14699732905,0.018358381217,0.0,0.0,0.964106883417,0.243822258124,1.20792914154,0.243822258124,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242967337036
 07/18  13:00:00,2.2959372174,0.018993203745,0.0,0.0,1.11622762332,0.282292902748,1.39852052607,0.282292902748,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223181315617
 07/18  14:00:00,2.53848096121,0.0200626795356,0.0,0.0,1.33987461479,0.331127651797,1.67100226659,0.331127651797,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202530320474
 07/18  15:00:00,2.82148004955,0.0211779083011,0.0,0.0,1.5455808929,0.38196494901,1.92754584191,0.38196494901,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205881364963
 07/18  16:00:00,3.15118652783,0.0250497538101,0.0,0.0,1.70755207137,0.421992975272,2.12954504664,0.421992975272,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231561188515
 07/18  17:00:00,3.70835434716,0.0304314474939,0.0,0.0,1.97520765271,0.488151096435,2.46335874914,0.488151096435,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288220638954
 07/18  18:00:00,3.71826040187,0.0330393670687,0.0,0.0,1.87779119685,0.464081632467,2.34187282932,0.464081632467,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342119109158
 07/18  19:00:00,3.3348182671,0.0341031237373,0.0,0.0,1.50937328365,0.408323677588,1.91769696124,0.408323677588,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352179815302
 07/18  20:00:00,3.08862918803,0.0352755437216,0.0,0.0,1.18656019629,0.341825933348,1.52838612964,0.341825933348,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320333038608
 07/18  21:00:00,2.97801674624,0.0344519901717,0.0,0.0,0.998544121127,0.293340354786,1.29188447591,0.293340354786,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281988926669
 07/18  22:00:00,2.39935506723,0.0298137823315,0.0,0.0,0.759034613288,0.231234277562,0.99026889085,0.231234277562,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.224288565837
 07/18  23:00:00,1.79099119625,0.0259076220912,0.0,0.0,0.557300940771,0.172631841412,0.729932782183,0.172631841412,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162438286005
 07/18  24:00:00,1.24650682523,0.0214295496636,0.0,0.0,0.411047133522,0.127338554832,0.538385688354,0.127338554832,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0951791966512
 07/19  01:00:00,0.945173664409,0.0197309704668,0.0,0.0,0.290061606767,0.0912539839478,0.381315590714,0.0912539839478,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.064099756827
 07/19  02:00:00,0.808157544041,0.0195022055919,0.0,0.0,0.233804232399,0.072433720723,0.306237953122,0.072433720723,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.056322709522
 07/19  03:00:00,0.738451288035,0.0192276877419,0.0,0.0,0.187607375032,0.0581226234493,0.245729998482,0.0581226234493,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.058599369133
 07/19  04:00:00,0.721291098305,0.0185013592638,0.0,0.0,0.157256162443,0.0487180252533,0.205974187696,0.0487180252533,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0823665884831
 07/19  05:00:00,0.86877044651,0.0206460299668,0.0,0.0,0.152352635841,0.0471976918734,0.199550327714,0.0471976918734,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189373606043
 07/19  06:00:00,1.23300195821,0.0238544573383,0.0,0.0,0.180846333777,0.0560218758932,0.23686820967,0.0560218758932,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.388135470584
 07/19  07:00:00,1.54440739544,0.0253471481476,0.0,0.0,0.245100305077,0.0720072472024,0.31710755228,0.0720072472024,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.438963858961
 07/19  08:00:00,1.53179366078,0.0214295496636,0.0,0.0,0.293075807015,0.08273527112,0.375811078135,0.08273527112,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.421818583285
 07/19  09:00:00,1.51695645671,0.0182382796576,0.0,0.0,0.357979438765,0.0968445308146,0.45482396958,0.0968445308146,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375747913689
 07/19  10:00:00,1.77664930141,0.0186672137982,0.0,0.0,0.598194623598,0.15829588231,0.756490505907,0.15829588231,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.323332121865
