Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/19  11:00:00,1.83040564024,0.0186729329201,0.0,0.0,0.668341981866,0.172924944753,0.841266926619,0.172924944753,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277929159941
 07/19  12:00:00,1.98955607589,0.018358381217,0.0,0.0,0.838785842213,0.212129269139,1.05091511135,0.212129269139,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242540114069
 07/19  13:00:00,2.22561957599,0.018993203745,0.0,0.0,1.06531177328,0.263274020916,1.32858579419,0.263274020916,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222798406094
 07/19  14:00:00,2.45615722357,0.0200626795356,0.0,0.0,1.2741391401,0.314880482982,1.58901962308,0.314880482982,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202189226348
 07/19  15:00:00,2.68630814791,0.0211779083011,0.0,0.0,1.43747384922,0.355245013542,1.79271886277,0.355245013542,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205536442464
 07/19  16:00:00,3.0462342948,0.0250497538101,0.0,0.0,1.62371514076,0.40127114623,2.02498628699,0.40127114623,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231167715146
 07/19  17:00:00,3.49592171405,0.0304314474939,0.0,0.0,1.79696523537,0.454451699498,2.25141693487,0.454451699498,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287729820116
 07/19  18:00:00,3.48376523489,0.0330393670687,0.0,0.0,1.6777849334,0.430174947509,2.10795988091,0.430174947509,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.341536890583
 07/19  19:00:00,3.32623841583,0.0341031237373,0.0,0.0,1.51010526723,0.39960593635,1.90971120358,0.39960593635,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351585721687
 07/19  20:00:00,3.05151661884,0.0352755437216,0.0,0.0,1.1581635168,0.333651128112,1.49181464491,0.333651128112,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319791954146
 07/19  21:00:00,2.94143697898,0.0344519901717,0.0,0.0,0.970641608066,0.285138682364,1.25578029043,0.285138682364,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.2815133449
 07/19  22:00:00,2.37540986024,0.0298137823315,0.0,0.0,0.740966279787,0.225720572475,0.966686852262,0.225720572475,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223925397438
 07/19  23:00:00,1.81505002431,0.0259076220912,0.0,0.0,0.578109073885,0.176123021833,0.754232095719,0.176123021833,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162197800523
 07/19  24:00:00,1.38214300489,0.0214295496636,0.0,0.0,0.523353059846,0.150782408398,0.674135468244,0.150782408398,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0950655964172
 07/20  01:00:00,1.09946338436,0.0197309704668,0.0,0.0,0.414021345577,0.121637591087,0.535658936664,0.121637591087,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0640461308299
 07/20  02:00:00,0.956512429274,0.0195022055919,0.0,0.0,0.351240634017,0.103389685377,0.454630319394,0.103389685377,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0562852284824
 07/20  03:00:00,0.899613184215,0.0192276877419,0.0,0.0,0.314527574361,0.0924065393573,0.406934113719,0.0924065393573,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0585571500753
 07/20  04:00:00,0.885970290518,0.0185013592638,0.0,0.0,0.28655181548,0.0841875358486,0.370739351329,0.0841875358486,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0822806170635
 07/20  05:00:00,1.03584191431,0.0206460299668,0.0,0.0,0.283580385834,0.0833140181426,0.366894403977,0.0833140181426,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.18910099758
 07/20  06:00:00,1.40488289939,0.0238544573383,0.0,0.0,0.316413857884,0.0929583289773,0.409372186862,0.0929583289773,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.387512434579
 07/20  07:00:00,1.69242655794,0.0253471481476,0.0,0.0,0.361660642192,0.104193324368,0.46585396656,0.104193324368,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.438236607184
 07/20  08:00:00,1.66043290522,0.0214295496636,0.0,0.0,0.393947603765,0.111211031192,0.505158634957,0.111211031192,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.421110270896
 07/20  09:00:00,1.78856544881,0.0182382796576,0.0,0.0,0.574926011346,0.152142582302,0.727068593648,0.152142582302,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375112281729
 07/20  10:00:00,2.1480112235,0.0186672137982,0.0,0.0,0.896446937303,0.231951109593,1.1283980469,0.231951109593,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.32278650297
 07/20  11:00:00,2.22856876133,0.0186729329201,0.0,0.0,0.98961524367,0.250277171668,1.23989241534,0.250277171668,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277466792312
 07/20  12:00:00,2.33442807303,0.018358381217,0.0,0.0,1.1143627439,0.281821809463,1.39618455337,0.281821809463,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242142669189
 07/20  13:00:00,2.54101051063,0.018993203745,0.0,0.0,1.31849079782,0.325842254606,1.64433305243,0.325842254606,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222442082496
 07/20  14:00:00,2.79807886183,0.0200626795356,0.0,0.0,1.55563736895,0.375621433384,1.93125880233,0.375621433384,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201871685358
 07/20  15:00:00,3.08084012262,0.0211779083011,0.0,0.0,1.76209845473,0.425473416929,2.18757187165,0.425473416929,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205215408283
 07/20  16:00:00,3.37919783756,0.0250497538101,0.0,0.0,1.89963287891,0.458683545277,2.35831642419,0.458683545277,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230801120698
 07/20  17:00:00,3.82450037587,0.0304314474939,0.0,0.0,2.06910225918,0.51135622269,2.58045848187,0.51135622269,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287266934942
 07/20  18:00:00,3.71691165011,0.0330393670687,0.0,0.0,1.86898314542,0.472666167283,2.3416493127,0.472666167283,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340993874015
 07/20  19:00:00,3.5044685686,0.0341031237373,0.0,0.0,1.65919856338,0.429296305592,2.08849486897,0.429296305592,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351032209073
 07/20  20:00:00,3.17708404803,0.0352755437216,0.0,0.0,1.26171645158,0.356169744764,1.61788619634,0.356169744764,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.3192878319
 07/20  21:00:00,3.0248753935,0.0344519901717,0.0,0.0,1.04003738792,0.299624393888,1.3396617818,0.299624393888,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281070268045
 07/20  22:00:00,2.49350854634,0.0298137823315,0.0,0.0,0.838723619017,0.246400206893,1.08512382591,0.246400206893,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223587109888
 07/20  23:00:00,1.89363188334,0.0259076220912,0.0,0.0,0.641132902287,0.191904936334,0.833037838621,0.191904936334,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161973916658
 07/20  24:00:00,1.41311308401,0.0214295496636,0.0,0.0,0.547474765255,0.157737025065,0.70521179032,0.157737025065,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0949593534642
 07/21  01:00:00,1.14741829664,0.0197309704668,0.0,0.0,0.453112926969,0.130552771383,0.583665698352,0.130552771383,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0639942814171
 07/21  02:00:00,0.974403014502,0.0195022055919,0.0,0.0,0.365243283437,0.1073138067,0.472557090137,0.1073138067,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0562490429685
 07/21  03:00:00,0.905295863376,0.0192276877419,0.0,0.0,0.318943734923,0.0937130271123,0.412656762035,0.0937130271123,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0585171809204
 07/21  04:00:00,0.888352982672,0.0185013592638,0.0,0.0,0.288449155953,0.0847535510728,0.373202707026,0.0847535510728,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0821999535205
 07/21  05:00:00,0.958140306824,0.0206460299668,0.0,0.0,0.220986384596,0.0684602350546,0.289446619651,0.0684602350546,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188847174421
 07/21  06:00:00,1.31981556687,0.0238544573383,0.0,0.0,0.249011090418,0.0758715845937,0.324882675012,0.0758715845937,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.386934613909
 07/21  07:00:00,1.61725041116,0.0253471481476,0.0,0.0,0.302481055158,0.0888715864242,0.391352641582,0.0888715864242,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.437561785383
 07/21  08:00:00,1.57277584408,0.0214295496636,0.0,0.0,0.326096115272,0.0920616776421,0.418157792915,0.0920616776421,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.420454051806
 07/21  09:00:00,1.6930352931,0.0182382796576,0.0,0.0,0.499847347746,0.132280682802,0.632128030547,0.132280682802,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.374522689115
 07/21  10:00:00,2.02968697616,0.0186672137982,0.0,0.0,0.802841041051,0.207739031439,1.01058007249,0.207739031439,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.322280230033
 07/21  11:00:00,2.10160287708,0.0186729329201,0.0,0.0,0.888616127245,0.224739509624,1.11335563687,0.224739509624,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277037686534
 07/21  12:00:00,2.2930039533,0.018358381217,0.0,0.0,1.08658706076,0.268542242679,1.35512930344,0.268542242679,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.241773799383
 07/21  13:00:00,2.47010137717,0.018993203745,0.0,0.0,1.26188899281,0.311865622321,1.57375461513,0.311865622321,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222111386328
 07/21  14:00:00,2.74181939708,0.0200626795356,0.0,0.0,1.51053232233,0.364761738298,1.87529406062,0.364761738298,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201576962307
 07/21  15:00:00,3.05567699138,0.0211779083011,0.0,0.0,1.74204016605,0.420666578584,2.16270674463,0.420666578584,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204917404068
 07/21  16:00:00,3.39659420513,0.0250497538101,0.0,0.0,1.91388972005,0.462163093005,2.37605281306,0.462163093005,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230461099402
 07/21  17:00:00,3.85289204034,0.0304314474939,0.0,0.0,2.09218336506,0.517093269106,2.60927663416,0.517093269106,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.286840447112
 07/21  18:00:00,3.74499593759,0.0330393670687,0.0,0.0,1.8917842205,0.478453952482,2.37023817298,0.478453952482,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340489301218
 07/21  19:00:00,3.53283173029,0.0341031237373,0.0,0.0,1.68212170889,0.435249549073,2.11737125796,0.435249549073,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.350518981769
 07/21  20:00:00,3.14408963603,0.0352755437216,0.0,0.0,1.23078266766,0.354576416098,1.58535908376,0.354576416098,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.318820532479
 07/21  21:00:00,2.96983955311,0.0344519901717,0.0,0.0,0.993208379005,0.291828281407,1.28503666041,0.291828281407,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.280659549047
 07/21  22:00:00,2.48205395733,0.0298137823315,0.0,0.0,0.830066558327,0.243916352974,1.0739829113,0.243916352974,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223273435492
 07/21  23:00:00,2.00006691997,0.0259076220912,0.0,0.0,0.732760734929,0.206919666235,0.939680401164,0.206919666235,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161766390739
 07/21  24:00:00,1.47203544286,0.0214295496636,0.0,0.0,0.595938190269,0.168294367665,0.764232557934,0.168294367665,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0948609447031
 07/22  01:00:00,1.18351579041,0.0197309704668,0.0,0.0,0.475883207733,0.137153694356,0.613036902089,0.137153694356,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667735473757
 07/22  02:00:00,1.03479372152,0.0195022055919,0.0,0.0,0.410040760651,0.118179341096,0.528220101748,0.118179341096,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583654999522
 07/22  03:00:00,0.936786846847,0.0192276877419,0.0,0.0,0.34044677128,0.100061207884,0.440507979164,0.100061207884,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607915430902
 07/22  04:00:00,0.918048880625,0.0185013592638,0.0,0.0,0.305728848705,0.0898574686809,0.395586317386,0.0898574686809,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0868410854974
 07/22  05:00:00,1.01770392252,0.0206460299668,0.0,0.0,0.253756303607,0.0773481423688,0.331104445976,0.0773481423688,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202656271191
 07/22  06:00:00,1.38405701837,0.0238544573383,0.0,0.0,0.265711096171,0.0809902460934,0.346701342265,0.0809902460934,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.418731885936
 07/22  07:00:00,1.7016803528,0.0253471481476,0.0,0.0,0.323553189005,0.093249765989,0.416802954994,0.093249765989,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.475380051691
 07/22  08:00:00,1.64239244885,0.0214295496636,0.0,0.0,0.324856048717,0.0917327917808,0.416588840498,0.0917327917808,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.459202308098
 07/22  09:00:00,1.60004865673,0.0182382796576,0.0,0.0,0.361022291069,0.0981178960351,0.459140187105,0.0981178960351,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.409492837726
 07/22  10:00:00,1.78645277297,0.0186672137982,0.0,0.0,0.543083348852,0.143741302337,0.686824651189,0.143741302337,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351885218859
 07/22  11:00:00,1.74317302057,0.0186729329201,0.0,0.0,0.538671174477,0.139398306975,0.678069481452,0.139398306975,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.301405225924
 07/22  12:00:00,1.8463837731,0.018358381217,0.0,0.0,0.670155333262,0.169517822584,0.839673155847,0.169517822584,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.262799260686
 07/22  13:00:00,2.0143651923,0.018993203745,0.0,0.0,0.846863989558,0.20933873595,1.05620272551,0.20933873595,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240339058571
 07/22  14:00:00,2.22163553566,0.0200626795356,0.0,0.0,1.04189496163,0.2575320628,1.29942702443,0.2575320628,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.218134564917
 07/22  15:00:00,2.57534786399,0.0211779083011,0.0,0.0,1.30950892143,0.319204584096,1.62871350552,0.319204584096,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221522542928
 07/22  16:00:00,3.0126162548,0.0250497538101,0.0,0.0,1.5589359893,0.376483227841,1.93541921714,0.376483227841,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.25119882574
 07/22  17:00:00,3.65160494468,0.0304314474939,0.0,0.0,1.89058458759,0.456578870772,2.34716345836,0.456578870772,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.312314597042
 07/22  18:00:00,3.64349422353,0.0330393670687,0.0,0.0,1.76452002015,0.436124136412,2.20064415656,0.436124136412,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.374271288038
 07/22  19:00:00,3.2941910367,0.0341031237373,0.0,0.0,1.42172729671,0.384620219846,1.80634751656,0.384620219846,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.388657275389
 07/22  20:00:00,3.13323026798,0.0352755437216,0.0,0.0,1.17249430594,0.331000829676,1.50349513562,0.331000829676,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.354969742251
 07/22  21:00:00,3.0925629086,0.0344519901717,0.0,0.0,1.04663924577,0.29550257274,1.34214181851,0.29550257274,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310670888966
 07/22  22:00:00,2.56767181246,0.0298137823315,0.0,0.0,0.859789285478,0.247752645421,1.1075419309,0.247752645421,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.24703905909
 07/22  23:00:00,1.95876637493,0.0259076220912,0.0,0.0,0.670771534051,0.197128908052,0.867900442103,0.197128908052,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176710959424
 07/22  24:00:00,1.34364420894,0.0214295496636,0.0,0.0,0.478078002324,0.145719462222,0.623797464546,0.145719462222,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100331121088
 07/23  01:00:00,1.09033229023,0.0197309704668,0.0,0.0,0.400087338728,0.119814894071,0.519902232799,0.119814894071,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667247164901
 07/23  02:00:00,0.941283320627,0.0195022055919,0.0,0.0,0.334551369782,0.100192063047,0.434743432829,0.100192063047,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583317679734
 07/23  03:00:00,0.820192606546,0.0192276877419,0.0,0.0,0.24729844708,0.0766527909492,0.323951238029,0.0766527909492,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607540439245
 07/23  04:00:00,0.814243702463,0.0185013592638,0.0,0.0,0.223672032863,0.0681845224487,0.291856555311,0.0681845224487,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.08676566941
 07/23  05:00:00,0.967719744118,0.0206460299668,0.0,0.0,0.215621994874,0.0657310936116,0.281353088486,0.0657310936116,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.20242345028
 07/23  06:00:00,1.3360443132,0.0238544573383,0.0,0.0,0.228419963444,0.070799725833,0.299219689277,0.070799725833,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.418200833754
 07/23  07:00:00,1.64387648446,0.0253471481476,0.0,0.0,0.276750446124,0.0828732369328,0.359623683056,0.0828732369328,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.474755455293
 07/23  08:00:00,1.59307983593,0.0214295496636,0.0,0.0,0.283118020975,0.0847721708078,0.367890191783,0.0847721708078,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.458588343892
 07/23  09:00:00,1.61178546992,0.0182382796576,0.0,0.0,0.364362846483,0.107067412497,0.47143025898,0.107067412497,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.408939579035
 07/23  10:00:00,1.76986041958,0.0186672137982,0.0,0.0,0.520685836189,0.15002242799,0.67070826418,0.15002242799,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351409252472
 07/23  11:00:00,1.88860415634,0.0186729329201,0.0,0.0,0.645470219004,0.178432713251,0.823902932254,0.178432713251,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.301002910886
 07/23  12:00:00,2.0145027152,0.018358381217,0.0,0.0,0.793479121063,0.21465904664,1.0081381677,0.21465904664,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.262453190937
 07/23  13:00:00,2.17923821599,0.018993203745,0.0,0.0,0.965810180997,0.255575023924,1.22138520492,0.255575023924,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240029602851
 07/23  14:00:00,2.39706384488,0.0200626795356,0.0,0.0,1.17191038521,0.303221237714,1.47513162292,0.303221237714,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.217858275637
 07/23  15:00:00,2.80484873687,0.0211779083011,0.0,0.0,1.4901834903,0.368309057294,1.85849254759,0.368309057294,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221244373742
 07/23  16:00:00,3.13552296702,0.0250497538101,0.0,0.0,1.65066303307,0.407983287646,2.05864632072,0.407983287646,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.250878434385
 07/23  17:00:00,3.62248358199,0.0304314474939,0.0,0.0,1.85043954512,0.468002897815,2.31844244294,0.468002897815,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.311914249778
 07/23  18:00:00,3.59188843924,0.0330393670687,0.0,0.0,1.70767272671,0.441839643411,2.14951237012,0.441839643411,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.373797290194
 07/23  19:00:00,3.4378131702,0.0341031237373,0.0,0.0,1.54232559822,0.408131806333,1.95045740455,0.408131806333,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.38816952089
 07/23  20:00:00,3.27946072005,0.0352755437216,0.0,0.0,1.29280387624,0.357368574305,1.65017245055,0.357368574305,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.354522879391
 07/23  21:00:00,3.16959681058,0.0344519901717,0.0,0.0,1.107041627,0.312525133723,1.41956676072,0.312525133723,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310279848732
 07/23  22:00:00,2.6266651632,0.0298137823315,0.0,0.0,0.905848369757,0.260986220358,1.16683459011,0.260986220358,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.24673975062
 07/23  23:00:00,1.96309411401,0.0259076220912,0.0,0.0,0.671432628674,0.200992048305,0.872424676979,0.200992048305,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176514463636
 07/23  24:00:00,1.40279611638,0.0214295496636,0.0,0.0,0.525672866122,0.157367428144,0.683040294266,0.157367428144,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100240198808
 07/24  01:00:00,1.08076591378,0.0197309704668,0.0,0.0,0.39636565178,0.120778296945,0.517143948724,0.120778296945,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0638636481895
 07/24  02:00:00,0.864236745212,0.0195022055919,0.0,0.0,0.275729778809,0.0867525892029,0.362482368012,0.0867525892029,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561574958026
 07/24  03:00:00,0.777162707235,0.0192276877419,0.0,0.0,0.216503200908,0.0681215581514,0.284624759059,0.0681215581514,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0584160277553
 07/24  04:00:00,0.744336633056,0.0185013592638,0.0,0.0,0.174487337236,0.0549030363002,0.229390373536,0.0549030363002,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0819959373932
 07/24  05:00:00,0.895085782098,0.0206460299668,0.0,0.0,0.173327405679,0.0537031334978,0.227030539177,0.0537031334978,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188208730169
 07/24  06:00:00,1.2350753715,0.0238544573383,0.0,0.0,0.183776235199,0.057821370676,0.241597605875,0.057821370676,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.385479487677
 07/24  07:00:00,1.52027090923,0.0253471481476,0.0,0.0,0.22692969966,0.0691433141864,0.296073013846,0.0691433141864,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435861911191
 07/24  08:00:00,1.49441498964,0.0214295496636,0.0,0.0,0.264029263741,0.0774225239795,0.34145178772,0.0774225239795,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418799202561
 07/24  09:00:00,1.54791082451,0.0182382796576,0.0,0.0,0.380946721925,0.10754289072,0.488489612645,0.10754289072,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.373036638426
 07/24  10:00:00,1.91182719696,0.0186672137982,0.0,0.0,0.706923168686,0.187073070827,0.893996239513,0.187073070827,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.321004283812
 07/24  11:00:00,1.97510555818,0.0186729329201,0.0,0.0,0.781214238294,0.206725375215,0.987939613509,0.206725375215,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275956390991
 07/24  12:00:00,2.02862951851,0.018358381217,0.0,0.0,0.859234453141,0.232449770732,1.09168422387,0.232449770732,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240844444163
 07/24  13:00:00,2.07966093841,0.018993203745,0.0,0.0,0.927694448009,0.25645225977,1.18414670778,0.25645225977,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221278854925
 07/24  14:00:00,2.25247001488,0.0200626795356,0.0,0.0,1.09652166906,0.290163889893,1.38668555895,0.290163889893,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200836081786
 07/24  15:00:00,2.55546321867,0.0211779083011,0.0,0.0,1.32135970235,0.341882951082,1.66324265343,0.341882951082,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.20416772256
 07/24  16:00:00,2.7520454698,0.0250497538101,0.0,0.0,1.36986433375,0.362496056243,1.73236038999,0.362496056243,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229604787132
 07/24  17:00:00,3.17276627275,0.0304314474939,0.0,0.0,1.52632708672,0.403896784396,1.93022387111,0.403896784396,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285767442577
 07/24  18:00:00,3.19641800181,0.0330393670687,0.0,0.0,1.44147976789,0.381447049846,1.82292681773,0.381447049846,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.339222720681
 07/24  19:00:00,2.9957072574,0.0341031237373,0.0,0.0,1.23903160415,0.342508030741,1.58153963489,0.342508030741,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.349226131951
 07/24  20:00:00,2.94165936191,0.0352755437216,0.0,0.0,1.07940106975,0.304705432839,1.38410650258,0.304705432839,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317642839544
 07/24  21:00:00,2.88724866633,0.0344519901717,0.0,0.0,0.934319599648,0.269161127511,1.20348072716,0.269161127511,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.27962459552
 07/24  22:00:00,2.39435893404,0.0298137823315,0.0,0.0,0.762948188578,0.224130019229,0.987078207806,0.224130019229,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222483115692
 07/24  23:00:00,1.82407527904,0.0259076220912,0.0,0.0,0.588168216587,0.176044049085,0.764212265671,0.176044049085,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161242885302
 07/24  24:00:00,1.2694877276,0.0214295496636,0.0,0.0,0.430715653713,0.131218367531,0.561934021244,0.131218367531,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0946117661299
 07/25  01:00:00,1.00552657375,0.0197309704668,0.0,0.0,0.338739228247,0.103201084351,0.441940312598,0.103201084351,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0638279442893
 07/25  02:00:00,0.862414203902,0.0195022055919,0.0,0.0,0.276456107624,0.0842274578754,0.3606835655,0.0842274578754,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561337570057
 07/25  03:00:00,0.776886590705,0.0192276877419,0.0,0.0,0.217119973523,0.0672553006868,0.28437527421,0.0672553006868,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583893960741
 07/25  04:00:00,0.735894591335,0.0185013592638,0.0,0.0,0.16812013665,0.0528827813167,0.221002917967,0.0528827813167,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0819413512425
 07/25  05:00:00,0.849264696444,0.0206460299668,0.0,0.0,0.137516112035,0.0438653693778,0.181381481413,0.0438653693778,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188036702279
 07/25  06:00:00,1.21532088648,0.0238544573383,0.0,0.0,0.169062552708,0.0531739758245,0.222236528532,0.0531739758245,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.38508608
 07/25  07:00:00,1.50055925653,0.0253471481476,0.0,0.0,0.212182700407,0.0646372732334,0.27681997364,0.0646372732334,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435403298695
 07/25  08:00:00,1.52852221487,0.0214295496636,0.0,0.0,0.293228617122,0.082776193936,0.376004811058,0.082776193936,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418353404447
 07/25  09:00:00,1.61494142248,0.0182382796576,0.0,0.0,0.437551668626,0.118369072707,0.555920741334,0.118369072707,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372636107706
 07/25  10:00:00,1.93380771926,0.0186672137982,0.0,0.0,0.724582204667,0.191738455576,0.916320660243,0.191738455576,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320660385384
 07/25  11:00:00,2.01832940658,0.0186729329201,0.0,0.0,0.819435231987,0.212019703999,1.03145493599,0.212019703999,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275664916912
 07/25  12:00:00,2.13491694551,0.018358381217,0.0,0.0,0.951920336234,0.246301872962,1.1982222092,0.246301872962,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240593885842
 07/25  13:00:00,2.3276207964,0.018993203745,0.0,0.0,1.14321239327,0.289119247278,1.43233164055,0.289119247278,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221053780143
 07/25  14:00:00,2.64463587401,0.0200626795356,0.0,0.0,1.4265182179,0.352534052644,1.77905227055,0.352534052644,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200635229321
 07/25  15:00:00,2.90948850348,0.0211779083011,0.0,0.0,1.61769157258,0.39977832902,2.0174699016,0.39977832902,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203965759204
 07/25  16:00:00,3.21734369004,0.0250497538101,0.0,0.0,1.76235937192,0.435530329147,2.19788970107,0.435530329147,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229373696304
 07/25  17:00:00,3.65264521736,0.0304314474939,0.0,0.0,1.92385217167,0.486541456231,2.4103936279,0.486541456231,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285476630403
 07/25  18:00:00,3.65212684886,0.0330393670687,0.0,0.0,1.81896239559,0.460014912309,2.2789773079,0.460014912309,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338881077572
 07/25  19:00:00,3.40110302829,0.0341031237373,0.0,0.0,1.57143714151,0.4158465649,1.98728370641,0.4158465649,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348877831318
 07/25  20:00:00,3.29335216402,0.0352755437216,0.0,0.0,1.3664504302,0.36966605428,1.73611648448,0.36966605428,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317325659755
 07/25  21:00:00,3.12537858212,0.0344519901717,0.0,0.0,1.12446348319,0.317425887496,1.44188937069,0.317425887496,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279345867773
 07/25  22:00:00,2.67570256729,0.0298137823315,0.0,0.0,0.993893367137,0.274741265258,1.26863463239,0.274741265258,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222270324349
 07/25  23:00:00,2.08968940595,0.0259076220912,0.0,0.0,0.803222210637,0.226744688639,1.02996689928,0.226744688639,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161102378612
 07/25  24:00:00,1.55213977809,0.0214295496636,0.0,0.0,0.658702695864,0.185949134268,0.844651830132,0.185949134268,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0945460077298
 07/26  01:00:00,1.23709360689,0.0197309704668,0.0,0.0,0.522897734425,0.150640291414,0.673538025839,0.150640291414,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637972641831
 07/26  02:00:00,1.0806489775,0.0195022055919,0.0,0.0,0.449456331535,0.129483234727,0.578939566262,0.129483234727,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561125298427
 07/26  03:00:00,0.971436370725,0.0192276877419,0.0,0.0,0.370196249795,0.108752090405,0.4789483402,0.108752090405,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583661101049
 07/26  04:00:00,0.94168179129,0.0185013592638,0.0,0.0,0.329917977419,0.0969197807367,0.426837758155,0.0969197807367,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818937110087
 07/26  05:00:00,1.05068607315,0.0206460299668,0.0,0.0,0.294739335609,0.0882145681285,0.382953903738,0.0882145681285,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187885656655
 07/26  06:00:00,1.40261698671,0.0238544573383,0.0,0.0,0.315462273189,0.0944155437547,0.409877816944,0.0944155437547,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384740891817
 07/26  07:00:00,1.70464960221,0.0253471481476,0.0,0.0,0.373666777116,0.107647089236,0.481313866351,0.107647089236,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434999751663
 07/26  08:00:00,1.70204084062,0.0214295496636,0.0,0.0,0.430824889952,0.119091398609,0.549916288561,0.119091398609,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417960552701
 07/26  09:00:00,1.80591132168,0.0182382796576,0.0,0.0,0.590883845743,0.156359607038,0.74724345278,0.156359607038,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372283295467
 07/26  10:00:00,2.16858022034,0.0186672137982,0.0,0.0,0.914723653142,0.236672412544,1.15139606569,0.236672412544,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320357481014
 07/26  11:00:00,2.33644200346,0.0186729329201,0.0,0.0,1.08234164129,0.267482549669,1.34982419096,0.267482549669,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.27540825882
 07/26  12:00:00,2.49114261334,0.018358381217,0.0,0.0,1.24659708497,0.308071374914,1.55466845989,0.308071374914,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240373302976
 07/26  13:00:00,2.81816917281,0.018993203745,0.0,0.0,1.55603463872,0.367043151909,1.92307779063,0.367043151909,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.22085600647
 07/26  14:00:00,3.08677236387,0.0200626795356,0.0,0.0,1.8053351569,0.416030886792,2.22136604369,0.416030886792,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200457946035
 07/26  15:00:00,3.32422655829,0.0211779083011,0.0,0.0,1.96812523237,0.464261805852,2.43238703823,0.464261805852,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203786677381
 07/26  16:00:00,3.670733346,0.0250497538101,0.0,0.0,2.15488412715,0.496600412689,2.65148453983,0.496600412689,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229168513493
 07/26  17:00:00,4.25112050437,0.0304314474939,0.0,0.0,2.44550327409,0.563621054602,3.00912432869,0.563621054602,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.28522121662
 07/26  18:00:00,3.97087592979,0.0330393670687,0.0,0.0,2.09269647019,0.505332977753,2.59802944795,0.505332977753,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338578018445
 07/26  19:00:00,3.56777192075,0.0341031237373,0.0,0.0,1.71144443161,0.442815826855,2.15426025846,0.442815826855,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348570171731
 07/26  20:00:00,3.33788171682,0.0352755437216,0.0,0.0,1.40172004066,0.379206112281,1.78092615294,0.379206112281,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317045544091
 07/26  21:00:00,3.14896173467,0.0344519901717,0.0,0.0,1.14303803498,0.322680641115,1.4657186761,0.322680641115,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279099714923
 07/26  22:00:00,2.64048548107,0.0298137823315,0.0,0.0,0.962010447219,0.271595090733,1.23360553795,0.271595090733,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222082332581
 07/26  23:00:00,2.08545021595,0.0259076220912,0.0,0.0,0.799990008494,0.22586251533,1.02585252382,0.22586251533,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160977564058
 07/26  24:00:00,1.54443093188,0.0214295496636,0.0,0.0,0.652714944201,0.184287666827,0.837002611028,0.184287666827,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944863806267
 07/27  01:00:00,1.27188980305,0.0197309704668,0.0,0.0,0.552395346075,0.155966219866,0.708361565941,0.155966219866,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637699202463
 07/27  02:00:00,1.08112236781,0.0195022055919,0.0,0.0,0.449819069271,0.129612822575,0.579431891846,0.129612822575,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560935945715
 07/27  03:00:00,1.00287370251,0.0192276877419,0.0,0.0,0.396233164511,0.114173327766,0.510406492277,0.114173327766,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.058345289809
 07/27  04:00:00,0.979260466426,0.0185013592638,0.0,0.0,0.360563209888,0.103894796255,0.464458006143,0.103894796255,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818521381567
 07/27  05:00:00,1.12155875651,0.0206460299668,0.0,0.0,0.352411954769,0.10154566574,0.453957620509,0.10154566574,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187754623251
 07/27  06:00:00,1.48220942633,0.0238544573383,0.0,0.0,0.380212284654,0.109556267951,0.489768552605,0.109556267951,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384442595778
 07/27  07:00:00,1.77366075099,0.0253471481476,0.0,0.0,0.429427844202,0.121246741282,0.550674585484,0.121246741282,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434650181309
 07/27  08:00:00,1.74263450464,0.0214295496636,0.0,0.0,0.462877056637,0.127973198423,0.59085025506,0.127973198423,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417620250214
 07/27  09:00:00,1.84095746977,0.0182382796576,0.0,0.0,0.618816708443,0.163778575736,0.782595284178,0.163778575736,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371977612151
 07/27  10:00:00,2.10655585,0.0186672137982,0.0,0.0,0.861607243867,0.228027093484,1.08963433735,0.228027093484,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320094839014
 07/27  11:00:00,2.17493116985,0.0186729329201,0.0,0.0,0.944212653898,0.244323447219,1.18853610112,0.244323447219,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275185515058
 07/27  12:00:00,2.32427031008,0.018358381217,0.0,0.0,1.10779899847,0.280188711969,1.38798771044,0.280188711969,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240181749165
 07/27  13:00:00,2.5615187795,0.018993203745,0.0,0.0,1.33630856224,0.33029043634,1.66659899858,0.33029043634,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220684405213
 07/27  14:00:00,2.84671593476,0.0200626795356,0.0,0.0,1.60319400582,0.378268331868,1.98146233769,0.378268331868,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200305222927
 07/27  15:00:00,3.23230918461,0.0211779083011,0.0,0.0,1.90214187788,0.438483106539,2.34062498442,0.438483106539,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203631357515
 07/27  16:00:00,3.57768178755,0.0250497538101,0.0,0.0,2.07927116056,0.479338278385,2.55860943895,0.479338278385,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228992055935
 07/27  17:00:00,4.11242082296,0.0304314474939,0.0,0.0,2.32258906277,0.548057714938,2.87064677771,0.548057714938,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284999086184
 07/27  18:00:00,3.90023837122,0.0330393670687,0.0,0.0,2.02670322393,0.500949654183,2.52765287811,0.500949654183,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338317029706
 07/27  19:00:00,3.67039427145,0.0341031237373,0.0,0.0,1.80147906585,0.455669846098,2.25714891195,0.455669846098,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348303868937
 07/27  20:00:00,3.46059946461,0.0352755437216,0.0,0.0,1.50545212992,0.398434238076,1.90388636799,0.398434238076,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316803076835
 07/27  21:00:00,3.24726236804,0.0344519901717,0.0,0.0,1.22541100329,0.33882139795,1.56423240124,0.33882139795,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278886623145
 07/27  22:00:00,2.68387723168,0.0298137823315,0.0,0.0,0.995920486837,0.281239508122,1.27715999496,0.281239508122,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221919626175
 07/27  23:00:00,2.11039238101,0.0259076220912,0.0,0.0,0.819469321706,0.231433050856,1.05090237256,0.231433050856,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160869880388
 07/27  24:00:00,1.47751641368,0.0214295496636,0.0,0.0,0.59519393486,0.174945702119,0.770139636979,0.174945702119,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944348364711
 07/28  01:00:00,1.15156972555,0.0197309704668,0.0,0.0,0.452535169065,0.135530463371,0.588065632436,0.135530463371,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637457762446
 07/28  02:00:00,0.952706256623,0.0195022055919,0.0,0.0,0.34565795154,0.105374729566,0.451032681106,0.105374729566,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560766941196
 07/28  03:00:00,0.837704213913,0.0192276877419,0.0,0.0,0.263558186385,0.08169746234,0.345255648725,0.08169746234,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.058326644768
 07/28  04:00:00,0.79894081736,0.0185013592638,0.0,0.0,0.216929591254,0.0672455019492,0.284175093203,0.0672455019492,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818154020314
 07/28  05:00:00,0.927362709542,0.0206460299668,0.0,0.0,0.198380040391,0.0614932549998,0.259873295391,0.0614932549998,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187642901399
 07/28  06:00:00,1.27365522449,0.0238544573383,0.0,0.0,0.214868682203,0.0665995461169,0.28146822832,0.0665995461169,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384188718216
 07/28  07:00:00,1.53757186777,0.0253471481476,0.0,0.0,0.241324700012,0.0735563679036,0.314881067916,0.0735563679036,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434354815663
 07/28  08:00:00,1.49759683599,0.0214295496636,0.0,0.0,0.267490999573,0.0786094292377,0.346100428811,0.0786094292377,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.41733240782
 07/28  09:00:00,1.46873556277,0.0182382796576,0.0,0.0,0.316025926683,0.0946058880643,0.410631814747,0.0946058880643,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.37171917459
 07/28  10:00:00,1.54654006615,0.0186672137982,0.0,0.0,0.407781987285,0.122058785435,0.52984077272,0.122058785435,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.31987261979
 07/28  11:00:00,1.62979672038,0.0186729329201,0.0,0.0,0.497453867469,0.146136102767,0.643589970236,0.146136102767,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.274997196464
 07/28  12:00:00,1.7197981939,0.018358381217,0.0,0.0,0.608406490971,0.175270907402,0.783677398373,0.175270907402,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240019945057
 07/28  13:00:00,1.84469809417,0.018993203745,0.0,0.0,0.740802575416,0.209120897593,0.949923473009,0.209120897593,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220539245453
 07/28  14:00:00,2.05856448633,0.0200626795356,0.0,0.0,0.939327267361,0.254112525988,1.19343979335,0.254112525988,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200176318842
 07/28  15:00:00,2.43958587747,0.0211779083011,0.0,0.0,1.22982109226,0.31821098316,1.54803207542,0.31821098316,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203500959365
 07/28  16:00:00,2.76778112351,0.0250497538101,0.0,0.0,1.38936087804,0.359496693454,1.74885757149,0.359496693454,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228843259351
 07/28  17:00:00,3.28427534672,0.0304314474939,0.0,0.0,1.62279006576,0.419896096386,2.04268616215,0.419896096386,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284814225512
 07/28  18:00:00,3.36229440659,0.0330393670687,0.0,0.0,1.58088185653,0.409045360395,1.98992721692,0.409045360395,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338098726274
 07/28  19:00:00,3.13343236047,0.0341031237373,0.0,0.0,1.35408865364,0.366322625282,1.72041127893,0.366322625282,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348079590985
 07/28  20:00:00,2.92744215791,0.0352755437216,0.0,0.0,1.06431306413,0.30662043548,1.37093349961,0.30662043548,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316598638517
 07/28  21:00:00,2.83029350566,0.0344519901717,0.0,0.0,0.886873627656,0.260569720533,1.14744334819,0.260569720533,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278706813819
 07/28  22:00:00,2.41065154674,0.0298137823315,0.0,0.0,0.779470844196,0.224600882257,1.00407172645,0.224600882257,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221782209749
 07/28  23:00:00,1.85246209254,0.0259076220912,0.0,0.0,0.612949352367,0.180113898687,0.793063251055,0.180113898687,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160778713419
 07/28  24:00:00,1.36736935498,0.0214295496636,0.0,0.0,0.51238165449,0.147653756653,0.660035411144,0.147653756653,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0943920036044
 07/29  01:00:00,1.12677796911,0.0197309704668,0.0,0.0,0.432040073043,0.124503188729,0.556543261773,0.124503188729,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0665293663957
 07/29  02:00:00,0.964523864121,0.0195022055919,0.0,0.0,0.35406851368,0.104049977126,0.458118490806,0.104049977126,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0581972534905
 07/29  03:00:00,0.930034973094,0.0192276877419,0.0,0.0,0.336864881711,0.0970761978121,0.433941079523,0.0970761978121,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0606065689779
 07/29  04:00:00,0.933490666123,0.0185013592638,0.0,0.0,0.319370898018,0.0920315132034,0.411402411221,0.0920315132034,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0864667771607
 07/29  05:00:00,1.10864659132,0.0206460299668,0.0,0.0,0.328540162578,0.0946686784775,0.423208841055,0.0946686784775,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.201494544912
 07/29  06:00:00,1.49125948563,0.0238544573383,0.0,0.0,0.352872867761,0.103682364304,0.456555232065,0.103682364304,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.416080463395
 07/29  07:00:00,1.79273360153,0.0253471481476,0.0,0.0,0.396678501966,0.114292244942,0.510970746908,0.114292244942,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.47226550851
 07/29  08:00:00,1.78830692429,0.0214295496636,0.0,0.0,0.443072010721,0.122491165747,0.565563176468,0.122491165747,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.45614244757
 07/29  09:00:00,1.81207855166,0.0182382796576,0.0,0.0,0.532898746787,0.14103258385,0.673931330638,0.14103258385,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.406731589115
 07/29  10:00:00,2.13442406886,0.0186672137982,0.0,0.0,0.827785649533,0.209384666871,1.0371703164,0.209384666871,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.349510849535
 07/29  11:00:00,2.21165492116,0.0186729329201,0.0,0.0,0.920925375524,0.227635202361,1.14856057789,0.227635202361,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299396030078
 07/29  12:00:00,2.44095905237,0.018358381217,0.0,0.0,1.16183221536,0.274145600139,1.4359778155,0.274145600139,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.261069880305
 07/29  13:00:00,2.64137601386,0.018993203745,0.0,0.0,1.36312946161,0.321629350202,1.68475881181,0.321629350202,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238793793823
 07/29  14:00:00,2.9528728808,0.0200626795356,0.0,0.0,1.65137329277,0.380669806763,2.03204309953,0.380669806763,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.216755834945
 07/29  15:00:00,3.30808415664,0.0211779083011,0.0,0.0,1.92020596322,0.442634072367,2.36284003559,0.442634072367,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220132305518
 07/29  16:00:00,3.57215607817,0.0250497538101,0.0,0.0,2.01995326503,0.476601187282,2.49655445231,0.476601187282,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249603413947
 07/29  17:00:00,4.15767274717,0.0304314474939,0.0,0.0,2.31011491827,0.54510897428,2.85522389255,0.54510897428,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.310321965343
 07/29  18:00:00,4.03581020535,0.0330393670687,0.0,0.0,2.09044035925,0.504886385103,2.59532674436,0.504886385103,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.37190468206
 07/29  19:00:00,3.64210028857,0.0341031237373,0.0,0.0,1.71333165845,0.443359435797,2.15669109424,0.443359435797,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386222949567
 07/29  20:00:00,3.47196006985,0.0352755437216,0.0,0.0,1.4584504074,0.386004673297,1.84445508069,0.386004673297,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352739599047
