Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/29  21:00:00,3.22869142799,0.0344519901717,0.0,0.0,1.15430809926,0.325913834444,1.4802219337,0.325913834444,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308719293166
 07/29  22:00:00,2.63614552073,0.0298137823315,0.0,0.0,0.914082726058,0.26342697511,1.17750970117,0.26342697511,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245544997095
 07/29  23:00:00,2.0174124571,0.0259076220912,0.0,0.0,0.716852104059,0.210675453395,0.927527557454,0.210675453395,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175729926245
 07/29  24:00:00,1.45173790815,0.0214295496636,0.0,0.0,0.565995417052,0.166351197218,0.73234661427,0.166351197218,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.0998756705793
 07/30  01:00:00,1.13005958569,0.0197309704668,0.0,0.0,0.43082133649,0.129021079194,0.559842415684,0.129021079194,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0665118290684
 07/30  02:00:00,0.990480003511,0.0195022055919,0.0,0.0,0.374118050674,0.109968873669,0.484086924343,0.109968873669,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0581849593441
 07/30  03:00:00,0.868684567905,0.0192276877419,0.0,0.0,0.285550200211,0.0870535178685,0.37260371808,0.0870535178685,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0605935252325
 07/30  04:00:00,0.81859907043,0.0185013592638,0.0,0.0,0.226365705373,0.0701707406269,0.296536446,0.0701707406269,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.086441146689
 07/30  05:00:00,1.00066353981,0.0206460299668,0.0,0.0,0.242632880066,0.0726701882506,0.315303068316,0.0726701882506,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.201417266141
 07/30  06:00:00,1.37046899536,0.0238544573383,0.0,0.0,0.257455500347,0.0784841759178,0.335939676265,0.0784841759178,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.415905528923
 07/30  07:00:00,1.74672869047,0.0253471481476,0.0,0.0,0.362730441969,0.10244147628,0.465171918249,0.10244147628,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.472059426108
 07/30  08:00:00,1.7507234617,0.0214295496636,0.0,0.0,0.413766259915,0.114414692569,0.528180952483,0.114414692569,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.455941208959
 07/30  09:00:00,1.78370984222,0.0182382796576,0.0,0.0,0.510590561051,0.13515326748,0.645743828531,0.13515326748,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.406550381782
 07/30  10:00:00,2.19631959776,0.0186672137982,0.0,0.0,0.881314864102,0.217907059977,1.09922192408,0.217907059977,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.349354770753
 07/30  11:00:00,2.25371254509,0.0186729329201,0.0,0.0,0.959066914732,0.23168347803,1.19075039276,0.23168347803,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299263839135
 07/30  12:00:00,2.41309055599,0.018358381217,0.0,0.0,1.13932315844,0.268899990233,1.40822314867,0.268899990233,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.260956050752
 07/30  13:00:00,2.56086679014,0.018993203745,0.0,0.0,1.30373512181,0.300616444377,1.60435156618,0.300616444377,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238691815732
 07/30  14:00:00,2.76054977919,0.0200626795356,0.0,0.0,1.50154231035,0.33826815456,1.83981046491,0.33826815456,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.216665367964
 07/30  15:00:00,2.82055110229,0.0211779083011,0.0,0.0,1.52399800047,0.351399583298,1.87539758377,0.351399583298,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220041702988
 07/30  16:00:00,3.1137940323,0.0250497538101,0.0,0.0,1.65634561716,0.3819527956,2.03829841276,0.3819527956,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.24949740762
 07/30  17:00:00,3.87532919181,0.0304314474939,0.0,0.0,2.09985871975,0.473152882362,2.57301160211,0.473152882362,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.31019070043
 07/30  18:00:00,3.84932383589,0.0330393670687,0.0,0.0,1.95757296349,0.451421749983,2.40899471347,0.451421749983,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371750343484
 07/30  19:00:00,3.5012962491,0.0341031237373,0.0,0.0,1.60900731303,0.407040143993,2.01604745703,0.407040143993,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386062547321
 07/30  20:00:00,3.36049275708,0.0352755437216,0.0,0.0,1.37039933033,0.362735194574,1.7331345249,0.362735194574,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.35259284206
 07/30  21:00:00,3.21973598169,0.0344519901717,0.0,0.0,1.1526639357,0.318730960199,1.4713948959,0.318730960199,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308590884669
 07/30  22:00:00,2.66972559668,0.0298137823315,0.0,0.0,0.944458246714,0.266729757609,1.21118800432,0.266729757609,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245446769888
 07/30  23:00:00,2.10691400206,0.0259076220912,0.0,0.0,0.793099043154,0.223994618408,1.01709366156,0.223994618408,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175665367103
 07/30  24:00:00,1.51445191631,0.0214295496636,0.0,0.0,0.617196435391,0.177893710627,0.795090146018,0.177893710627,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.099846146991
 07/31  01:00:00,1.22295315988,0.0197309704668,0.0,0.0,0.511938561159,0.147556267808,0.659494828967,0.147556267808,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637000140502
 07/31  02:00:00,1.03306861832,0.0195022055919,0.0,0.0,0.4107074147,0.120718527529,0.531425942229,0.120718527529,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560457946914
 07/31  03:00:00,0.923215507607,0.0192276877419,0.0,0.0,0.331519519413,0.0992808173528,0.430800336766,0.0992808173528,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0582932504204
 07/31  04:00:00,0.866313346708,0.0185013592638,0.0,0.0,0.269474819307,0.0821400680297,0.351614887336,0.0821400680297,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0817481372459
 07/31  05:00:00,0.968422543909,0.0206460299668,0.0,0.0,0.229897459658,0.0712452452942,0.301142704952,0.0712452452942,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187433326205
 07/31  06:00:00,1.2937381216,0.0238544573383,0.0,0.0,0.230575311823,0.0714527959594,0.302028107783,0.0714527959594,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.383711735862
 07/31  07:00:00,1.54605864434,0.0253471481476,0.0,0.0,0.247298545872,0.0766255241036,0.323924069976,0.0766255241036,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.433798590169
 07/31  08:00:00,1.47396891884,0.0214295496636,0.0,0.0,0.247577412175,0.0754369186215,0.323014330797,0.0754369186215,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.416790588677
 07/31  09:00:00,1.52594017587,0.0182382796576,0.0,0.0,0.363573277226,0.104749730233,0.468323007459,0.104749730233,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371232594976
 07/31  10:00:00,1.7754859494,0.0186672137982,0.0,0.0,0.594784207859,0.164419922758,0.759204130618,0.164419922758,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.319455145148
 07/31  11:00:00,1.95437831728,0.0186729329201,0.0,0.0,0.769439490178,0.199085734967,0.968525225145,0.199085734967,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.274643538454
 07/31  12:00:00,2.2001385587,0.018358381217,0.0,0.0,1.01377502312,0.250546726526,1.26432174965,0.250546726526,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.239715958573
 07/31  13:00:00,2.46418819449,0.018993203745,0.0,0.0,1.2643790562,0.305306988444,1.56968604464,0.305306988444,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220266774148
 07/31  14:00:00,2.89545250188,0.0200626795356,0.0,0.0,1.65024142756,0.380329150884,2.03057057844,0.380329150884,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.199933549295
 07/31  15:00:00,2.94723437979,0.0211779083011,0.0,0.0,1.64093265085,0.414993226318,2.05592587717,0.414993226318,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203255659936
 07/31  16:00:00,3.30147484956,0.0250497538101,0.0,0.0,1.83045018982,0.452380215794,2.28283040562,0.452380215794,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228564151272
 07/31  17:00:00,3.72006091532,0.0304314474939,0.0,0.0,1.97846305104,0.500361540043,2.47882459108,0.500361540043,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284461365182
 07/31  18:00:00,3.54860623312,0.0330393670687,0.0,0.0,1.72199330318,0.454661019735,2.17665432292,0.454661019735,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.33768344681
 07/31  19:00:00,3.17120885488,0.0341031237373,0.0,0.0,1.37145374993,0.387157145658,1.75861089559,0.387157145658,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.347656468731
 07/31  20:00:00,3.03026470722,0.0352755437216,0.0,0.0,1.14444670319,0.329694813482,1.47414151667,0.329694813482,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316213170762
 07/31  21:00:00,2.92080613833,0.0344519901717,0.0,0.0,0.957119066974,0.281175672842,1.23829473982,0.281175672842,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278368054857
 07/31  22:00:00,2.41383179504,0.0298137823315,0.0,0.0,0.777383476282,0.230127201575,1.00751067786,0.230127201575,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221523506638
 07/31  23:00:00,1.85139354031,0.0259076220912,0.0,0.0,0.610175821931,0.181990178586,0.792166000517,0.181990178586,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160607411725
 07/31  24:00:00,1.30939637034,0.0214295496636,0.0,0.0,0.463027257835,0.139116711197,0.602143969032,0.139116711197,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0943104610834
 08/01  01:00:00,1.03268871937,0.0197309704668,0.0,0.0,0.363318327092,0.109752407168,0.473070734259,0.109752407168,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636924788948
 08/01  02:00:00,0.881520503822,0.0195022055919,0.0,0.0,0.29111835955,0.0885622407585,0.379680600309,0.0885622407585,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560413018643
 08/01  03:00:00,0.805807746802,0.0192276877419,0.0,0.0,0.239758705187,0.0734367570355,0.313195462222,0.0734367570355,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582886439077
 08/01  04:00:00,0.77941754737,0.0185013592638,0.0,0.0,0.202188168366,0.0623383826531,0.264526551019,0.0623383826531,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817389539734
 08/01  05:00:00,0.93235032348,0.0206460299668,0.0,0.0,0.202510967527,0.0619157076782,0.264426675205,0.0619157076782,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187404728229
 08/01  06:00:00,1.27350798956,0.0238544573383,0.0,0.0,0.201574245442,0.0627382740136,0.264312519455,0.0627382740136,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383647249461
 08/01  07:00:00,1.583449403,0.0253471481476,0.0,0.0,0.242985909824,0.0749001679161,0.31788607774,0.0749001679161,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433722347353
 08/01  08:00:00,1.4986232558,0.0214295496636,0.0,0.0,0.236514109202,0.0729010096687,0.309415118871,0.0729010096687,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416716611972
 08/01  09:00:00,1.42615619155,0.0182382796576,0.0,0.0,0.272116094905,0.0831757927777,0.355291887682,0.0831757927777,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371165980809
 08/01  10:00:00,1.49008497863,0.0186672137982,0.0,0.0,0.358024094371,0.108305569478,0.466329663849,0.108305569478,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319397629107
 08/01  11:00:00,1.58190480933,0.0186729329201,0.0,0.0,0.452992620899,0.135576910041,0.588569530941,0.135576910041,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274594712666
 08/01  12:00:00,1.66454662072,0.018358381217,0.0,0.0,0.55627129629,0.164969380161,0.721240676451,0.164969380161,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239674081758
 08/01  13:00:00,1.76067312947,0.018993203745,0.0,0.0,0.665437213228,0.19324030945,0.858677522678,0.19324030945,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220229219043
 08/01  14:00:00,1.93364755851,0.0200626795356,0.0,0.0,0.828754477004,0.232513568148,1.06126804515,0.232513568148,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199900127171
 08/01  15:00:00,2.15545943759,0.0211779083011,0.0,0.0,0.983591341086,0.273063253845,1.25665459493,0.273063253845,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203220987942
 08/01  16:00:00,2.42639892662,0.0250497538101,0.0,0.0,1.09562003451,0.304169920573,1.39978995508,0.304169920573,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228526981505
 08/01  17:00:00,2.82308336673,0.0304314474939,0.0,0.0,1.22394955856,0.339789606138,1.5637391647,0.339789606138,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284414129847
 08/01  18:00:00,2.86439277531,0.0330393670687,0.0,0.0,1.13358052207,0.322001688763,1.45558221083,0.322001688763,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.3376267044
 08/01  19:00:00,2.82087059058,0.0341031237373,0.0,0.0,1.03189871096,0.299642689564,1.33154140053,0.299642689564,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347598269215
 08/01  20:00:00,2.8678920451,0.0352755437216,0.0,0.0,0.930426255674,0.272801094894,1.20322735057,0.272801094894,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316160259941
 08/01  21:00:00,2.82534843869,0.0344519901717,0.0,0.0,0.827132056008,0.245282759518,1.07241481553,0.245282759518,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278321619433
 08/01  22:00:00,2.29315926714,0.0298137823315,0.0,0.0,0.684858691794,0.204973457871,0.889832149665,0.204973457871,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.22148806417
 08/01  23:00:00,1.76210511075,0.0259076220912,0.0,0.0,0.539954653721,0.163349802704,0.703304456425,0.163349802704,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160583925826
 08/01  24:00:00,1.25444610569,0.0214295496636,0.0,0.0,0.422896352112,0.127939562931,0.550835915043,0.127939562931,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942992730415
 08/02  01:00:00,1.00744441684,0.0197309704668,0.0,0.0,0.343812707091,0.104016664976,0.447829372067,0.104016664976,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636895385598
 08/02  02:00:00,0.853776799174,0.0195022055919,0.0,0.0,0.26901712749,0.0829212769873,0.351938404477,0.0829212769873,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560397930489
 08/02  03:00:00,0.796515058128,0.0192276877419,0.0,0.0,0.232301086274,0.0716034267083,0.303904512983,0.0716034267083,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582869044728
 08/02  04:00:00,0.768077248119,0.0185013592638,0.0,0.0,0.193097415651,0.0600917380153,0.253189153666,0.0600917380153,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817360520753
 08/02  05:00:00,0.914242417695,0.0206460299668,0.0,0.0,0.18786463921,0.0584621114173,0.246326750627,0.0584621114173,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187396747021
 08/02  06:00:00,1.29401002459,0.0238544573383,0.0,0.0,0.217233159151,0.0675998575242,0.284833016675,0.0675998575242,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383628787272
 08/02  07:00:00,1.59248390605,0.0253471481476,0.0,0.0,0.250402911851,0.0765385197163,0.326941431568,0.0765385197163,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433701496579
 08/02  08:00:00,1.52132519078,0.0214295496636,0.0,0.0,0.255630061833,0.0765073848992,0.332137446732,0.0765073848992,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416696219095
 08/02  09:00:00,1.40625151343,0.0182382796576,0.0,0.0,0.258692014496,0.076714006855,0.335406021351,0.076714006855,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.37114716902
 08/02  10:00:00,1.41518011835,0.0186672137982,0.0,0.0,0.301910780528,0.0895301522844,0.391440932812,0.0895301522844,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319381499859
 08/02  11:00:00,1.43511394735,0.0186729329201,0.0,0.0,0.341625155358,0.100167339752,0.44179249511,0.100167339752,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274580886518
 08/02  12:00:00,1.48714636746,0.018358381217,0.0,0.0,0.422591599907,0.121260868564,0.543852468471,0.121260868564,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239662036471
 08/02  13:00:00,1.57331382476,0.018993203745,0.0,0.0,0.524248887504,0.147080144304,0.671329031808,0.147080144304,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220218405205
 08/02  14:00:00,1.65536021144,0.0200626795356,0.0,0.0,0.612850498492,0.170139518699,0.78299001719,0.170139518699,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199890808064
 08/02  15:00:00,1.88032544314,0.0211779083011,0.0,0.0,0.770382060261,0.211147852952,0.981529913213,0.211147852952,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203211675205
 08/02  16:00:00,2.10900726801,0.0250497538101,0.0,0.0,0.849559450693,0.232851390886,1.08241084158,0.232851390886,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228514436394
 08/02  17:00:00,2.44740879296,0.0304314474939,0.0,0.0,0.929909271576,0.258168003016,1.18807727459,0.258168003016,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284401446181
 08/02  18:00:00,2.64084517241,0.0330393670687,0.0,0.0,0.964329907435,0.267720081264,1.2320499887,0.267720081264,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337611323626
 08/02  19:00:00,2.64644062275,0.0341031237373,0.0,0.0,0.899119875447,0.258008225313,1.15712810076,0.258008225313,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347581601151
 08/02  20:00:00,2.69668412519,0.0352755437216,0.0,0.0,0.795979859946,0.236054421801,1.03203428175,0.236054421801,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316145408853
 08/02  21:00:00,2.70075379657,0.0344519901717,0.0,0.0,0.729500772671,0.218332418148,0.947833190818,0.218332418148,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278308602021
 08/02  22:00:00,2.23162889025,0.0298137823315,0.0,0.0,0.637512853266,0.190798939409,0.828311792676,0.190798939409,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221478044263
 08/02  23:00:00,1.73638685747,0.0259076220912,0.0,0.0,0.520221946901,0.157370465488,0.677592412389,0.157370465488,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160577716583
 08/02  24:00:00,1.25169090647,0.0214295496636,0.0,0.0,0.420791382828,0.127292025488,0.548083408316,0.127292025488,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942965805524
 08/03  01:00:00,1.00364763444,0.0197309704668,0.0,0.0,0.340085914898,0.103945631086,0.444031545984,0.103945631086,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636905822415
 08/03  02:00:00,0.873726517346,0.0195022055919,0.0,0.0,0.284830322978,0.0870569772373,0.371887300215,0.0870569772373,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560406154819
 08/03  03:00:00,0.806215321738,0.0192276877419,0.0,0.0,0.239723270277,0.0738802321088,0.313603502386,0.0738802321088,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582881786802
 08/03  04:00:00,0.777266551493,0.0185013592638,0.0,0.0,0.200111039671,0.0622642481408,0.262375287812,0.0622642481408,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.081739221304
 08/03  05:00:00,0.910406839782,0.0206460299668,0.0,0.0,0.184601479106,0.0578775867351,0.242479065842,0.0578775867351,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187408853895
 08/03  06:00:00,1.26116089514,0.0238544573383,0.0,0.0,0.191815760875,0.0601393554521,0.251955116327,0.0601393554521,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383657558178
 08/03  07:00:00,1.56146626645,0.0253471481476,0.0,0.0,0.225672269638,0.0702174457193,0.295889715357,0.0702174457193,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433735573184
 08/03  08:00:00,1.48723821392,0.0214295496636,0.0,0.0,0.228251801437,0.0697659483228,0.29801774976,0.0697659483228,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.41672893921
 08/03  09:00:00,1.52310583319,0.0182382796576,0.0,0.0,0.352187622112,0.100042684623,0.452230306736,0.100042684623,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371177203395
 08/03  10:00:00,1.7800574827,0.0186672137982,0.0,0.0,0.593588641911,0.162703467106,0.756292109017,0.162703467106,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319407688009
 08/03  11:00:00,1.8818388291,0.0186729329201,0.0,0.0,0.700913652715,0.187581271071,0.888494923786,0.187581271071,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274603339597
 08/03  12:00:00,2.02496559966,0.018358381217,0.0,0.0,0.855679266745,0.225972978215,1.08165224496,0.225972978215,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239681492182
 08/03  13:00:00,2.19539387886,0.018993203745,0.0,0.0,1.02557892066,0.267812591726,1.29339151238,0.267812591726,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220235978728
 08/03  14:00:00,2.42670615556,0.0200626795356,0.0,0.0,1.23883464504,0.315485924222,1.55432056926,0.315485924222,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199906200108
 08/03  15:00:00,2.71520197193,0.0211779083011,0.0,0.0,1.45175535413,0.364635138737,1.81639049286,0.364635138737,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.20322762434
 08/03  16:00:00,2.91374855387,0.0250497538101,0.0,0.0,1.49289766082,0.394237105191,1.88713476601,0.394237105191,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228531797823
 08/03  17:00:00,3.06610693049,0.0304314474939,0.0,0.0,1.41083722105,0.395916868149,1.8067540892,0.395916868149,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284422769107
 08/03  18:00:00,3.0305238802,0.0330393670687,0.0,0.0,1.26290771709,0.358795743404,1.6217034605,0.358795743404,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.33763655962
 08/03  19:00:00,2.89537934995,0.0341031237373,0.0,0.0,1.08960746761,0.316432823503,1.40604029111,0.316432823503,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347608137998
 08/03  20:00:00,2.86855278938,0.0352755437216,0.0,0.0,0.928518387442,0.275360831508,1.20387921895,0.275360831508,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316169135844
 08/03  21:00:00,2.80124912532,0.0344519901717,0.0,0.0,0.806833539347,0.241474244071,1.04830778342,0.241474244071,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278329338173
 08/03  22:00:00,2.23834155241,0.0298137823315,0.0,0.0,0.639534827681,0.195473775394,0.835008603075,0.195473775394,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221493896032
 08/03  23:00:00,1.70619444423,0.0259076220912,0.0,0.0,0.494868284023,0.152521690375,0.647389974398,0.152521690375,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160587741339
 08/03  24:00:00,1.19796730535,0.0214295496636,0.0,0.0,0.377885297209,0.11647007098,0.494355368189,0.11647007098,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.094301019559
 08/04  01:00:00,0.93222189841,0.0197309704668,0.0,0.0,0.284170106479,0.088431862174,0.372601968653,0.088431862174,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636944235462
 08/04  02:00:00,0.796474018466,0.0195022055919,0.0,0.0,0.224703946471,0.0699278545991,0.294631801071,0.0699278545991,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560436157472
 08/04  03:00:00,0.70827228815,0.0192276877419,0.0,0.0,0.163828933875,0.0518276108245,0.215656544699,0.0518276108245,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582921027786
 08/04  04:00:00,0.677868716859,0.0185013592638,0.0,0.0,0.123596846641,0.0393713466461,0.162968193287,0.0393713466461,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817484811948
 08/04  05:00:00,0.826776251758,0.0206460299668,0.0,0.0,0.120650335866,0.0381661450728,0.158816480938,0.0381661450728,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187440850774
 08/04  06:00:00,1.14587963361,0.0238544573383,0.0,0.0,0.103403265966,0.0331950317989,0.136598297765,0.0331950317989,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383733115201
 08/04  07:00:00,1.4544219201,0.0253471481476,0.0,0.0,0.143160640805,0.0455974655973,0.188758106402,0.0455974655973,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433822835794
 08/04  08:00:00,1.39356929505,0.0214295496636,0.0,0.0,0.15578754807,0.0484755615997,0.20426310967,0.0484755615997,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416814660422
 08/04  09:00:00,1.35643237252,0.0182382796576,0.0,0.0,0.219177194022,0.0663027103762,0.285479904398,0.0663027103762,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371254145057
 08/04  10:00:00,1.4534840566,0.0186672137982,0.0,0.0,0.33138129688,0.0982716750719,0.429652971952,0.0982716750719,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319473398973
 08/04  11:00:00,1.59726040268,0.0186729329201,0.0,0.0,0.471558495196,0.132302328547,0.603860823742,0.132302328547,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274659013216
 08/04  12:00:00,1.76229952839,0.018358381217,0.0,0.0,0.644549472907,0.174388812451,0.818938285358,0.174388812451,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239729380518
 08/04  13:00:00,1.88978823818,0.018993203745,0.0,0.0,0.777399686007,0.210343293363,0.987742979371,0.210343293363,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220278871065
 08/04  14:00:00,2.15374227065,0.0200626795356,0.0,0.0,1.0160263454,0.265292057639,1.28131840303,0.265292057639,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.19994448143
 08/04  15:00:00,2.4324916501,0.0211779083011,0.0,0.0,1.21610510974,0.317535976849,1.53364108658,0.317535976849,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203266708791
 08/04  16:00:00,2.69341406345,0.0250497538101,0.0,0.0,1.31487224446,0.351882611838,1.6667548563,0.351882611838,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228577217115
 08/04  17:00:00,3.13481726355,0.0304314474939,0.0,0.0,1.47948925872,0.395919219307,1.87540847802,0.395919219307,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284478713344
 08/04  18:00:00,3.22191375186,0.0330393670687,0.0,0.0,1.43027804036,0.38274976459,1.81302780495,0.38274976459,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337702086831
 08/04  19:00:00,3.11964566584,0.0341031237373,0.0,0.0,1.27598003795,0.354259156455,1.63023919441,0.354259156455,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347675550592
 08/04  20:00:00,2.94371558514,0.0352755437216,0.0,0.0,0.984358226377,0.294622315348,1.27898054172,0.294622315348,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.31623060883
 08/04  21:00:00,2.83313101874,0.0344519901717,0.0,0.0,0.829273154874,0.250862529632,1.08013568451,0.250862529632,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278383330504
 08/04  22:00:00,2.27637752015,0.0298137823315,0.0,0.0,0.668633291104,0.204370022858,0.873003313962,0.204370022858,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221535152881
 08/04  23:00:00,1.73020473122,0.0259076220912,0.0,0.0,0.513198276692,0.15817459801,0.671372874703,0.15817459801,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160615128022
 08/04  24:00:00,1.19020177543,0.0214295496636,0.0,0.0,0.371094960041,0.115482151997,0.486577112038,0.115482151997,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0943137457936
 08/05  01:00:00,0.923611332297,0.0197309704668,0.0,0.0,0.271951265283,0.0852838937573,0.35723515904,0.0852838937573,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0665036429701
 08/05  02:00:00,0.78180386492,0.0195022055919,0.0,0.0,0.209507914929,0.0657039028942,0.275211817823,0.0657039028942,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0581822070209
 08/05  03:00:00,0.718647614098,0.0192276877419,0.0,0.0,0.169278516205,0.0530874075657,0.222365923771,0.0530874075657,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0605926454832
 08/05  04:00:00,0.7146328039,0.0185013592638,0.0,0.0,0.146441129394,0.0459250689692,0.192366198363,0.0459250689692,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.086443407544
 08/05  05:00:00,0.879686248555,0.0206460299668,0.0,0.0,0.147359193628,0.0462804142136,0.193639607842,0.0462804142136,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.201431028067
 08/05  06:00:00,1.29412768634,0.0238544573383,0.0,0.0,0.1842387445,0.0577739282162,0.242012672716,0.0577739282162,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.415941280765
 08/05  07:00:00,1.59931509801,0.0253471481476,0.0,0.0,0.20913412693,0.0650768933749,0.274211020305,0.0650768933749,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.472101737884
 08/05  08:00:00,1.54172038418,0.0214295496636,0.0,0.0,0.215072494019,0.0657375436103,0.280810037629,0.0657375436103,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.455981520703
 08/05  09:00:00,1.4793778237,0.0182382796576,0.0,0.0,0.252493918891,0.0755677640613,0.328061682953,0.0755677640613,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.406586759221
 08/05  10:00:00,1.56422328364,0.0186672137982,0.0,0.0,0.355368762457,0.104194850751,0.459563613208,0.104194850751,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.349385755467
 08/05  11:00:00,1.63721014916,0.0186729329201,0.0,0.0,0.439162703745,0.12752794126,0.566690645006,0.12752794126,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.299290178918
 08/05  12:00:00,1.73269753908,0.018358381217,0.0,0.0,0.560934430988,0.159341791879,0.720276222867,0.159341791879,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.260978947605
 08/05  13:00:00,1.83862601378,0.018993203745,0.0,0.0,0.681081992368,0.193476927739,0.874558920107,0.193476927739,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238712673412
 08/05  14:00:00,2.00777186779,0.0200626795356,0.0,0.0,0.847257978627,0.232225357459,1.07948333609,0.232225357459,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.216683573344
 08/05  15:00:00,2.2178498712,0.0211779083011,0.0,0.0,0.998074538149,0.267073327733,1.26514786588,0.267073327733,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.22005917774
 08/05  16:00:00,2.52314019001,0.0250497538101,0.0,0.0,1.13890201109,0.300718809638,1.43962082073,0.300718809638,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.249519459996
 08/05  17:00:00,3.0511479506,0.0304314474939,0.0,0.0,1.3691409104,0.361505179148,1.73064608954,0.361505179148,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310219858659
 08/05  18:00:00,3.12021659775,0.0330393670687,0.0,0.0,1.29612130973,0.346818655375,1.6429399651,0.346818655375,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371782457019
 08/05  19:00:00,3.05154290153,0.0341031237373,0.0,0.0,1.16582019709,0.323651330441,1.48947152753,0.323651330441,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386095698972
 08/05  20:00:00,2.99200619942,0.0352755437216,0.0,0.0,0.971247423728,0.284776093307,1.25602351703,0.284776093307,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352622877467
 08/05  21:00:00,2.90442298838,0.0344519901717,0.0,0.0,0.835526005093,0.250061070043,1.08558707514,0.250061070043,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.308617052045
 08/05  22:00:00,2.31977966277,0.0298137823315,0.0,0.0,0.661877195818,0.202303547964,0.864180743783,0.202303547964,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.24546665376
 08/05  23:00:00,1.76272619682,0.0259076220912,0.0,0.0,0.514669682798,0.158626594674,0.673296277473,0.158626594674,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175678345514
 08/05  24:00:00,1.20845327303,0.0214295496636,0.0,0.0,0.375779084337,0.116938020825,0.492717105162,0.116938020825,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.0998515671856
 08/06  01:00:00,0.932012181808,0.0197309704668,0.0,0.0,0.278337373986,0.0872839132286,0.365621287214,0.0872839132286,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0665183643064
 08/06  02:00:00,0.7777477056,0.0195022055919,0.0,0.0,0.205983219501,0.0651618325712,0.271145052072,0.0651618325712,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0581928134514
 08/06  03:00:00,0.710138822675,0.0192276877419,0.0,0.0,0.162452937121,0.0513922555513,0.213845192672,0.0513922555513,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0606045851584
 08/06  04:00:00,0.684144593327,0.0185013592638,0.0,0.0,0.122750561618,0.0391023406885,0.161852902307,0.0391023406885,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0864684930275
 08/06  05:00:00,0.815402801025,0.0206460299668,0.0,0.0,0.097712451981,0.0315629282579,0.129275380239,0.0315629282579,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.20151180814
 08/06  06:00:00,1.21726434706,0.0238544573383,0.0,0.0,0.124875165445,0.0400894401995,0.164964605644,0.0400894401995,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.416126008557
 08/06  07:00:00,1.53485309168,0.0253471481476,0.0,0.0,0.159514768477,0.0500172049822,0.209531973459,0.0500172049822,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.472318778395
 08/06  08:00:00,1.55829458668,0.0214295496636,0.0,0.0,0.230298067888,0.0668715930794,0.297169660967,0.0668715930794,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.456196099862
 08/06  09:00:00,1.59221061614,0.0182382796576,0.0,0.0,0.344943329981,0.0957573863644,0.440700716345,0.0957573863644,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.406780518262
 08/06  10:00:00,1.89596113887,0.0186672137982,0.0,0.0,0.622680657832,0.168453708337,0.791134366169,0.168453708337,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.349552857738
 08/06  11:00:00,1.94249496559,0.0186729329201,0.0,0.0,0.685542598536,0.186291267078,0.871833865614,0.186291267078,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.299431774742
 08/06  12:00:00,2.00343002769,0.018358381217,0.0,0.0,0.777694320716,0.213192546264,0.99088686698,0.213192546264,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.261100792103
 08/06  13:00:00,2.22386707403,0.018993203745,0.0,0.0,0.998869096299,0.260822039334,1.25969113563,0.260822039334,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238821518136
 08/06  14:00:00,2.36399174761,0.0200626795356,0.0,0.0,1.13569228186,0.299913616556,1.43560589842,0.299913616556,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.216780890835
 08/06  15:00:00,2.5879772808,0.0211779083011,0.0,0.0,1.29356996302,0.341606405557,1.63517636858,0.341606405557,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.220158084646
 08/06  16:00:00,2.83607594345,0.0250497538101,0.0,0.0,1.3863341009,0.366108339115,1.75244244002,0.366108339115,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.249633594144
 08/06  17:00:00,3.27408991388,0.0304314474939,0.0,0.0,1.54102894442,0.412419780566,1.95344872499,0.412419780566,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310359186484
 08/06  18:00:00,3.19980130574,0.0330393670687,0.0,0.0,1.34491801368,0.377439920061,1.72235793374,0.377439920061,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371949196385
 08/06  19:00:00,3.15960300946,0.0341031237373,0.0,0.0,1.2473477006,0.350012836063,1.59736053666,0.350012836063,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386266797773
 08/06  20:00:00,3.10197606102,0.0352755437216,0.0,0.0,1.05844818935,0.307388510667,1.36583670002,0.307388510667,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352779556085
 08/06  21:00:00,2.98246419589,0.0344519901717,0.0,0.0,0.897367251207,0.266123966129,1.16349121734,0.266123966129,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.308754117354
 08/06  22:00:00,2.41236102249,0.0298137823315,0.0,0.0,0.736293921607,0.220363219401,0.956657141008,0.220363219401,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.245571616251
 08/06  23:00:00,1.8821807545,0.0259076220912,0.0,0.0,0.611380032416,0.181301586112,0.792681618528,0.181301586112,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175747562141
 08/06  24:00:00,1.33358044386,0.0214295496636,0.0,0.0,0.475500685114,0.142310700168,0.617811385282,0.142310700168,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.0998844579005
 08/07  01:00:00,1.06764488746,0.0197309704668,0.0,0.0,0.390972173581,0.117012930912,0.507985104492,0.117012930912,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637342767584
 08/07  02:00:00,0.916755291604,0.0195022055919,0.0,0.0,0.318525477406,0.0963578800742,0.414883357481,0.0963578800742,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560733324746
 08/07  03:00:00,0.854717625979,0.0192276877419,0.0,0.0,0.277976520952,0.0840914837437,0.362068004695,0.0840914837437,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583259806112
 08/07  04:00:00,0.839508886798,0.0185013592638,0.0,0.0,0.24916328758,0.0753748045999,0.32453809218,0.0753748045999,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818187522398
 08/07  05:00:00,0.986980346027,0.0206460299668,0.0,0.0,0.244756166766,0.0740412406668,0.318797407433,0.0740412406668,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187664018548
 08/07  06:00:00,1.35673555712,0.0238544573383,0.0,0.0,0.265725612474,0.0812185437122,0.346944156186,0.0812185437122,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.384243180296
 08/07  07:00:00,1.66687547603,0.0253471481476,0.0,0.0,0.308336233286,0.0922804381522,0.400616671438,0.0922804381522,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.434417826686
 08/07  08:00:00,1.65475480724,0.0214295496636,0.0,0.0,0.361222530693,0.103647051359,0.464869582052,0.103647051359,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.41739370023
 08/07  09:00:00,1.72313248665,0.0182382796576,0.0,0.0,0.511476941844,0.140182708417,0.651659650261,0.140182708417,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371774513325
 08/07  10:00:00,1.97659320292,0.0186672137982,0.0,0.0,0.749536329284,0.202778620457,0.952314949741,0.202778620457,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319920567504
 08/07  11:00:00,2.01218783754,0.0186729329201,0.0,0.0,0.803411372508,0.214997990192,1.0184093627,0.214997990192,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275037909123
 08/07  12:00:00,2.16029084848,0.018358381217,0.0,0.0,0.964705529121,0.251898470026,1.21660399915,0.251898470026,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240054986821
 08/07  13:00:00,2.36424857158,0.018993203745,0.0,0.0,1.16247136499,0.299439978715,1.4619113437,0.299439978715,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220570840133
 08/07  14:00:00,2.55683508534,0.0200626795356,0.0,0.0,1.34231365517,0.341837091502,1.68415074668,0.341837091502,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200204952479
 08/07  15:00:00,2.87264086219,0.0211779083011,0.0,0.0,1.5809947534,0.392531249752,1.97352600315,0.392531249752,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203531004315
 08/07  16:00:00,3.10940781264,0.0250497538101,0.0,0.0,1.65977332588,0.42267598784,2.08244931372,0.42267598784,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228876508875
 08/07  17:00:00,3.57901006248,0.0304314474939,0.0,0.0,1.84850144796,0.470723452212,2.31922490017,0.470723452212,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284855090122
 08/07  18:00:00,3.50349345553,0.0330393670687,0.0,0.0,1.66057730249,0.433586573963,2.09416387645,0.433586573963,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338145718999
 08/07  19:00:00,3.35000188911,0.0341031237373,0.0,0.0,1.46746158776,0.392681536705,1.86014312446,0.392681536705,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348127843807
 08/07  20:00:00,3.2295930654,0.0352755437216,0.0,0.0,1.22169104138,0.342754979128,1.56444602051,0.342754979128,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.3166426103
 08/07  21:00:00,3.02836712981,0.0344519901717,0.0,0.0,0.985929752015,0.289079856789,1.2750096088,0.289079856789,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278745517274
 08/07  22:00:00,2.41734672522,0.0298137823315,0.0,0.0,0.780195002336,0.233500880532,1.01369588287,0.233500880532,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221811789047
 08/07  23:00:00,1.85013725177,0.0259076220912,0.0,0.0,0.607383267949,0.183738847183,0.791122115131,0.183738847183,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160798408146
 08/07  24:00:00,1.29503657602,0.0214295496636,0.0,0.0,0.452894599157,0.138430211026,0.591324810184,0.138430211026,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944008482349
 08/08  01:00:00,1.00919673248,0.0197309704668,0.0,0.0,0.343612218571,0.105904367483,0.449516586054,0.105904367483,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637546402147
 08/08  02:00:00,0.846061246909,0.0195022055919,0.0,0.0,0.262492745254,0.0816820274941,0.344174772748,0.0816820274941,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560878725122
 08/08  03:00:00,0.772767934393,0.0192276877419,0.0,0.0,0.213625099006,0.0664762675507,0.280101366557,0.0664762675507,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583429271639
 08/08  04:00:00,0.740025901963,0.0185013592638,0.0,0.0,0.171303844399,0.053715776851,0.22501962125,0.053715776851,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818542383361
 08/08  05:00:00,0.880854502776,0.0206460299668,0.0,0.0,0.161816896168,0.0507398649025,0.21255676107,0.0507398649025,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.18777882166
 08/08  06:00:00,1.27561379731,0.0238544573383,0.0,0.0,0.202996148642,0.0625639997684,0.26556014841,0.0625639997684,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.38450542826
 08/08  07:00:00,1.58939423083,0.0253471481476,0.0,0.0,0.248466092368,0.0743622729537,0.322828365322,0.0743622729537,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.434724887602
 08/08  08:00:00,1.57445436366,0.0214295496636,0.0,0.0,0.298593555498,0.0856762279064,0.384269783405,0.0856762279064,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.417693055301
 08/08  09:00:00,1.60811318319,0.0182382796576,0.0,0.0,0.420211294261,0.116160534472,0.536371828733,0.116160534472,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372043031395
 08/08  10:00:00,1.87887722032,0.0186672137982,0.0,0.0,0.672443102068,0.181925281658,0.854368383726,0.181925281658,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320151150921
 08/08  11:00:00,1.96225190515,0.0186729329201,0.0,0.0,0.76457316115,0.203704746403,0.968277907553,0.203704746403,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275233431882
 08/08  12:00:00,2.08645147124,0.018358381217,0.0,0.0,0.903895297708,0.238701218217,1.14259651592,0.238701218217,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240223092803
 08/08  13:00:00,2.27012394624,0.018993203745,0.0,0.0,1.0874968341,0.280139253606,1.36763608771,0.280139253606,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220721470781
 08/08  14:00:00,2.4567881744,0.0200626795356,0.0,0.0,1.25951455039,0.32445561309,1.58397016348,0.32445561309,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200338624729
 08/08  15:00:00,2.65342344098,0.0211779083011,0.0,0.0,1.39093995336,0.363233736116,1.75417368948,0.363233736116,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203665896784
 08/08  16:00:00,2.99227387905,0.0250497538101,0.0,0.0,1.56627220702,0.398886748347,1.96515895536,0.398886748347,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229032933646
 08/08  17:00:00,3.52832232116,0.0304314474939,0.0,0.0,1.8079272846,0.460414679218,2.26834196381,0.460414679218,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285050285156
 08/08  18:00:00,3.48487087165,0.0330393670687,0.0,0.0,1.64559820179,0.429713493312,2.07531169511,0.429713493312,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338375316463
 08/08  19:00:00,3.34738566253,0.0341031237373,0.0,0.0,1.46518633106,0.392106578751,1.85729290981,0.392106578751,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348361831885
 08/08  20:00:00,3.18954122067,0.0352755437216,0.0,0.0,1.18697629863,0.33720477358,1.52418107221,0.33720477358,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316855713871
 08/08  21:00:00,3.03627354388,0.0344519901717,0.0,0.0,0.994066239968,0.288662513912,1.28272875388,0.288662513912,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278932786267
 08/08  22:00:00,2.44496355938,0.0298137823315,0.0,0.0,0.803030111077,0.238139550999,1.04116966208,0.238139550999,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221954843994
 08/08  23:00:00,1.8845702248,0.0259076220912,0.0,0.0,0.635318312292,0.190142020148,0.825460332439,0.190142020148,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160893163863
 08/08  24:00:00,1.3502159709,0.0214295496636,0.0,0.0,0.49754996875,0.148909182372,0.646459151122,0.148909182372,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944459021725
 08/09  01:00:00,1.04564374264,0.0197309704668,0.0,0.0,0.372182319427,0.113756137372,0.4859384568,0.113756137372,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.063779779632
 08/09  02:00:00,0.896781331509,0.0195022055919,0.0,0.0,0.302437306592,0.0924392804076,0.394876586999,0.0924392804076,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561061428615
 08/09  03:00:00,0.825329726719,0.0192276877419,0.0,0.0,0.254771765999,0.0778706433425,0.332642409342,0.0778706433425,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583636767051
 08/09  04:00:00,0.804134228803,0.0185013592638,0.0,0.0,0.221411107119,0.0676740486368,0.289085155756,0.0676740486368,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.08189703067
 08/09  05:00:00,0.948568570694,0.0206460299668,0.0,0.0,0.214556821536,0.0655785001569,0.280135321693,0.0655785001569,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187914328956
 08/09  06:00:00,1.31848547707,0.0238544573383,0.0,0.0,0.235532190769,0.0725887653732,0.308120956142,0.0725887653732,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.384816300293
