Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/09  07:00:00,1.62722327823,0.0253471481476,0.0,0.0,0.27695656828,0.0833384388036,0.360295007083,0.0833384388036,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435087293246
 08/09  08:00:00,1.61401354491,0.0214295496636,0.0,0.0,0.329057086602,0.0944196843585,0.423476770961,0.0944196843585,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418045248992
 08/09  09:00:00,1.65313785656,0.0182382796576,0.0,0.0,0.454815124617,0.126264798688,0.581079923306,0.126264798688,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372359610196
 08/09  10:00:00,1.93845389971,0.0186672137982,0.0,0.0,0.719119614987,0.194553615295,0.913673230282,0.194553615295,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320422983749
 08/09  11:00:00,2.06202349525,0.0186729329201,0.0,0.0,0.846731739299,0.221087379255,1.06781911855,0.221087379255,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275463810973
 08/09  12:00:00,2.18362303833,0.018358381217,0.0,0.0,0.982911964711,0.256658106659,1.23957007137,0.256658106659,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240421104445
 08/09  13:00:00,2.35560392532,0.018993203745,0.0,0.0,1.15533120563,0.29760730068,1.45293850631,0.29760730068,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220899031263
 08/09  14:00:00,2.5968034067,0.0200626795356,0.0,0.0,1.37777081269,0.346056611218,1.72382742391,0.346056611218,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200496596609
 08/09  15:00:00,2.89734154082,0.0211779083011,0.0,0.0,1.59684934953,0.401083027469,1.997932377,0.401083027469,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203825309101
 08/09  16:00:00,3.25013366505,0.0250497538101,0.0,0.0,1.78071776282,0.442119161242,2.22283692406,0.442119161242,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229214750949
 08/09  17:00:00,3.73187704992,0.0304314474939,0.0,0.0,1.97549365299,0.496176613034,2.47167026603,0.496176613034,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285276711703
 08/09  18:00:00,3.65320247227,0.0330393670687,0.0,0.0,1.78387613069,0.45949722023,2.24337335092,0.45949722023,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338645261267
 08/09  19:00:00,3.37686456306,0.0341031237373,0.0,0.0,1.48478065098,0.40171579365,1.88649644463,0.40171579365,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.3486371976
 08/09  20:00:00,3.20970576247,0.0352755437216,0.0,0.0,1.20251202677,0.34158283814,1.54409486491,0.34158283814,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317106462975
 08/09  21:00:00,3.03812320436,0.0344519901717,0.0,0.0,0.994463414118,0.289894626044,1.28435804016,0.289894626044,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.27915316046
 08/09  22:00:00,2.4429002575,0.0298137823315,0.0,0.0,0.801312925965,0.237625171536,1.0389380975,0.237625171536,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222123106696
 08/09  23:00:00,1.85619284163,0.0259076220912,0.0,0.0,0.611873843213,0.185097723318,0.796971566532,0.185097723318,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161004546599
 08/09  24:00:00,1.30306624993,0.0214295496636,0.0,0.0,0.458971217865,0.140285392973,0.599256610838,0.140285392973,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944987214852
 08/10  01:00:00,1.01894922864,0.0197309704668,0.0,0.0,0.351026487186,0.10818857477,0.459215061955,0.10818857477,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0638086604781
 08/10  02:00:00,0.857302991796,0.0195022055919,0.0,0.0,0.271037745338,0.0843393841937,0.355377129532,0.0843393841937,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561272606156
 08/10  03:00:00,0.773239051238,0.0192276877419,0.0,0.0,0.213563798947,0.0669645837475,0.280528382695,0.0669645837475,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583870278712
 08/10  04:00:00,0.736032274175,0.0185013592638,0.0,0.0,0.167844571723,0.053090429986,0.220935001709,0.053090429986,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0819452300877
 08/10  05:00:00,0.862967720214,0.0206460299668,0.0,0.0,0.147425021344,0.0469541088046,0.194379130149,0.0469541088046,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188069670019
 08/10  06:00:00,1.20090193088,0.0238544573383,0.0,0.0,0.144242802942,0.0459391943929,0.190181997335,0.0459391943929,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385171712909
 08/10  07:00:00,1.5190901727,0.0253471481476,0.0,0.0,0.191654495123,0.060091312266,0.251745807389,0.060091312266,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435503387404
 08/10  08:00:00,1.46857138879,0.0214295496636,0.0,0.0,0.213150233023,0.0644793374302,0.277629570453,0.0644793374302,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418450293382
 08/10  09:00:00,1.50786243582,0.0182382796576,0.0,0.0,0.339118015964,0.0963228190011,0.435440834966,0.0963228190011,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372723277793
 08/10  10:00:00,1.85926566395,0.0186672137982,0.0,0.0,0.658086476907,0.176086234367,0.834172711274,0.176086234367,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320735267003
 08/10  11:00:00,1.9704887814,0.0186729329201,0.0,0.0,0.773950637831,0.202069205654,0.976019843485,0.202069205654,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275728372201
 08/10  12:00:00,2.22535651748,0.018358381217,0.0,0.0,1.0239101997,0.257165950823,1.28107615052,0.257165950823,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240648504448
 08/10  13:00:00,2.43516644276,0.018993203745,0.0,0.0,1.22752658558,0.304770729717,1.5322973153,0.304770729717,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221102739713
 08/10  14:00:00,2.80711586275,0.0200626795356,0.0,0.0,1.56131791133,0.372640201876,1.93395811321,0.372640201876,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200678363355
 08/10  15:00:00,3.18349447076,0.0211779083011,0.0,0.0,1.8438323777,0.440069330502,2.28390170821,0.440069330502,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204008907835
 08/10  16:00:00,3.4740870473,0.0250497538101,0.0,0.0,1.97071589198,0.475865306277,2.44658119826,0.475865306277,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229423859008
 08/10  17:00:00,3.97259035211,0.0304314474939,0.0,0.0,2.17863618254,0.533484807379,2.71212098992,0.533484807379,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285539289997
 08/10  18:00:00,3.84694589683,0.0330393670687,0.0,0.0,1.94761002417,0.489198091638,2.43680811581,0.489198091638,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338953920939
 08/10  19:00:00,3.49648281779,0.0341031237373,0.0,0.0,1.58237940176,0.423419192806,2.00579859457,0.423419192806,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348953302383
 08/10  20:00:00,3.22742754888,0.0352755437216,0.0,0.0,1.21334237017,0.348186247002,1.56152861717,0.348186247002,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317394497126
 08/10  21:00:00,3.01020453608,0.0344519901717,0.0,0.0,0.968800611495,0.28738562426,1.25618623576,0.28738562426,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.27940629659
 08/10  22:00:00,2.36345429556,0.0298137823315,0.0,0.0,0.734626649967,0.224672277766,0.959298927733,0.224672277766,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222316314523
 08/10  23:00:00,1.80956851659,0.0259076220912,0.0,0.0,0.57449071473,0.175728700485,0.750219415215,0.175728700485,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161132372882
 08/10  24:00:00,1.2417356483,0.0214295496636,0.0,0.0,0.410120482073,0.1277450048,0.537865486872,0.1277450048,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0945592438227
 08/11  01:00:00,0.957704686225,0.0197309704668,0.0,0.0,0.302863220355,0.0950746142444,0.397937834599,0.0950746142444,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0638413454144
 08/11  02:00:00,0.797255425841,0.0195022055919,0.0,0.0,0.224273276564,0.0710331455664,0.295306422131,0.0710331455664,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561504020622
 08/11  03:00:00,0.72503362332,0.0192276877419,0.0,0.0,0.176415913803,0.055880545345,0.232296459149,0.055880545345,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0584135234993
 08/11  04:00:00,0.693142627289,0.0185013592638,0.0,0.0,0.134946882904,0.0430435003936,0.177990383297,0.0430435003936,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0820002016144
 08/11  05:00:00,0.833368395848,0.0206460299668,0.0,0.0,0.124799047881,0.0398049223878,0.164603970269,0.0398049223878,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188245505533
 08/11  06:00:00,1.17364221042,0.0238544573383,0.0,0.0,0.123220697441,0.0392982795322,0.162518976973,0.0392982795322,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385575012809
 08/11  07:00:00,1.50973701021,0.0253471481476,0.0,0.0,0.184893701723,0.0570286035297,0.241922305253,0.0570286035297,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435973727052
 08/11  08:00:00,1.52583116093,0.0214295496636,0.0,0.0,0.260432112844,0.0739988154667,0.33443092831,0.0739988154667,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.41890870767
 08/11  09:00:00,1.58788581661,0.0182382796576,0.0,0.0,0.405365183591,0.109687550015,0.515052733606,0.109687550015,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.37313475994
 08/11  10:00:00,1.98970511359,0.0186672137982,0.0,0.0,0.766736707229,0.197522150523,0.964258857752,0.197522150523,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.321088570156
 08/11  11:00:00,2.10907076829,0.0186729329201,0.0,0.0,0.890595336914,0.223707019034,1.11430235595,0.223707019034,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.276027846628
 08/11  12:00:00,2.30795537387,0.018358381217,0.0,0.0,1.09222107033,0.271196578319,1.36341764865,0.271196578319,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240905862713
 08/11  13:00:00,2.52331787659,0.018993203745,0.0,0.0,1.30151599486,0.318702080526,1.62021807539,0.318702080526,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221333413458
 08/11  14:00:00,2.86433785622,0.0200626795356,0.0,0.0,1.60732952534,0.383645132512,1.99097465785,0.383645132512,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200883812186
 08/11  15:00:00,3.14911815699,0.0211779083011,0.0,0.0,1.81179743436,0.437520791493,2.24931822586,0.437520791493,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204216076414
 08/11  16:00:00,3.45400685212,0.0250497538101,0.0,0.0,1.95433254748,0.471930556326,2.4262631038,0.471930556326,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229661758277
 08/11  17:00:00,4.01276523987,0.0304314474939,0.0,0.0,2.21669488575,0.53530320575,2.7519980915,0.53530320575,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285837076186
 08/11  18:00:00,3.77873001844,0.0330393670687,0.0,0.0,1.88757149422,0.480669323535,2.36824081776,0.480669323535,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.339305340603
 08/11  19:00:00,3.51219802005,0.0341031237373,0.0,0.0,1.59897205976,0.422183453899,2.02115551365,0.422183453899,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.34931158556
 08/11  20:00:00,3.25367577941,0.0352755437216,0.0,0.0,1.23629027247,0.351160247486,1.58745051996,0.351160247486,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317720824862
 08/11  21:00:00,3.05870350729,0.0344519901717,0.0,0.0,1.01084269134,0.293555702771,1.30439839411,0.293555702771,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279693109449
 08/11  22:00:00,2.4577930995,0.0298137823315,0.0,0.0,0.81244460647,0.240974013271,1.05341861974,0.240974013271,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222535426449
 08/11  23:00:00,1.89097162329,0.0259076220912,0.0,0.0,0.639908717754,0.191568640144,0.831477357899,0.191568640144,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161277536899
 08/11  24:00:00,1.3347456726,0.0214295496636,0.0,0.0,0.48426027225,0.146546202111,0.63080647436,0.146546202111,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0946282806382
 08/12  01:00:00,0.947827042439,0.0197309704668,0.0,0.0,0.333477138382,0.101973210819,0.435450349202,0.101973210819,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.035259633279
 08/12  02:00:00,0.805024767042,0.0195022055919,0.0,0.0,0.257704401113,0.0788054794457,0.336509880559,0.0788054794457,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352594600483
 08/12  03:00:00,0.724255350475,0.0192276877419,0.0,0.0,0.199756684448,0.0615980758547,0.261354760302,0.0615980758547,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352591659898
 08/12  04:00:00,0.645092770299,0.0185013592638,0.0,0.0,0.144021364056,0.0451873192354,0.189208683291,0.0451873192354,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352590532958
 08/12  05:00:00,0.667282493403,0.0206460299668,0.0,0.0,0.13082233899,0.0407311707262,0.171553509716,0.0407311707262,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352588620592
 08/12  06:00:00,0.748787437727,0.0238544573383,0.0,0.0,0.105556262072,0.0334097859812,0.138966048053,0.0334097859812,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352591024102
 08/12  07:00:00,0.978796921696,0.0253471481476,0.0,0.0,0.162017035205,0.0495394924245,0.211556527629,0.0495394924245,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352587143982
 08/12  08:00:00,0.951165368525,0.0214295496636,0.0,0.0,0.231690984677,0.066624955934,0.298315940611,0.066624955934,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352587287939
 08/12  09:00:00,1.0392278981,0.0182382796576,0.0,0.0,0.407605297473,0.109078586606,0.516683884079,0.109078586606,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352593891853
 08/12  10:00:00,1.37736592725,0.0186672137982,0.0,0.0,0.692281658994,0.182796461586,0.87507812058,0.182796461586,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352601100853
 08/12  11:00:00,1.60022391013,0.0186729329201,0.0,0.0,0.870511035839,0.218653898606,1.08916493444,0.218653898606,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352604891738
 08/12  12:00:00,1.81156467897,0.018358381217,0.0,0.0,1.03385817872,0.259672846748,1.29353102547,0.259672846748,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352606293318
 08/12  13:00:00,2.11480566047,0.018993203745,0.0,0.0,1.2857585199,0.314834562431,1.60059308233,0.314834562431,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352608801086
 08/12  14:00:00,2.39434767768,0.0200626795356,0.0,0.0,1.50468067902,0.363339673353,1.86802035237,0.363339673353,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352609516479
 08/12  15:00:00,2.66768890237,0.0211779083011,0.0,0.0,1.69855815991,0.410162337127,2.10872049704,0.410162337127,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352610308993
 08/12  16:00:00,2.91166206697,0.0250497538101,0.0,0.0,1.80699476737,0.438377333758,2.24537210113,0.438377333758,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352629228413
 08/12  17:00:00,3.32137890606,0.0304314474939,0.0,0.0,1.9903294461,0.487377051297,2.4777064974,0.487377051297,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352610708522
 08/12  18:00:00,3.13838537342,0.0330393670687,0.0,0.0,1.75841595998,0.441661857002,2.20007781698,0.441661857002,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352611367704
 08/12  19:00:00,2.88958073392,0.0341031237373,0.0,0.0,1.4942856719,0.39014282364,1.88442849554,0.39014282364,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352614897594
 08/12  20:00:00,2.73651211725,0.0352755437216,0.0,0.0,1.1927715792,0.331122376469,1.52389395567,0.331122376469,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352613437952
 08/12  21:00:00,2.58472096368,0.0344519901717,0.0,0.0,0.967682380104,0.277680688149,1.24536306825,0.277680688149,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352611112073
 08/12  22:00:00,2.10553280579,0.0298137823315,0.0,0.0,0.792382938689,0.230116187028,1.02249912572,0.230116187028,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352607461727
 08/12  23:00:00,1.64888818069,0.0259076220912,0.0,0.0,0.609346960613,0.180738137434,0.790085098047,0.180738137434,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352602924372
 08/12  24:00:00,1.19286053076,0.0214295496636,0.0,0.0,0.445479362555,0.134803225186,0.580282587742,0.134803225186,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352597523937
 08/13  01:00:00,0.950565841852,0.0197309704668,0.0,0.0,0.335579644291,0.102609530243,0.438189174534,0.102609530243,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352596073599
 08/13  02:00:00,0.803666233175,0.0195022055919,0.0,0.0,0.256165826016,0.0789857406846,0.335151566701,0.0789857406846,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352592400386
 08/13  03:00:00,0.718618188302,0.0192276877419,0.0,0.0,0.19500531801,0.060712286051,0.255717604061,0.060712286051,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352591600583
 08/13  04:00:00,0.650250295405,0.0185013592638,0.0,0.0,0.147949620991,0.0464165600906,0.194366181082,0.0464165600906,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352590806112
 08/13  05:00:00,0.664989982188,0.0206460299668,0.0,0.0,0.128839922563,0.0404209943328,0.169260916895,0.0404209943328,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352589436645
 08/13  06:00:00,0.751234480213,0.0238544573383,0.0,0.0,0.107416289434,0.0339967445419,0.141413033976,0.0339967445419,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352591589735
 08/13  07:00:00,0.961739497845,0.0253471481476,0.0,0.0,0.148324572442,0.0461743079523,0.194498880394,0.0461743079523,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352589377822
 08/13  08:00:00,0.933550267915,0.0214295496636,0.0,0.0,0.217525732118,0.0631750848568,0.280700816975,0.0631750848568,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352587518201
 08/13  09:00:00,1.03019133549,0.0182382796576,0.0,0.0,0.400475695729,0.107171652446,0.507647348175,0.107171652446,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352593624745
 08/13  10:00:00,1.40769186,0.0186672137982,0.0,0.0,0.71894306689,0.186460980705,0.905404047596,0.186460980705,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352601158229
 08/13  11:00:00,1.54693286876,0.0186729329201,0.0,0.0,0.825620586252,0.210253364131,1.03587395038,0.210253364131,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352604318613
 08/13  12:00:00,1.77435501295,0.018358381217,0.0,0.0,1.00411369051,0.252207729666,1.25632142017,0.252207729666,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352605686043
 08/13  13:00:00,2.00303861359,0.018993203745,0.0,0.0,1.1926877949,0.296138309437,1.48882610434,0.296138309437,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352608112257
 08/13  14:00:00,2.2757669853,0.0200626795356,0.0,0.0,1.40532029973,0.344119424278,1.74943972401,0.344119424278,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352608876283
 08/13  15:00:00,2.6032036154,0.0211779083011,0.0,0.0,1.64660799093,0.397626724855,2.04423471578,0.397626724855,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.035261525178
 08/13  16:00:00,2.8270460448,0.0250497538101,0.0,0.0,1.7357298575,0.425026774648,2.16075663214,0.425026774648,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352623696515
 08/13  17:00:00,3.04679165296,0.0304314474939,0.0,0.0,1.75188694797,0.451231534981,2.20311848295,0.451231534981,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352618322018
 08/13  18:00:00,3.04329936849,0.0330393670687,0.0,0.0,1.68241136662,0.422579863703,2.10499123033,0.422579863703,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352617184994
 08/13  19:00:00,2.88555814695,0.0341031237373,0.0,0.0,1.49526066411,0.385145317242,1.88040598136,0.385145317242,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352614169694
 08/13  20:00:00,2.71320309843,0.0352755437216,0.0,0.0,1.17452443283,0.326060544909,1.50058497774,0.326060544909,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.035261302904
 08/13  21:00:00,2.59844377228,0.0344519901717,0.0,0.0,0.980546215993,0.278539685488,1.25908590148,0.278539685488,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352610865793
 08/13  22:00:00,2.10410761923,0.0298137823315,0.0,0.0,0.791276096249,0.229797848748,1.021073945,0.229797848748,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352607403341
 08/13  23:00:00,1.67286067663,0.0259076220912,0.0,0.0,0.629460646263,0.184596935716,0.814057581979,0.184596935716,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352603044402
 08/13  24:00:00,1.25755345773,0.0214295496636,0.0,0.0,0.498714743044,0.14626050486,0.644975247904,0.14626050486,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352600192061
 08/14  01:00:00,1.02174035193,0.0197309704668,0.0,0.0,0.392833631917,0.116529662112,0.509363294029,0.116529662112,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352599979468
 08/14  02:00:00,0.892648699046,0.0195022055919,0.0,0.0,0.327100313506,0.0970329508165,0.424133264323,0.0970329508165,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352600082876
 08/14  03:00:00,0.813936265438,0.0192276877419,0.0,0.0,0.270151741966,0.080883456212,0.351035198178,0.080883456212,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352596430777
 08/14  04:00:00,0.761428715514,0.0185013592638,0.0,0.0,0.235142031021,0.0704021537259,0.305544184746,0.0704021537259,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352594970555
 08/14  05:00:00,0.768029692037,0.0206460299668,0.0,0.0,0.209037371788,0.0632625113991,0.272299883187,0.0632625113991,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352596872218
 08/14  06:00:00,0.897885056966,0.0238544573383,0.0,0.0,0.2211408417,0.0669224549256,0.288063296626,0.0669224549256,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352594730762
 08/14  07:00:00,1.11051513255,0.0253471481476,0.0,0.0,0.265431070447,0.0778431423854,0.343274212832,0.0778431423854,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352592400518
 08/14  08:00:00,1.06098798976,0.0214295496636,0.0,0.0,0.317843598375,0.0902947024275,0.408138300802,0.0902947024275,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352589898392
 08/14  09:00:00,1.09011568855,0.0182382796576,0.0,0.0,0.445468805018,0.12210270951,0.567571514528,0.12210270951,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352595491843
 08/14  10:00:00,1.40976616835,0.0186672137982,0.0,0.0,0.715907210786,0.191571058296,0.907478269082,0.191571058296,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352602026865
 08/14  11:00:00,1.51779727584,0.0186729329201,0.0,0.0,0.798305590368,0.208432745727,1.00673833609,0.208432745727,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.035260453237
 08/14  12:00:00,1.77565346154,0.018358381217,0.0,0.0,1.00236420307,0.255255609387,1.25761981245,0.255255609387,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352606249113
 08/14  13:00:00,1.97924580981,0.018993203745,0.0,0.0,1.17092809881,0.294105179769,1.46503327858,0.294105179769,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352608331937
 08/14  14:00:00,2.21697398146,0.0200626795356,0.0,0.0,1.35436441935,0.336282157675,1.69064657702,0.336282157675,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352610307769
 08/14  15:00:00,2.51824087002,0.0211779083011,0.0,0.0,1.57100054946,0.388271523845,1.95927207331,0.388271523845,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352614222818
 08/14  16:00:00,2.77541394512,0.0250497538101,0.0,0.0,1.69115646671,0.417968088721,2.10912455543,0.417968088721,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352623466902
 08/14  17:00:00,3.20504456588,0.0304314474939,0.0,0.0,1.89166890962,0.469702161858,2.36137107147,0.469702161858,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352621566
 08/14  18:00:00,2.96551186327,0.0330393670687,0.0,0.0,1.60750520244,0.41969885253,2.02720405497,0.41969885253,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352613886289
 08/14  19:00:00,2.70512411528,0.0341031237373,0.0,0.0,1.33676011104,0.363211817341,1.69997192838,0.363211817341,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.03526143827
 08/14  20:00:00,2.63335829483,0.0352755437216,0.0,0.0,1.10795916801,0.312781073342,1.42074024135,0.312781073342,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352612356952
 08/14  21:00:00,2.56075409805,0.0344519901717,0.0,0.0,0.949046908022,0.272349401144,1.22139630917,0.272349401144,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352610046665
 08/14  22:00:00,2.07938723952,0.0298137823315,0.0,0.0,0.770750873922,0.225602792152,0.996353666074,0.225602792152,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352606395501
 08/14  23:00:00,1.65171754128,0.0259076220912,0.0,0.0,0.61177265666,0.181141940028,0.792914596688,0.181141940028,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352601543888
 08/14  24:00:00,1.22437647494,0.0214295496636,0.0,0.0,0.470825288379,0.140972993608,0.611798281987,0.140972993608,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352600023368
 08/15  01:00:00,1.02373273501,0.0197309704668,0.0,0.0,0.394359691456,0.116995854048,0.511355545504,0.116995854048,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.035260129549
 08/15  02:00:00,0.892593717675,0.0195022055919,0.0,0.0,0.326354418118,0.0977235875698,0.424078005687,0.0977235875698,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352602855522
 08/15  03:00:00,0.822560380246,0.0192276877419,0.0,0.0,0.276093723822,0.0835652050425,0.359658928864,0.0835652050425,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352600271991
 08/15  04:00:00,0.747244521262,0.0185013592638,0.0,0.0,0.222686710406,0.0686730339971,0.291359744403,0.0686730339971,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352597431471
 08/15  05:00:00,0.765146058205,0.0206460299668,0.0,0.0,0.205915876679,0.0635007843613,0.26941666104,0.0635007843613,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.035259275537
 08/15  06:00:00,0.861950869115,0.0238544573383,0.0,0.0,0.192265143382,0.0598640593902,0.252129202773,0.0598640593902,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352593790789
 08/15  07:00:00,1.06414025553,0.0253471481476,0.0,0.0,0.2273689615,0.0695302428638,0.296899204364,0.0695302428638,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352593714981
 08/15  08:00:00,1.02311938673,0.0214295496636,0.0,0.0,0.286929709392,0.0833399491874,0.37026965858,0.0833399491874,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352590290267
 08/15  09:00:00,1.03958941285,0.0182382796576,0.0,0.0,0.404123120792,0.112922238579,0.517045359371,0.112922238579,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.035259428636
 08/15  10:00:00,1.30213695227,0.0186672137982,0.0,0.0,0.628061061194,0.171788220237,0.799849281431,0.171788220237,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352599742503
 08/15  11:00:00,1.39021343361,0.0186729329201,0.0,0.0,0.691951204547,0.187203539136,0.879154743683,0.187203539136,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352602034203
 08/15  12:00:00,1.59228568519,0.018358381217,0.0,0.0,0.849852105494,0.224400222637,1.07425232813,0.224400222637,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.035260332884
 08/15  13:00:00,1.82303507516,0.018993203745,0.0,0.0,1.040743467,0.268079338681,1.30882280568,0.268079338681,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.035260571445
 08/15  14:00:00,2.07657344057,0.0200626795356,0.0,0.0,1.23558411214,0.314662140682,1.55024625282,0.314662140682,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352608140851
 08/15  15:00:00,2.35579981315,0.0211779083011,0.0,0.0,1.43278189622,0.36404914495,1.79683104117,0.36404914495,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352613975427
 08/15  16:00:00,2.60019991976,0.0250497538101,0.0,0.0,1.5413744802,0.392535228747,1.93390970895,0.392535228747,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352631678097
 08/15  17:00:00,3.03047476968,0.0304314474939,0.0,0.0,1.74292097768,0.443880930888,2.18680190856,0.443880930888,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352615233052
 08/15  18:00:00,2.89724835484,0.0330393670687,0.0,0.0,1.55335635408,0.40558403231,1.95894038639,0.40558403231,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352615487798
 08/15  19:00:00,2.64914061508,0.0341031237373,0.0,0.0,1.29152280112,0.352465832847,1.64398863397,0.352465832847,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.035261232491
 08/15  20:00:00,2.56924288922,0.0352755437216,0.0,0.0,1.05649317988,0.300131870772,1.35662505065,0.300131870772,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.03526102078
 08/15  21:00:00,2.45052925925,0.0344519901717,0.0,0.0,0.859170347712,0.252001356252,1.11117170396,0.252001356252,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352607710691
 08/15  22:00:00,1.95781993146,0.0298137823315,0.0,0.0,0.67318426969,0.201602356781,0.874786626471,0.201602356781,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352603710948
 08/15  23:00:00,1.55889677272,0.0259076220912,0.0,0.0,0.538735616558,0.161358245484,0.700093862043,0.161358245484,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352601204686
 08/15  24:00:00,1.13338955164,0.0214295496636,0.0,0.0,0.399279470218,0.121531894087,0.520811364305,0.121531894087,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352599967124
 08/16  01:00:00,0.899405926996,0.0197309704668,0.0,0.0,0.295770892325,0.0912584163186,0.387029308644,0.0912584163186,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352595583934
 08/16  02:00:00,0.773805765755,0.0195022055919,0.0,0.0,0.233302530876,0.0719885530535,0.30529108393,0.0719885530535,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352592553897
 08/16  03:00:00,0.696634274356,0.0192276877419,0.0,0.0,0.178208560149,0.055525299602,0.233733859751,0.055525299602,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352589904222
 08/16  04:00:00,0.633134054509,0.0185013592638,0.0,0.0,0.13489366052,0.0423564361013,0.177250096621,0.0423564361013,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352589241753
 08/16  05:00:00,0.649429681116,0.0206460299668,0.0,0.0,0.116929884616,0.0367708697694,0.153700754385,0.0367708697694,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352588051027
 08/16  06:00:00,0.778423154737,0.0238544573383,0.0,0.0,0.128314880932,0.0402871260353,0.168602006967,0.0402871260353,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.035258860507
 08/16  07:00:00,0.986134385976,0.0253471481476,0.0,0.0,0.168019005245,0.0508749017461,0.218893906991,0.0508749017461,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352587993161
 08/16  08:00:00,0.924938331302,0.0214295496636,0.0,0.0,0.210830961197,0.0612580236357,0.272088984833,0.0612580236357,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352586473489
 08/16  09:00:00,0.951829758134,0.0182382796576,0.0,0.0,0.335977553622,0.0933084224827,0.429285976105,0.0933084224827,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352591571902
 08/16  10:00:00,1.20985353653,0.0186672137982,0.0,0.0,0.556872466051,0.150693665164,0.707566131215,0.150693665164,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.035259708725
 08/16  11:00:00,1.36020107416,0.0186729329201,0.0,0.0,0.673315476361,0.175827070208,0.849142546569,0.175827070208,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352600410765
 08/16  12:00:00,1.57650822995,0.018358381217,0.0,0.0,0.841661605925,0.216813385504,1.05847499143,0.216813385504,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352602143501
 08/16  13:00:00,1.84285102538,0.018993203745,0.0,0.0,1.06188741328,0.266751443785,1.32863885706,0.266751443785,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352604702869
 08/16  14:00:00,2.14810202292,0.0200626795356,0.0,0.0,1.30035145335,0.32142344969,1.62177490304,0.32142344969,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352607462159
 08/16  15:00:00,2.46357202743,0.0211779083011,0.0,0.0,1.52991895387,0.374684392556,1.90460334643,0.374684392556,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352613065632
 08/16  16:00:00,2.6974260205,0.0250497538101,0.0,0.0,1.62709118445,0.404046159542,2.03113734399,0.404046159542,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352616335119
 08/16  17:00:00,3.20741562113,0.0304314474939,0.0,0.0,1.89871423121,0.465028476065,2.36374270728,0.465028476065,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352615760501
 08/16  18:00:00,3.07628685064,0.0330393670687,0.0,0.0,1.71266711258,0.425312259353,2.13797937193,0.425312259353,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352610590419
 08/16  19:00:00,2.75804069511,0.0341031237373,0.0,0.0,1.38413001913,0.368758752884,1.75288877201,0.368758752884,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352611744756
 08/16  20:00:00,2.60007398016,0.0352755437216,0.0,0.0,1.08049630214,0.306959858776,1.38745616092,0.306959858776,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352610014547
 08/16  21:00:00,2.47195591081,0.0344519901717,0.0,0.0,0.875730100843,0.256868251748,1.13259835259,0.256868251748,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352607740055
 08/16  22:00:00,1.9695431346,0.0298137823315,0.0,0.0,0.682198478437,0.204311326983,0.886509805421,0.204311326983,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352603952809
 08/16  23:00:00,1.52189113774,0.0259076220912,0.0,0.0,0.507748677764,0.155339720695,0.663088398459,0.155339720695,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352599490803
 08/16  24:00:00,1.09741294841,0.0214295496636,0.0,0.0,0.370515918371,0.114319392148,0.484835310519,0.114319392148,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352594472657
 08/17  01:00:00,0.860562294033,0.0197309704668,0.0,0.0,0.265276247609,0.0829097343945,0.348185982004,0.0829097343945,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352592520714
 08/17  02:00:00,0.711029673851,0.0195022055919,0.0,0.0,0.1841708035,0.0583443886294,0.24251519213,0.0583443886294,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352590552856
 08/17  03:00:00,0.63302882612,0.0192276877419,0.0,0.0,0.128979368283,0.0411492945659,0.170128662849,0.0411492945659,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352587390885
 08/17  04:00:00,0.572805852675,0.0185013592638,0.0,0.0,0.0885540774201,0.0283682341156,0.116922311536,0.0283682341156,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352585074273
 08/17  05:00:00,0.585315329324,0.0206460299668,0.0,0.0,0.0677856807873,0.0218010552088,0.0895867359961,0.0218010552088,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352584716997
 08/17  06:00:00,0.66069297515,0.0238544573383,0.0,0.0,0.0384337299607,0.0124387304394,0.0508724604001,0.0124387304394,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352582274863
 08/17  07:00:00,0.88637519021,0.0253471481476,0.0,0.0,0.0904742871136,0.0286608938964,0.11913518101,0.0286608938964,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352583295315
 08/17  08:00:00,0.827783131697,0.0214295496636,0.0,0.0,0.134387532598,0.0405465035881,0.174934036186,0.0405465035881,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352583963907
 08/17  09:00:00,0.850906392248,0.0182382796576,0.0,0.0,0.255812317321,0.0725505289779,0.328362846299,0.0725505289779,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352589211096
 08/17  10:00:00,1.17486761264,0.0186672137982,0.0,0.0,0.52957149105,0.143008859907,0.672580350956,0.143008859907,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352595651022
 08/17  11:00:00,1.34043970769,0.0186729329201,0.0,0.0,0.658244585424,0.171136767686,0.82938135311,0.171136767686,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.035259868064
 08/17  12:00:00,1.62286503202,0.018358381217,0.0,0.0,0.882983711598,0.221848259181,1.10483197078,0.221848259181,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352600370728
 08/17  13:00:00,1.88913388922,0.018993203745,0.0,0.0,1.10339157527,0.27153036572,1.37492194099,0.27153036572,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352602502022
 08/17  14:00:00,2.19074949191,0.0200626795356,0.0,0.0,1.34057397937,0.323848714805,1.66442269417,0.323848714805,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352604240773
 08/17  15:00:00,2.51346565971,0.0211779083011,0.0,0.0,1.57704654425,0.377450812123,1.95449735637,0.377450812123,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352609288997
 08/17  16:00:00,2.7914003902,0.0250497538101,0.0,0.0,1.71546668937,0.40964529619,2.12511198556,0.40964529619,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352613616369
 08/17  17:00:00,3.3075637075,0.0304314474939,0.0,0.0,1.98892963318,0.474961858618,2.4638914918,0.474961858618,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352608779011
 08/17  18:00:00,3.21053017408,0.0330393670687,0.0,0.0,1.83009655316,0.442126773183,2.27222332634,0.442126773183,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.035260428068
 08/17  19:00:00,2.89556484018,0.0341031237373,0.0,0.0,1.50172006552,0.38869320971,1.89041327523,0.38869320971,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352608163325
 08/17  20:00:00,2.72322423246,0.0352755437216,0.0,0.0,1.18388594056,0.326720742617,1.51060668317,0.326720742617,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352607315022
 08/17  21:00:00,2.55515013257,0.0344519901717,0.0,0.0,0.944119184949,0.271673593949,1.2157927789,0.271673593949,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352605694566
 08/17  22:00:00,2.02201718739,0.0298137823315,0.0,0.0,0.724313503722,0.214670507004,0.938984010727,0.214670507004,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.035260242771
 08/17  23:00:00,1.56306206353,0.0259076220912,0.0,0.0,0.540478280788,0.163781153605,0.704259434393,0.163781153605,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352598389338
 08/17  24:00:00,1.11292632027,0.0214295496636,0.0,0.0,0.382280121502,0.118068608441,0.500348729943,0.118068608441,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352593997036
 08/18  01:00:00,0.87375041623,0.0197309704668,0.0,0.0,0.275453474894,0.0859208689573,0.361374343851,0.0859208689573,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352590124211
 08/18  02:00:00,0.729100342229,0.0195022055919,0.0,0.0,0.198254349953,0.0623316971424,0.260586047095,0.0623316971424,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352588686984
 08/18  03:00:00,0.65331908607,0.0192276877419,0.0,0.0,0.144711802205,0.0457070955299,0.190418897735,0.0457070955299,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352587641523
 08/18  04:00:00,0.592787220377,0.0185013592638,0.0,0.0,0.103930780391,0.0329727615941,0.136903541985,0.0329727615941,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352586446797
 08/18  05:00:00,0.619007811156,0.0206460299668,0.0,0.0,0.0937895092296,0.0294894880596,0.123278997289,0.0294894880596,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352586922389
 08/18  06:00:00,0.718055554026,0.0238544573383,0.0,0.0,0.0822268846653,0.0260076479782,0.108234532644,0.0260076479782,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352587341187
 08/18  07:00:00,0.923843283185,0.0253471481476,0.0,0.0,0.119374049493,0.0372291089954,0.156603158488,0.0372291089954,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352584450279
 08/18  08:00:00,0.848257264508,0.0214295496636,0.0,0.0,0.150277337448,0.0451308111719,0.19540814862,0.0451308111719,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352584167676
 08/18  09:00:00,0.874008792406,0.0182382796576,0.0,0.0,0.274153036066,0.0773122306582,0.351465266725,0.0773122306582,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352589008423
 08/18  10:00:00,1.17888878898,0.0186672137982,0.0,0.0,0.532693525263,0.143908080619,0.676601605882,0.143908080619,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352594865078
 08/18  11:00:00,1.31549296563,0.0186729329201,0.0,0.0,0.637519259193,0.16691545809,0.804434717282,0.16691545809,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.035259761833
 08/18  12:00:00,1.51204630282,0.018358381217,0.0,0.0,0.788519923667,0.205493448929,0.994013372596,0.205493448929,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352599060513
 08/18  13:00:00,1.82224072207,0.018993203745,0.0,0.0,1.04823824561,0.259790664771,1.30802891038,0.259790664771,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352601136592
 08/18  14:00:00,2.27182210821,0.0200626795356,0.0,0.0,1.41278311779,0.332712253925,1.74549537171,0.332712253925,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352603628298
 08/18  15:00:00,2.66507096619,0.0211779083011,0.0,0.0,1.70693622066,0.399166471062,2.10610269172,0.399166471062,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352609000282
 08/18  16:00:00,3.00091445604,0.0250497538101,0.0,0.0,1.89216478138,0.44246089656,2.33462567794,0.44246089656,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352617351026
 08/18  17:00:00,3.52964545697,0.0304314474939,0.0,0.0,2.17403255734,0.511941130119,2.68597368746,0.511941130119,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.035260431698
 08/18  18:00:00,3.3847970887,0.0330393670687,0.0,0.0,1.97227510698,0.474216349545,2.44649145652,0.474216349545,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352592125121
 08/18  19:00:00,3.04505486157,0.0341031237373,0.0,0.0,1.62352325937,0.416379898311,2.03990315768,0.416379898311,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352609552578
 08/18  20:00:00,2.85956335239,0.0352755437216,0.0,0.0,1.29438181844,0.352563711615,1.64694553005,0.352563711615,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352610045554
 08/18  21:00:00,2.68344116433,0.0344519901717,0.0,0.0,1.04760532617,0.296478190895,1.34408351707,0.296478190895,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352608630419
 08/18  22:00:00,2.1408521069,0.0298137823315,0.0,0.0,0.819295692933,0.238522942197,1.05781863513,0.238522942197,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352605378773
 08/18  23:00:00,1.6699137481,0.0259076220912,0.0,0.0,0.625467750691,0.185643083852,0.811110834543,0.185643083852,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352601233562
 08/18  24:00:00,1.20710464593,0.0214295496636,0.0,0.0,0.456331916917,0.138194856277,0.594526773194,0.138194856277,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352596821149
 08/19  01:00:00,1.06843778256,0.0197309704668,0.0,0.0,0.38438057464,0.117231063743,0.501611638383,0.117231063743,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0669536138852
 08/19  02:00:00,0.910862305324,0.0195022055919,0.0,0.0,0.309005376878,0.0948930765142,0.403898453392,0.0948930765142,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0585540118567
 08/19  03:00:00,0.826455371343,0.0192276877419,0.0,0.0,0.251965379376,0.0777611633446,0.329726542721,0.0777611633446,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0610397837779
 08/19  04:00:00,0.797204065888,0.0185013592638,0.0,0.0,0.209116832724,0.0648533000039,0.273970132728,0.0648533000039,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0874107351673
 08/19  05:00:00,0.939977971028,0.0206460299668,0.0,0.0,0.191204794012,0.0595821484093,0.250786942421,0.0595821484093,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.20457541596
 08/19  06:00:00,1.28797243588,0.0238544573383,0.0,0.0,0.173622021322,0.055002908607,0.228624929929,0.055002908607,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.423173773097
 08/19  07:00:00,1.61300347527,0.0253471481476,0.0,0.0,0.212876482127,0.0665251513148,0.279401633442,0.0665251513148,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.480599501999
 08/19  08:00:00,1.5648982933,0.0214295496636,0.0,0.0,0.226935554153,0.0687063733363,0.295641927489,0.0687063733363,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.464327539967
 08/19  09:00:00,1.60963625105,0.0182382796576,0.0,0.0,0.351999774674,0.0987880840741,0.450787858748,0.0987880840741,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.414119010772
 08/19  10:00:00,1.88800693541,0.0186672137982,0.0,0.0,0.611991729314,0.164877684612,0.776869413926,0.164877684612,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.355863606522
 08/19  11:00:00,1.92897252467,0.0186729329201,0.0,0.0,0.671652852538,0.181317392408,0.852970244946,0.181317392408,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.304772954483
 08/19  12:00:00,1.95659490672,0.018358381217,0.0,0.0,0.739415318224,0.200038587726,0.93945390595,0.200038587726,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.265698632161
 08/19  13:00:00,2.04025990694,0.018993203745,0.0,0.0,0.847659056717,0.224316857648,1.07197591436,0.224316857648,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.242929572309
 08/19  14:00:00,2.18539948094,0.0200626795356,0.0,0.0,0.995237242663,0.25811201514,1.2533492578,0.25811201514,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.220445264773
 08/19  15:00:00,2.38719992789,0.0211779083011,0.0,0.0,1.13871006509,0.291995168028,1.43070523311,0.291995168028,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.223851867204
