Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/19  16:00:00,2.64271334075,0.0250497538101,0.0,0.0,1.23923612724,0.315604627202,1.55484075444,0.315604627202,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.253872677026
 08/19  17:00:00,3.16065551019,0.0304314474939,0.0,0.0,1.46027592965,0.374451783686,1.83472771334,0.374451783686,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.315645794449
 08/19  18:00:00,3.17146988958,0.0330393670687,0.0,0.0,1.33706000728,0.350683449406,1.68774345669,0.350683449406,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.378232257278
 08/19  19:00:00,3.02849939135,0.0341031237373,0.0,0.0,1.14416847836,0.315620821704,1.45978930007,0.315620821704,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.392734416254
 08/19  20:00:00,2.98621381748,0.0352755437216,0.0,0.0,0.965012438654,0.279136363633,1.24414880229,0.279136363633,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.35870521028
 08/19  21:00:00,2.91021813216,0.0344519901717,0.0,0.0,0.837618742335,0.24844054698,1.08605928932,0.24844054698,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.313939981647
 08/19  22:00:00,2.35931468949,0.0298137823315,0.0,0.0,0.691219218967,0.20842152925,0.899640748217,0.20842152925,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.24954167604
 08/19  23:00:00,1.81429651848,0.0259076220912,0.0,0.0,0.553742528061,0.168448096053,0.722190624115,0.168448096053,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.178354320533
 08/19  24:00:00,1.27202147718,0.0214295496636,0.0,0.0,0.424730291063,0.130312251089,0.555042542152,0.130312251089,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101094334353
 08/20  01:00:00,1.00470364282,0.0197309704668,0.0,0.0,0.334501074351,0.103142570227,0.437643644578,0.103142570227,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0671874679515
 08/20  02:00:00,0.851325956908,0.0195022055919,0.0,0.0,0.262515646785,0.0817276304849,0.34424327727,0.0817276304849,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0586728395623
 08/20  03:00:00,0.771898107847,0.0192276877419,0.0,0.0,0.209378536786,0.0656874056606,0.275065942447,0.0656874056606,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0611431205555
 08/20  04:00:00,0.748810543251,0.0185013592638,0.0,0.0,0.171399892344,0.0540122173303,0.225412109674,0.0540122173303,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0875752355837
 08/20  05:00:00,0.896077763797,0.0206460299668,0.0,0.0,0.156840612056,0.049635867982,0.206476480038,0.049635867982,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.204985671113
 08/20  06:00:00,1.26921073656,0.0238544573383,0.0,0.0,0.158737735179,0.0502327237206,0.208970458899,0.0502327237206,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.424066544803
 08/20  07:00:00,1.60035968563,0.0253471481476,0.0,0.0,0.202634420839,0.0630743047148,0.265708725554,0.0630743047148,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.481648620251
 08/20  08:00:00,1.56105440781,0.0214295496636,0.0,0.0,0.223687873852,0.0670800119998,0.290767885852,0.0670800119998,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.465357696113
 08/20  09:00:00,1.57393311091,0.0182382796576,0.0,0.0,0.321812156019,0.0923429056539,0.414155061673,0.0923429056539,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.41504866771
 08/20  10:00:00,1.8532644608,0.0186672137982,0.0,0.0,0.582125966698,0.159201402381,0.741327369079,0.159201402381,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.356663176751
 08/20  11:00:00,1.97593178972,0.0186729329201,0.0,0.0,0.711416500501,0.187836125207,0.899252625709,0.187836125207,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.305449838772
 08/20  12:00:00,2.17302064957,0.018358381217,0.0,0.0,0.919961269936,0.235335854112,1.15529712405,0.235335854112,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.26628115692
 08/20  13:00:00,2.40995340457,0.018993203745,0.0,0.0,1.1529153183,0.288234184962,1.44114950327,0.288234184962,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.243449481041
 08/20  14:00:00,2.68697397864,0.0200626795356,0.0,0.0,1.40937785197,0.345081632689,1.75445948466,0.345081632689,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.220909535619
 08/20  15:00:00,3.13055075217,0.0211779083011,0.0,0.0,1.75950843496,0.414078422262,2.17358685722,0.414078422262,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.224321067371
 08/20  16:00:00,3.44804314019,0.0250497538101,0.0,0.0,1.90584999463,0.453782316286,2.35963231092,0.453782316286,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.254410919993
 08/20  17:00:00,3.99998888649,0.0304314474939,0.0,0.0,2.15342711376,0.519965256322,2.67339237009,0.519965256322,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.316314514004
 08/20  18:00:00,3.95859686524,0.0330393670687,0.0,0.0,1.98744410137,0.486630906069,2.47407500744,0.486630906069,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.379027682176
 08/20  19:00:00,3.65511072583,0.0341031237373,0.0,0.0,1.65688460353,0.42869598719,2.08558059072,0.42869598719,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.393554460072
 08/20  20:00:00,3.45118452824,0.0352755437216,0.0,0.0,1.34211880362,0.366249350025,1.70836815364,0.366249350025,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.359456569686
 08/20  21:00:00,3.25578630646,0.0344519901717,0.0,0.0,1.11695852144,0.314011446423,1.43096996787,0.314011446423,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.314597477389
 08/20  22:00:00,2.6228262805,0.0298137823315,0.0,0.0,0.903410087614,0.259238879944,1.16264896756,0.259238879944,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.250045047708
 08/20  23:00:00,2.02366776694,0.0259076220912,0.0,0.0,0.721652473534,0.209578834468,0.931231308002,0.209578834468,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.178684885109
 08/20  24:00:00,1.4019949525,0.0214295496636,0.0,0.0,0.526852215434,0.158010047268,0.684862262702,0.158010047268,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101248089115
 08/21  01:00:00,1.06391134611,0.0197309704668,0.0,0.0,0.385060471859,0.118536125621,0.50359659748,0.118536125621,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0643892424232
 08/21  02:00:00,0.864282175794,0.0195022055919,0.0,0.0,0.275110473499,0.086831210369,0.361941683868,0.086831210369,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0565418902768
 08/21  03:00:00,0.742941563892,0.0192276877419,0.0,0.0,0.18890973553,0.06085470645,0.24976444198,0.06085470645,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0588534812401
 08/21  04:00:00,0.671267281374,0.0185013592638,0.0,0.0,0.116903573042,0.0383088000435,0.155212373085,0.0383088000435,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0829028659119
 08/21  05:00:00,0.797371758715,0.0206460299668,0.0,0.0,0.0947056715942,0.0310343822753,0.12574005387,0.0310343822753,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.1911127848
 08/21  06:00:00,1.07456535001,0.0238544573383,0.0,0.0,0.0427958219008,0.0140914905665,0.0568873124674,0.0140914905665,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.392129816904
 08/21  07:00:00,1.40731511552,0.0253471481476,0.0,0.0,0.0994604648508,0.0323829276372,0.131843392488,0.0323829276372,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.443630745125
 08/21  08:00:00,1.3547706575,0.0214295496636,0.0,0.0,0.11868048202,0.0372382096771,0.155918691697,0.0372382096771,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.426360440847
 08/21  09:00:00,1.34789645137,0.0182382796576,0.0,0.0,0.206973977026,0.0613969077696,0.268370884796,0.0613969077696,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.379827243507
 08/21  10:00:00,1.5416000698,0.0186672137982,0.0,0.0,0.397670080121,0.112737694812,0.510407774933,0.112737694812,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.326834609191
 08/21  11:00:00,1.64933654681,0.0186729329201,0.0,0.0,0.509934366538,0.139764083072,0.649698449609,0.139764083072,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.280897531485
 08/21  12:00:00,1.82395502346,0.018358381217,0.0,0.0,0.691441056501,0.183790478047,0.875231534548,0.183790478047,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.245091626403
 08/21  13:00:00,2.03274397345,0.018993203745,0.0,0.0,0.893623023421,0.232269003488,1.12589202691,0.232269003488,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225085558797
 08/21  14:00:00,2.28670721316,0.0200626795356,0.0,0.0,1.12381240919,0.286188457581,1.41000086677,0.286188457581,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.2042269602
 08/21  15:00:00,2.6315257311,0.0211779083011,0.0,0.0,1.38136951495,0.346975544603,1.72834505955,0.346975544603,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.20759681683
 08/21  16:00:00,2.97328951232,0.0250497538101,0.0,0.0,1.55616773169,0.385521376935,1.94168910862,0.385521376935,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.23351841366
 08/21  17:00:00,3.5913608192,0.0304314474939,0.0,0.0,1.86822828771,0.457523019386,2.3257513071,0.457523019386,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.290679439915
 08/21  18:00:00,3.50279190112,0.0330393670687,0.0,0.0,1.66383322085,0.422756866435,2.08659008728,0.422756866435,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345017953755
 08/21  19:00:00,3.20547642831,0.0341031237373,0.0,0.0,1.34416130484,0.364448721638,1.70861002648,0.364448721638,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.355135480992
 08/21  20:00:00,3.03459790677,0.0352755437216,0.0,0.0,1.05864371269,0.304424916103,1.36306862879,0.304424916103,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323024843394
 08/21  21:00:00,2.86222882086,0.0344519901717,0.0,0.0,0.849748855363,0.253513386163,1.10326224153,0.253513386163,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.2843545756
 08/21  22:00:00,2.26336425222,0.0298137823315,0.0,0.0,0.655053580332,0.200376635677,0.855430216009,0.200376635677,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.226094982904
 08/21  23:00:00,1.70060017055,0.0259076220912,0.0,0.0,0.487032903621,0.151716210511,0.638749114133,0.151716210511,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.163634327921
 08/21  24:00:00,1.15332132258,0.0214295496636,0.0,0.0,0.340543554863,0.107720012574,0.448263567437,0.107720012574,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0957468375387
 08/22  01:00:00,0.874255346683,0.0197309704668,0.0,0.0,0.237792035438,0.0760732372908,0.313865272729,0.0760732372908,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.064464567742
 08/22  02:00:00,0.713505256058,0.0195022055919,0.0,0.0,0.159491757215,0.0516193748986,0.211111132114,0.0516193748986,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0565955222961
 08/22  03:00:00,0.636754279047,0.0192276877419,0.0,0.0,0.108296755902,0.0352200147853,0.143516770687,0.0352200147853,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0589138676878
 08/22  04:00:00,0.60986530391,0.0185013592638,0.0,0.0,0.0706161744776,0.02306973158,0.0936859060576,0.02306973158,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0830273554751
 08/22  05:00:00,0.745526375537,0.0206460299668,0.0,0.0,0.0553571227919,0.0181422357017,0.0734993584935,0.0181422357017,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.191508096998
 08/22  06:00:00,1.06136067447,0.0238544573383,0.0,0.0,0.032211122015,0.0105677672984,0.0427788893134,0.0105677672984,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.393033564518
 08/22  07:00:00,1.39797328489,0.0253471481476,0.0,0.0,0.0919248230992,0.0295212621394,0.121446085239,0.0295212621394,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.444686221749
 08/22  08:00:00,1.36312170066,0.0214295496636,0.0,0.0,0.124900649937,0.0383417515275,0.163242401465,0.0383417515275,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.427387774245
 08/22  09:00:00,1.36692500705,0.0182382796576,0.0,0.0,0.221986334651,0.0644904139111,0.286476748563,0.0644904139111,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.380749935425
 08/22  10:00:00,1.61668048077,0.0186672137982,0.0,0.0,0.45846679539,0.126229097996,0.584695893386,0.126229097996,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.327626901709
 08/22  11:00:00,1.74631846592,0.0186729329201,0.0,0.0,0.590162501824,0.155846381899,0.746008883723,0.155846381899,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.281569016476
 08/22  12:00:00,1.93394268308,0.018358381217,0.0,0.0,0.782591605132,0.202050453662,0.984642058794,0.202050453662,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.245668761772
 08/22  13:00:00,2.15504671083,0.018993203745,0.0,0.0,0.994422781889,0.253254660044,1.24767744193,0.253254660044,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225602881152
 08/22  14:00:00,2.53772304667,0.0200626795356,0.0,0.0,1.33751495656,0.323040863202,1.66055581976,0.323040863202,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204687840729
 08/22  15:00:00,2.70189756919,0.0211779083011,0.0,0.0,1.4332316874,0.365020208663,1.79825189606,0.365020208663,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208061818411
 08/22  16:00:00,3.00354508045,0.0250497538101,0.0,0.0,1.57198344517,0.39942832744,1.97141177261,0.39942832744,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234051317803
 08/22  17:00:00,3.49490576542,0.0304314474939,0.0,0.0,1.77624596209,0.452382808305,2.2286287704,0.452382808305,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.291346922839
 08/22  18:00:00,3.50416791792,0.0330393670687,0.0,0.0,1.65965587905,0.427522785628,2.08717866468,0.427522785628,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345805393163
 08/22  19:00:00,3.25072448194,0.0341031237373,0.0,0.0,1.37783433576,0.375220843014,1.75305517878,0.375220843014,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.355938382328
 08/22  20:00:00,3.0877083011,0.0352755437216,0.0,0.0,1.09980305313,0.315644690582,1.41544774371,0.315644690582,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323756122795
 08/22  21:00:00,2.9172203428,0.0344519901717,0.0,0.0,0.892734636976,0.264876401541,1.15761103852,0.264876401541,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.284997300545
 08/22  22:00:00,2.29141413696,0.0298137823315,0.0,0.0,0.675877832135,0.207111439657,0.882989271793,0.207111439657,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.226585811864
 08/22  23:00:00,1.70555520986,0.0259076220912,0.0,0.0,0.489653673541,0.153725484162,0.643379157703,0.153725484162,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.163959323658
 08/22  24:00:00,1.15947679497,0.0214295496636,0.0,0.0,0.344976872342,0.109287890622,0.454264762964,0.109287890622,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0959011144081
 08/23  01:00:00,0.881146559123,0.0197309704668,0.0,0.0,0.243104678667,0.077571820665,0.320676499332,0.077571820665,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0645445535791
 08/23  02:00:00,0.684396360585,0.0195022055919,0.0,0.0,0.13699278975,0.0449527667163,0.181945556466,0.0449527667163,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.05665220247
 08/23  03:00:00,0.577904012401,0.0192276877419,0.0,0.0,0.06362024415,0.0209827589065,0.0846030030564,0.0209827589065,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0589773686729
 08/23  04:00:00,0.540436560078,0.0185013592638,0.0,0.0,0.0181407540156,0.00598611255164,0.0241268665672,0.00598611255164,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0831576511334
 08/23  05:00:00,0.67246418667,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.191945266624
 08/23  06:00:00,1.01969082869,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.394142608053
 08/23  07:00:00,1.28068505944,0.0253471481476,0.0,0.0,0.00216271479835,0.000713977776542,0.00287669257489,0.000713977776542,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.445967388961
 08/23  08:00:00,1.22573355067,0.0214295496636,0.0,0.0,0.0187654198089,0.00599299636224,0.0247584161712,0.00599299636224,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.428483609541
 08/23  09:00:00,1.23557770337,0.0182382796576,0.0,0.0,0.118619955181,0.0355421566132,0.154162111794,0.0355421566132,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.381717268512
 08/23  10:00:00,1.45494432722,0.0186672137982,0.0,0.0,0.329607439281,0.0925216961507,0.422129135432,0.0925216961507,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.328457506113
 08/23  11:00:00,1.56891497441,0.0186729329201,0.0,0.0,0.447144450943,0.120757166954,0.567901617897,0.120757166954,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.282272790791
 08/23  12:00:00,1.7679955881,0.018358381217,0.0,0.0,0.64865570639,0.169434375347,0.818090081737,0.169434375347,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.246273643846
 08/23  13:00:00,2.00472377387,0.018993203745,0.0,0.0,0.874105147909,0.222707233602,1.09681238151,0.222707233602,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.22614500461
 08/23  14:00:00,2.29009324972,0.0200626795356,0.0,0.0,1.1313570309,0.281086115649,1.41244314655,0.281086115649,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.205170716986
 08/23  15:00:00,2.68446496474,0.0211779083011,0.0,0.0,1.43382485354,0.346505564144,1.78033041768,0.346505564144,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208550692337
 08/23  16:00:00,3.02966693316,0.0250497538101,0.0,0.0,1.60829674108,0.388681037293,1.99697777837,0.388681037293,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234607164755
 08/23  17:00:00,3.44029818216,0.0304314474939,0.0,0.0,1.74073337279,0.432590033438,2.17332340622,0.432590033438,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.29204470375
 08/23  18:00:00,3.34061222039,0.0330393670687,0.0,0.0,1.53221460906,0.390583503749,1.92279811281,0.390583503749,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.346630247501
 08/23  19:00:00,2.96480995103,0.0341031237373,0.0,0.0,1.14418103648,0.32211852124,1.46629955772,0.32211852124,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.356779472476
 08/23  20:00:00,2.69405793011,0.0352755437216,0.0,0.0,0.781415414884,0.239616009733,1.02103142462,0.239616009733,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.324522070901
 08/23  21:00:00,2.49985961037,0.0344519901717,0.0,0.0,0.562463624524,0.177113825322,0.739577449846,0.177113825322,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.285670156788
 08/23  22:00:00,1.85201862539,0.0298137823315,0.0,0.0,0.334968462483,0.108111972928,0.443080435412,0.108111972928,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227099136673
 08/23  23:00:00,1.46255866398,0.0259076220912,0.0,0.0,0.301145224813,0.0988976214314,0.400042846245,0.0988976214314,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164299089242
 08/23  24:00:00,0.943626275545,0.0214295496636,0.0,0.0,0.178955484625,0.0592977616862,0.238253246311,0.0592977616862,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0960621116317
 08/24  01:00:00,0.686474396952,0.0197309704668,0.0,0.0,0.0945620051055,0.0313593912881,0.125921396394,0.0313593912881,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0646274943466
 08/24  02:00:00,0.546024143471,0.0195022055919,0.0,0.0,0.032669619572,0.0108447979856,0.0435144175577,0.0108447979856,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0567111242647
 08/24  03:00:00,0.493483248732,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0591596080595
 08/24  04:00:00,0.516714839726,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0835627973481
 08/24  05:00:00,0.673409486552,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192890566506
 08/24  06:00:00,1.02129059718,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.395742376544
 08/24  07:00:00,1.27951263325,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.447671655347
 08/24  08:00:00,1.20271578578,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.430224260826
 08/24  09:00:00,1.08263988362,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.382941560554
 08/24  10:00:00,1.17046922923,0.0186672137982,0.0,0.0,0.105394788447,0.0313899740703,0.136784762518,0.0313899740703,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.329326781036
 08/24  11:00:00,1.27996846268,0.0186729329201,0.0,0.0,0.216544937408,0.0616740221073,0.278218959515,0.0616740221073,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.283008937443
 08/24  12:00:00,1.44247430839,0.018358381217,0.0,0.0,0.386116744452,0.105819427557,0.491936172009,0.105819427557,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.24690627387
 08/24  13:00:00,1.6495007303,0.018993203745,0.0,0.0,0.585457025117,0.155565322054,0.741022347171,0.155565322054,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.226711995379
 08/24  14:00:00,1.90863926457,0.0200626795356,0.0,0.0,0.819116372102,0.211367723988,1.03048409609,0.211367723988,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.205675782292
 08/24  15:00:00,2.26894292475,0.0211779083011,0.0,0.0,1.08999102372,0.274306842115,1.36429786584,0.274306842115,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209061204187
 08/24  16:00:00,2.58857579785,0.0250497538101,0.0,0.0,1.24313432784,0.312170366808,1.55530469465,0.312170366808,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235189113168
 08/24  17:00:00,3.150578358,0.0304314474939,0.0,0.0,1.50564656965,0.377225100511,1.88287167016,0.377225100511,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292776615657
 08/24  18:00:00,3.18524512698,0.0330393670687,0.0,0.0,1.407399769,0.359167958813,1.76656772781,0.359167958813,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.347493539081
 08/24  19:00:00,2.91237475535,0.0341031237373,0.0,0.0,1.10375735568,0.309226405814,1.41298376149,0.309226405814,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.357660073018
 08/24  20:00:00,2.72595687853,0.0352755437216,0.0,0.0,0.806452910841,0.24567530368,1.05212821452,0.24567530368,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.325324229424
 08/24  21:00:00,2.559162211,0.0344519901717,0.0,0.0,0.604144171581,0.194030627453,0.798174799034,0.194030627453,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.286375408232
 08/24  22:00:00,1.99775675165,0.0298137823315,0.0,0.0,0.443662877274,0.144616848596,0.58827972587,0.144616848596,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227637972473
 08/24  23:00:00,1.46775363086,0.0259076220912,0.0,0.0,0.304615511979,0.100265644019,0.404881155998,0.100265644019,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164655746367
 08/24  24:00:00,0.942593216878,0.0214295496636,0.0,0.0,0.177777667108,0.0592733571542,0.237051024262,0.0592733571542,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.096231275013
 08/25  01:00:00,0.68705834829,0.0197309704668,0.0,0.0,0.0947862401461,0.0316316947826,0.126417934929,0.0316316947826,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0647149071501
 08/25  02:00:00,0.563696746366,0.0195022055919,0.0,0.0,0.0458241614382,0.0153005788767,0.061124740315,0.0153005788767,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0567734044027
 08/25  03:00:00,0.499381584872,0.0192276877419,0.0,0.0,0.00445495911957,0.00148931670971,0.00594427582929,0.00148931670971,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0591136683706
 08/25  04:00:00,0.516662748735,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.083510706357
 08/25  05:00:00,0.67348274478,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192963824734
 08/25  06:00:00,1.02181122634,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.396263005698
 08/25  07:00:00,1.28014995454,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.44830897664
 08/25  08:00:00,1.23564928605,0.0214295496636,0.0,0.0,0.0246970903989,0.00769101808709,0.032388108486,0.00769101808709,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.430769652611
 08/25  09:00:00,1.24092818692,0.0182382796576,0.0,0.0,0.121848212704,0.0355947616712,0.157442974375,0.0355947616712,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.383786889481
 08/25  10:00:00,1.45158193197,0.0186672137982,0.0,0.0,0.326564376448,0.0904255931823,0.41698996963,0.0904255931823,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.33023427666
 08/25  11:00:00,1.55743929764,0.0186729329201,0.0,0.0,0.438346034154,0.116574210711,0.554920244865,0.116574210711,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.283778487056
 08/25  12:00:00,1.76799123479,0.018358381217,0.0,0.0,0.650105706978,0.166685950849,0.816791657826,0.166685950849,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.247567714448
 08/25  13:00:00,2.02320391334,0.018993203745,0.0,0.0,0.892163880955,0.221968768408,1.11413264936,0.221968768408,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.227304876225
 08/25  14:00:00,2.22277264997,0.0200626795356,0.0,0.0,1.076335435,0.26775382594,1.34408926094,0.26775382594,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.20620400285
 08/25  15:00:00,2.60493033217,0.0211779083011,0.0,0.0,1.37172064408,0.328030560478,1.69975120455,0.328030560478,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209595272895
 08/25  16:00:00,2.87374483037,0.0250497538101,0.0,0.0,1.47743340799,0.362430193271,1.83986360126,0.362430193271,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235799239079
 08/25  17:00:00,3.41182858581,0.0304314474939,0.0,0.0,1.72112220303,0.422235250847,2.14335745387,0.422235250847,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.293541059747
 08/25  18:00:00,3.39073763992,0.0330393670687,0.0,0.0,1.57489179442,0.396266057769,1.97115785219,0.396266057769,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.34839592765
 08/25  19:00:00,3.12832508011,0.0341031237373,0.0,0.0,1.28202627179,0.345987535262,1.62801380705,0.345987535262,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.358580352223
 08/25  20:00:00,2.97402791907,0.0352755437216,0.0,0.0,1.00857448147,0.290786549087,1.29936103055,0.290786549087,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.32616245393
 08/25  21:00:00,2.81077471886,0.0344519901717,0.0,0.0,0.806670702741,0.24237983736,1.0490505401,0.24237983736,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.287112175027
 08/25  22:00:00,2.23629004062,0.0298137823315,0.0,0.0,0.632621403651,0.193628818716,0.826250222367,0.193628818716,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.228200764944
 08/25  23:00:00,1.69524290321,0.0259076220912,0.0,0.0,0.48249148046,0.14950609398,0.63199757444,0.14950609398,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.165028600277
 08/25  24:00:00,1.16559111858,0.0214295496636,0.0,0.0,0.350243572921,0.109628079266,0.459871652186,0.109628079266,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0964085487904
 08/26  01:00:00,0.880702753397,0.0197309704668,0.0,0.0,0.23705919648,0.0760383630207,0.313097559501,0.0760383630207,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0677326636098
 08/26  02:00:00,0.748587510676,0.0195022055919,0.0,0.0,0.182872953078,0.0582438753032,0.241116828381,0.0582438753032,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0590608422191
 08/26  03:00:00,0.674517780161,0.0192276877419,0.0,0.0,0.13419810076,0.0430534982511,0.177251599011,0.0430534982511,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0615771363062
 08/26  04:00:00,0.662128795161,0.0185013592638,0.0,0.0,0.104357851556,0.0334824284659,0.137840280021,0.0334824284659,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0884653171466
 08/26  05:00:00,0.820404884937,0.0206460299668,0.0,0.0,0.0969193754475,0.0310949598706,0.128014335318,0.0310949598706,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.207774936972
 08/26  06:00:00,1.2250503861,0.0238544573383,0.0,0.0,0.119956656886,0.038479189357,0.158435846243,0.038479189357,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.430440807005
 08/26  07:00:00,1.53219155694,0.0253471481476,0.0,0.0,0.14448763995,0.0455637442775,0.190051384228,0.0455637442775,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.489137832884
 08/26  08:00:00,1.48754670642,0.0214295496636,0.0,0.0,0.160991495671,0.0489137322561,0.209905227927,0.0489137322561,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.472712652646
 08/26  09:00:00,1.51456853625,0.0182382796576,0.0,0.0,0.271719190127,0.0764337887348,0.348152978861,0.0764337887348,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.421686175856
 08/26  10:00:00,1.77507997453,0.0186672137982,0.0,0.0,0.517465299924,0.139969779651,0.657435079575,0.139969779651,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.362370979992
 08/26  11:00:00,1.84017338825,0.0186729329201,0.0,0.0,0.60056433494,0.158099232997,0.758663567938,0.158099232997,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.310280495076
 08/26  12:00:00,1.96033301687,0.018358381217,0.0,0.0,0.746044343203,0.192407223249,0.938451566452,0.192407223249,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.27043908181
 08/26  13:00:00,2.14214803369,0.018993203745,0.0,0.0,0.936738754459,0.232891300536,1.169630055,0.232891300536,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.24716355843
 08/26  14:00:00,2.14751488107,0.0200626795356,0.0,0.0,0.960588895327,0.251097884844,1.21168678017,0.251097884844,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224223142535
 08/26  15:00:00,2.35704785982,0.0211779083011,0.0,0.0,1.11864762756,0.278093838208,1.39674146576,0.278093838208,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.227663566481
 08/26  16:00:00,2.64268632907,0.0250497538101,0.0,0.0,1.24173744217,0.308703025411,1.55044046758,0.308703025411,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258245952211
 08/26  17:00:00,3.19100898553,0.0304314474939,0.0,0.0,1.48936073985,0.370269798557,1.85963053841,0.370269798557,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.321096444714
 08/26  18:00:00,3.20820629063,0.0330393670687,0.0,0.0,1.36710053603,0.350899553306,1.71800008934,0.350899553306,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.384712025667
 08/26  19:00:00,3.05638351511,0.0341031237373,0.0,0.0,1.1643087632,0.316695127442,1.48100389064,0.316695127442,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.399403949441
 08/26  20:00:00,2.97680884297,0.0352755437216,0.0,0.0,0.953952813499,0.274680419218,1.22863323272,0.274680419218,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.364815805341
 08/26  21:00:00,2.87578591526,0.0344519901717,0.0,0.0,0.806604639903,0.239674821917,1.04627946182,0.239674821917,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.319287592239
 08/26  22:00:00,2.29934855228,0.0298137823315,0.0,0.0,0.640625426317,0.194955397514,0.835580823831,0.194955397514,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.253635463217
 08/26  23:00:00,1.73459745895,0.0259076220912,0.0,0.0,0.488737277079,0.151066173045,0.639803450124,0.151066173045,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181042434999
 08/26  24:00:00,1.18870730332,0.0214295496636,0.0,0.0,0.358549778199,0.111930842056,0.470480620256,0.111930842056,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.10234208239
 08/27  01:00:00,0.903532346987,0.0197309704668,0.0,0.0,0.254896067286,0.0809249881608,0.335821055447,0.0809249881608,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0678387612533
 08/27  02:00:00,0.749738467417,0.0195022055919,0.0,0.0,0.183451545929,0.0587408134407,0.242192359369,0.0587408134407,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0591362679719
 08/27  03:00:00,0.670733152217,0.0192276877419,0.0,0.0,0.13111707265,0.0422658491088,0.173382921758,0.0422658491088,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0616611856147
 08/27  04:00:00,0.645687140713,0.0185013592638,0.0,0.0,0.0915311681003,0.0296957440348,0.121226912135,0.0296957440348,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0886370305848
 08/27  05:00:00,0.799981042437,0.0206460299668,0.0,0.0,0.0808291232578,0.0262235648854,0.107052688143,0.0262235648854,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.208312741648
 08/27  06:00:00,1.12605609907,0.0238544573383,0.0,0.0,0.0438031331681,0.0144099119089,0.058213045077,0.0144099119089,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.43166932114
 08/27  07:00:00,1.47169804503,0.0253471481476,0.0,0.0,0.0968913776053,0.0312224478873,0.128113825493,0.0312224478873,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.490581879715
 08/27  08:00:00,1.43595446204,0.0214295496636,0.0,0.0,0.119859561357,0.037035140827,0.156894702184,0.037035140827,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.47413093401
 08/27  09:00:00,1.46002998498,0.0182382796576,0.0,0.0,0.227391762026,0.064942572808,0.292334334834,0.064942572808,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.422966268621
 08/27  10:00:00,1.7870966999,0.0186672137982,0.0,0.0,0.528387358746,0.139963466765,0.668350825511,0.139963466765,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.363471959427
 08/27  11:00:00,1.93553604485,0.0186729329201,0.0,0.0,0.683293619714,0.169800666717,0.853094286431,0.169800666717,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.311212433185
 08/27  12:00:00,2.13395936667,0.018358381217,0.0,0.0,0.892548974428,0.218726642311,1.11127561674,0.218726642311,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.271241381323
 08/27  13:00:00,2.35512216363,0.018993203745,0.0,0.0,1.11293710394,0.268950110066,1.38188721401,0.268950110066,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.247880529355
 08/27  14:00:00,2.60782685084,0.0200626795356,0.0,0.0,1.34911510527,0.322244410636,1.67135951591,0.322244410636,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224862376566
 08/27  15:00:00,2.94967537534,0.0211779083011,0.0,0.0,1.60601381413,0.382710893554,1.98872470769,0.382710893554,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.228307840076
 08/27  16:00:00,3.28090743139,0.0250497538101,0.0,0.0,1.76609097835,0.421829208543,2.1879201869,0.421829208543,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258987335203
 08/27  17:00:00,3.85389305934,0.0304314474939,0.0,0.0,2.03539109245,0.486202176163,2.52159326862,0.486202176163,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.322017788325
 08/27  18:00:00,3.84446221447,0.0330393670687,0.0,0.0,1.89517825504,0.457981656075,2.35315991112,0.457981656075,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.385808127729
 08/27  19:00:00,3.45934916488,0.0341031237373,0.0,0.0,1.48936469294,0.393476139141,1.88284083208,0.393476139141,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.400532657763
 08/27  20:00:00,3.18275328601,0.0352755437216,0.0,0.0,1.11368985164,0.319853739703,1.43354359135,0.319853739703,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.365849889742
 08/27  21:00:00,2.99539791437,0.0344519901717,0.0,0.0,0.898611765752,0.266374769785,1.16498653554,0.266374769785,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.320192517626
 08/27  22:00:00,2.37150791306,0.0298137823315,0.0,0.0,0.696052406031,0.210995017495,0.907047423526,0.210995017495,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.254328224298
 08/27  23:00:00,1.78237612472,0.0259076220912,0.0,0.0,0.525344290537,0.161782900458,0.687127190995,0.161782900458,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181497359892
 08/27  24:00:00,1.21400667781,0.0214295496636,0.0,0.0,0.377700200113,0.117868527183,0.495568727295,0.117868527183,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.102553349839
 08/28  01:00:00,0.911202825078,0.0197309704668,0.0,0.0,0.265888899054,0.0843878130816,0.350276712136,0.0843878130816,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0650006067309
 08/28  02:00:00,0.767807604745,0.0195022055919,0.0,0.0,0.20117556795,0.0638567459044,0.265032313854,0.0638567459044,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0569766892419
 08/28  03:00:00,0.689596012073,0.0192276877419,0.0,0.0,0.148466452391,0.0474642861631,0.195930738554,0.0474642861631,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0593416328461
 08/28  04:00:00,0.658398842276,0.0185013592638,0.0,0.0,0.106891900876,0.0344519945492,0.141343895425,0.0344519945492,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0839029044737
 08/28  05:00:00,0.779753932183,0.0206460299668,0.0,0.0,0.0791097406981,0.0258423710403,0.104952111738,0.0258423710403,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194282900398
 08/28  06:00:00,1.10831465387,0.0238544573383,0.0,0.0,0.0628616938834,0.0205303449106,0.083392038794,0.0205303449106,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.399374394436
 08/28  07:00:00,1.44536048275,0.0253471481476,0.0,0.0,0.122549413712,0.0388781732751,0.161427586987,0.0388781732751,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.452091917861
 08/28  08:00:00,1.41746889827,0.0214295496636,0.0,0.0,0.161852267286,0.0485298259521,0.210382093238,0.0485298259521,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.434595280075
 08/28  09:00:00,1.4370655655,0.0182382796576,0.0,0.0,0.273491129519,0.0766532447862,0.350144374305,0.0766532447862,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.38722286813
 08/28  10:00:00,1.76623026601,0.0186672137982,0.0,0.0,0.576371554327,0.152316283022,0.728687837349,0.152316283022,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.333184742979
 08/28  11:00:00,1.87906669737,0.0186729329201,0.0,0.0,0.696224670057,0.177822287565,0.874046957622,0.177822287565,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.286279174031
 08/28  12:00:00,2.10118077572,0.018358381217,0.0,0.0,0.919402495902,0.228429131129,1.14783162703,0.228429131129,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.249717286175
 08/28  13:00:00,2.41545928429,0.018993203745,0.0,0.0,1.21439446463,0.290066591752,1.50446105639,0.290066591752,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.22923184016
 08/28  14:00:00,2.71228874676,0.0200626795356,0.0,0.0,1.48331240313,0.348576012852,1.83188841598,0.348576012852,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.2079209446
 08/28  15:00:00,3.09361305718,0.0211779083011,0.0,0.0,1.7729585881,0.413739020467,2.18669760857,0.413739020467,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211331593887
 08/28  16:00:00,3.44245321852,0.0250497538101,0.0,0.0,1.9521049015,0.454485415504,2.406590317,0.454485415504,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.237780911481
 08/28  17:00:00,4.07109843558,0.0304314474939,0.0,0.0,2.27129545448,0.528847659895,2.80014311438,0.528847659895,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296025249019
 08/28  18:00:00,3.79304168223,0.0330393670687,0.0,0.0,1.89877146131,0.471759510485,2.37053097179,0.471759510485,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.351326850354
 08/28  19:00:00,3.33370152222,0.0341031237373,0.0,0.0,1.43976925055,0.390630886058,1.83040013661,0.390630886058,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.361570464774
 08/28  20:00:00,3.0510830213,0.0352755437216,0.0,0.0,1.0619104339,0.311782400319,1.37369283422,0.311782400319,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.328885752493
 08/28  21:00:00,2.84776746456,0.0344519901717,0.0,0.0,0.831174961606,0.252474989445,1.08364995105,0.252474989445,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.289505509775
 08/28  22:00:00,2.23447696872,0.0298137823315,0.0,0.0,0.627365684797,0.19524384025,0.822609525046,0.19524384025,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230028390368
 08/28  23:00:00,1.66599454605,0.0259076220912,0.0,0.0,0.457014077016,0.144525014268,0.601539091284,0.144525014268,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.166238726275
 08/28  24:00:00,1.11544613024,0.0214295496636,0.0,0.0,0.309746691241,0.0994055074602,0.409152198701,0.0994055074602,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0969830139317
 08/29  01:00:00,0.833001648741,0.0197309704668,0.0,0.0,0.205289860894,0.0666838639157,0.27197372481,0.0666838639157,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0651024177192
 08/29  02:00:00,0.679974642046,0.0195022055919,0.0,0.0,0.133453588243,0.0436734236934,0.177127011936,0.0436734236934,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.057049028461
 08/29  03:00:00,0.614634823936,0.0192276877419,0.0,0.0,0.0910773864538,0.0298111709713,0.120888557425,0.0298111709713,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0594226258383
 08/29  04:00:00,0.585594146679,0.0185013592638,0.0,0.0,0.0514250318659,0.0169478841509,0.0683729160169,0.0169478841509,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0840691882844
 08/29  05:00:00,0.717519580702,0.0206460299668,0.0,0.0,0.0316933335949,0.0104968111444,0.0421901447393,0.0104968111444,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194810515917
 08/29  06:00:00,1.02614422241,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.400596001776
 08/29  07:00:00,1.36048993262,0.0253471481476,0.0,0.0,0.0567167641369,0.0184255791228,0.0751423432597,0.0184255791228,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.453506611456
 08/29  08:00:00,1.32331728586,0.0214295496636,0.0,0.0,0.087723659927,0.0271353695118,0.114859029439,0.0271353695118,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.435966731465
 08/29  09:00:00,1.34763821892,0.0182382796576,0.0,0.0,0.201906032844,0.0575793101795,0.259485343024,0.0575793101795,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.388454552834
 08/29  10:00:00,1.67992796099,0.0186672137982,0.0,0.0,0.507222570156,0.134105412682,0.641327982839,0.134105412682,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.334242292472
 08/29  11:00:00,1.79742838152,0.0186729329201,0.0,0.0,0.630433540895,0.161078850785,0.79151239168,0.161078850785,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.287175424117
 08/29  12:00:00,2.02963983591,0.018358381217,0.0,0.0,0.861423111021,0.214097223576,1.0755203346,0.214097223576,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.250487638803
 08/29  13:00:00,2.2946610242,0.018993203745,0.0,0.0,1.11223685557,0.27073544543,1.382972301,0.27073544543,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.229922335453
 08/29  14:00:00,2.59518248687,0.0200626795356,0.0,0.0,1.38357346484,0.330593544431,1.71416700927,0.330593544431,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.208536091409
 08/29  15:00:00,2.96140346309,0.0211779083011,0.0,0.0,1.66219226026,0.391674039882,2.05386630014,0.391674039882,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211953308227
 08/29  16:00:00,3.244104619,0.0250497538101,0.0,0.0,1.78179247797,0.425739892138,2.20753237011,0.425739892138,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.238490258855
 08/29  17:00:00,3.81788066137,0.0304314474939,0.0,0.0,2.05495504117,0.491079886146,2.54603492732,0.491079886146,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296915661867
 08/29  18:00:00,3.71155956614,0.0330393670687,0.0,0.0,1.8375037343,0.450492988736,2.28799672303,0.450492988736,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.35237898302
 08/29  19:00:00,3.25247037923,0.0341031237373,0.0,0.0,1.37483592746,0.373261334475,1.74809726194,0.373261334475,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.362642196453
 08/29  20:00:00,2.95474079626,0.0352755437216,0.0,0.0,0.983861521348,0.292513028436,1.27637454978,0.292513028436,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.329861811883
 08/29  21:00:00,2.78314832335,0.0344519901717,0.0,0.0,0.779437775394,0.238735212815,1.01817298821,0.238735212815,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.290363331413
 08/29  22:00:00,2.18572428149,0.0298137823315,0.0,0.0,0.589011116635,0.184190686756,0.77320180339,0.184190686756,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230683424788
 08/29  23:00:00,1.63346169006,0.0259076220912,0.0,0.0,0.431785611783,0.136786927434,0.568572539217,0.136786927434,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.16667242235
 08/29  24:00:00,1.0952723582,0.0214295496636,0.0,0.0,0.294377004744,0.0943956016116,0.388772606356,0.0943956016116,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0971888342372
 08/30  01:00:00,0.827371964655,0.0197309704668,0.0,0.0,0.201237749806,0.0650005076461,0.266238257452,0.0650005076461,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0652082009913
 08/30  02:00:00,0.679319664657,0.0195022055919,0.0,0.0,0.13306208548,0.0433348343986,0.176396919879,0.0433348343986,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.057124143129
 08/30  03:00:00,0.618368481614,0.0192276877419,0.0,0.0,0.0939382944644,0.0305995540139,0.124537848478,0.0305995540139,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.059506992464
 08/30  04:00:00,0.612611134097,0.0185013592638,0.0,0.0,0.0719367573704,0.0232804319531,0.0952171893235,0.0232804319531,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.084241902396
