Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/30  05:00:00,0.768940825137,0.0206460299668,0.0,0.0,0.0704525912741,0.0226119511608,0.093064542435,0.0226119511608,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195357362656
 08/30  06:00:00,1.15046391245,0.0238544573383,0.0,0.0,0.0932174241409,0.0298684242053,0.123085848346,0.0298684242053,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.401829843469
 08/30  07:00:00,1.44782924498,0.0253471481476,0.0,0.0,0.122650796213,0.0383776947214,0.161028490934,0.0383776947214,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.454959776145
 08/30  08:00:00,1.45090851124,0.0214295496636,0.0,0.0,0.187152289274,0.0538781400983,0.241030429372,0.0538781400983,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.437386556915
 08/30  09:00:00,1.50261440565,0.0182382796576,0.0,0.0,0.326725287759,0.0864613039648,0.413186591724,0.0864613039648,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.389729490866
 08/30  10:00:00,1.9101500299,0.0186672137982,0.0,0.0,0.696411950518,0.174043470981,0.870455421499,0.174043470981,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.335336922722
 08/30  11:00:00,2.03852289262,0.0186729329201,0.0,0.0,0.829996806214,0.201682437388,1.0316792436,0.201682437388,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.2881030833
 08/30  12:00:00,2.23312370438,0.018358381217,0.0,0.0,1.03207875157,0.246128197812,1.27820694938,0.246128197812,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.251284892493
 08/30  13:00:00,2.47663286609,0.018993203745,0.0,0.0,1.26809425422,0.296135321864,1.56422957608,0.296135321864,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.230636902265
 08/30  14:00:00,2.79091876798,0.0200626795356,0.0,0.0,1.55523800194,0.354028680327,1.90926668226,0.354028680327,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209172699529
 08/30  15:00:00,3.05221062287,0.0211779083011,0.0,0.0,1.74270934339,0.401320436345,2.14402977974,0.401320436345,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.212596988419
 08/30  16:00:00,3.27055658298,0.0250497538101,0.0,0.0,1.80648441198,0.426765225523,2.2332496375,0.426765225523,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.239224955438
 08/30  17:00:00,3.71778121185,0.0304314474939,0.0,0.0,1.96890888537,0.476104680582,2.44501356595,0.476104680582,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.297837573712
 08/30  18:00:00,3.61104754113,0.0330393670687,0.0,0.0,1.75344370447,0.432953144293,2.18639684876,0.432953144293,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.353466832287
 08/30  19:00:00,3.20798876279,0.0341031237373,0.0,0.0,1.34142422242,0.36108212541,1.70250634783,0.36108212541,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.363751494128
 08/30  20:00:00,3.04895132598,0.0352755437216,0.0,0.0,1.06609515617,0.303479646971,1.36957480314,0.303479646971,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.330872088253
 08/30  21:00:00,2.89966235608,0.0344519901717,0.0,0.0,0.876147928941,0.257651139896,1.13379906884,0.257651139896,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.291251283512
 08/30  22:00:00,2.31345688407,0.0298137823315,0.0,0.0,0.691717989554,0.208538250495,0.900256240049,0.208538250495,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.231361590716
 08/30  23:00:00,1.75593129604,0.0259076220912,0.0,0.0,0.528388191317,0.162204805781,0.690592997098,0.162204805781,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167121570449
 08/30  24:00:00,1.22632713275,0.0214295496636,0.0,0.0,0.396752504642,0.122861545047,0.519614049689,0.122861545047,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0974021654585
 08/31  01:00:00,0.928278519313,0.0197309704668,0.0,0.0,0.278454980485,0.0885799876445,0.36703496813,0.0885799876445,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0653180449718
 08/31  02:00:00,0.785563136034,0.0195022055919,0.0,0.0,0.214367252813,0.0681950462643,0.282562299077,0.0681950462643,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0572022353084
 08/31  03:00:00,0.699093847826,0.0192276877419,0.0,0.0,0.155073491155,0.0501023237736,0.205175814928,0.0501023237736,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0595943922259
 08/31  04:00:00,0.704773479616,0.0185013592638,0.0,0.0,0.142326013765,0.0448748747842,0.187200888549,0.0448748747842,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0844205486895
 08/31  05:00:00,0.859407170802,0.0206460299668,0.0,0.0,0.139110769496,0.0438549711975,0.182965740693,0.0438549711975,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195922510062
 08/31  06:00:00,1.20173262467,0.0238544573383,0.0,0.0,0.131077781742,0.0419859941041,0.173063775846,0.0419859941041,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.403120628189
 08/31  07:00:00,1.5192185498,0.0253471481476,0.0,0.0,0.17559051781,0.0553192409425,0.230909758753,0.0553192409425,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.456467813138
 08/31  08:00:00,1.47233532791,0.0214295496636,0.0,0.0,0.200721404,0.0602690525197,0.26099045652,0.0602690525197,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.438853346434
 08/31  09:00:00,1.44162195344,0.0182382796576,0.0,0.0,0.274509256217,0.076367656135,0.350876912352,0.076367656135,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.39104671803
 08/31  10:00:00,1.63162757902,0.0186672137982,0.0,0.0,0.465923265626,0.124878869581,0.590802135207,0.124878869581,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.336467758138
 08/31  11:00:00,1.68157897341,0.0186729329201,0.0,0.0,0.533875190127,0.139901857466,0.673777047593,0.139901857466,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.289061360095
 08/31  12:00:00,1.75562074799,0.018358381217,0.0,0.0,0.635885276108,0.163995006652,0.79988028276,0.163995006652,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.252108602715
 08/31  13:00:00,1.92027433802,0.018993203745,0.0,0.0,0.804748204623,0.202384429281,1.0071326339,0.202384429281,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.231375316365
 08/31  14:00:00,2.22759470462,0.0200626795356,0.0,0.0,1.08332745331,0.261957115827,1.34528456914,0.261957115827,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209830749301
 08/31  15:00:00,2.42976431114,0.0211779083011,0.0,0.0,1.21754945732,0.303368615702,1.52091807302,0.303368615702,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.213262383396
 08/31  16:00:00,2.60092359635,0.0250497538101,0.0,0.0,1.24249866059,0.320359020173,1.56285768076,0.320359020173,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.239983925545
 08/31  17:00:00,2.90978781794,0.0304314474939,0.0,0.0,1.29042314921,0.345643022508,1.63606617172,0.345643022508,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.298791574027
 08/31  18:00:00,2.89962097539,0.0330393670687,0.0,0.0,1.15974901769,0.314096442755,1.47384546044,0.314096442755,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.354591654864
 08/31  19:00:00,2.70346190674,0.0341031237373,0.0,0.0,0.929689064991,0.267144080757,1.19683314575,0.267144080757,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.36489784016
 08/31  20:00:00,2.74005785926,0.0352755437216,0.0,0.0,0.820842357017,0.23879503186,1.05963738888,0.23879503186,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.331916035795
 08/31  21:00:00,2.67779807447,0.0344519901717,0.0,0.0,0.700778342033,0.210238961832,0.911017303865,0.210238961832,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.292168766873
 08/31  22:00:00,2.14503218327,0.0298137823315,0.0,0.0,0.559820486943,0.171310452912,0.731130939855,0.171310452912,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.232062190108
 08/31  23:00:00,1.62268765312,0.0259076220912,0.0,0.0,0.424384104054,0.132501450827,0.556885554881,0.132501450827,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167585369743
 08/31  24:00:00,1.10138886998,0.0214295496636,0.0,0.0,0.299386058807,0.0950694199811,0.394455478788,0.0950694199811,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0976224735909
 09/01  01:00:00,0.840088556857,0.0198201499944,0.0,0.0,0.208527453949,0.0673475726175,0.275875026567,0.0673475726175,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0654308684918
 09/01  02:00:00,0.680751993759,0.0195903511539,0.0,0.0,0.133190232718,0.0436055759758,0.176795808694,0.0436055759758,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.05728231594
 09/01  03:00:00,0.593557241279,0.0193145925452,0.0,0.0,0.0741592508859,0.0245332448267,0.0986924957126,0.0245332448267,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0596838509525
 09/01  04:00:00,0.555634912546,0.0185849812266,0.0,0.0,0.0278763898439,0.00922565146298,0.0371020413069,0.00922565146298,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0846037047493
 09/01  05:00:00,0.687997040448,0.0207393453564,0.0,0.0,0.00689551822581,0.00228286688259,0.0091783851084,0.00228286688259,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.196504257408
 09/01  06:00:00,1.05250586949,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.404510139414
 09/01  07:00:00,1.3806981247,0.025461711529,0.0,0.0,0.0244441829867,0.00809242253484,0.0325366055215,0.00809242253484,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.458075249242
 09/01  08:00:00,1.35174136264,0.0215264063852,0.0,0.0,0.0610871794159,0.0192891805351,0.080376359951,0.0192891805351,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.440366279514
 09/01  09:00:00,1.30077996784,0.01832071256,0.0,0.0,0.139658150281,0.0395009381965,0.179159088478,0.0395009381965,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.392405566014
 09/01  10:00:00,1.4874583278,0.018751585386,0.0,0.0,0.334238927664,0.0905507047458,0.424789632409,0.0905507047458,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.337634641093
 09/01  11:00:00,1.43787513899,0.018757330357,0.0,0.0,0.321419014635,0.087053464229,0.408472478864,0.087053464229,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.29005019682
 09/01  12:00:00,1.50274257217,0.0184413569513,0.0,0.0,0.41555151436,0.110074281483,0.525625795843,0.110074281483,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.252958503051
 09/01  13:00:00,1.54640903306,0.0190790487337,0.0,0.0,0.483718287446,0.12812196448,0.611840251926,0.12812196448,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.232137010984
 09/01  14:00:00,1.65965464059,0.0201533583131,0.0,0.0,0.600415896948,0.155494784631,0.755910681579,0.155494784631,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.210509567975
 09/01  15:00:00,1.85219388075,0.0212736276606,0.0,0.0,0.735703085589,0.186246887788,0.921949973377,0.186246887788,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.213948627877
 09/01  16:00:00,2.09638067876,0.0251629730363,0.0,0.0,0.822486765979,0.208212867577,1.03069963356,0.208212867577,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.240767183356
 09/01  17:00:00,2.47663010744,0.0305689907594,0.0,0.0,0.917364960643,0.232234277143,1.14959923779,0.232234277143,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.29977503475
 09/01  18:00:00,2.80067043212,0.0331886975413,0.0,0.0,1.00525865696,0.254498436825,1.25975709378,0.254498436825,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.35575178696
 09/01  19:00:00,2.69678555642,0.0342572621497,0.0,0.0,0.776399766308,0.223912760369,1.00031252668,0.223912760369,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.366080335699
 09/01  20:00:00,2.77221154502,0.0354349812073,0.0,0.0,0.674333241148,0.202127749893,0.876460991041,0.202127749893,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.332993286054
 09/01  21:00:00,2.49383283679,0.0346077053815,0.0,0.0,0.547615045924,0.169974568435,0.717589614359,0.169974568435,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.293115426477
 09/01  22:00:00,2.01203578962,0.0299485338901,0.0,0.0,0.449108263683,0.13944283501,0.588551098693,0.13944283501,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.232785022856
 09/01  23:00:00,1.53622184463,0.0260247186883,0.0,0.0,0.352800838441,0.109566486695,0.462367325136,0.109566486695,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.168063940022
 09/01  24:00:00,1.07543959377,0.0215264063852,0.0,0.0,0.28012331277,0.0855589630804,0.36568227585,0.0855589630804,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0978498931846
 09/02  01:00:00,0.843427567254,0.0198201499944,0.0,0.0,0.207637230661,0.0645030980175,0.272140328678,0.0645030980175,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.068557552702
 09/02  02:00:00,0.729627760489,0.0195903511539,0.0,0.0,0.168384738013,0.052310749246,0.220695487259,0.052310749246,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0596471656783
 09/02  03:00:00,0.604908386085,0.0193145925452,0.0,0.0,0.0799069534452,0.0262240423056,0.106130995751,0.0262240423056,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0622310915484
 09/02  04:00:00,0.612319456406,0.0185849812266,0.0,0.0,0.0648696601451,0.0210456276966,0.0859152878418,0.0210456276966,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0898038464594
 09/02  05:00:00,0.792868681681,0.0207393453564,0.0,0.0,0.0715743579839,0.0229186270482,0.0944929850322,0.0229186270482,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.211964606117
 09/02  06:00:00,1.17424985612,0.0239622740947,0.0,0.0,0.0570970577167,0.0185187887331,0.0756158464498,0.0185187887331,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.440012767377
 09/02  07:00:00,1.51545660438,0.025461711529,0.0,0.0,0.0781788553769,0.025645439351,0.103824294728,0.025645439351,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.500384677796
 09/02  08:00:00,1.47646644597,0.0215264063852,0.0,0.0,0.0982755609997,0.0309971190487,0.129272680048,0.0309971190487,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.483757741855
 09/02  09:00:00,1.40605346649,0.01832071256,0.0,0.0,0.155334793557,0.0448184104846,0.200153204042,0.0448184104846,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.431653890634
 09/02  10:00:00,1.55067724873,0.018751585386,0.0,0.0,0.316261131437,0.0875228594789,0.403783990916,0.0875228594789,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.370942974222
 09/02  11:00:00,1.60664858329,0.018757330357,0.0,0.0,0.393140705825,0.10413100208,0.497271707905,0.10413100208,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.31753565256
 09/02  12:00:00,1.6554732454,0.0184413569513,0.0,0.0,0.481999860829,0.124820338392,0.606820199221,0.124820338392,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.276684266815
 09/02  13:00:00,1.78792330659,0.0190790487337,0.0,0.0,0.629754267,0.159406378923,0.789160645923,0.159406378923,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.252742858002
 09/02  14:00:00,1.89374762126,0.0201533583131,0.0,0.0,0.747320175938,0.184867153099,0.932187329037,0.184867153099,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.229200329013
 09/02  15:00:00,2.02085980849,0.0212736276606,0.0,0.0,0.829602306785,0.205220287252,1.03482259404,0.205220287252,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.2326829621
 09/02  16:00:00,2.26562636799,0.0251629730363,0.0,0.0,0.914549441289,0.226236300602,1.14078574189,0.226236300602,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264008845003
 09/02  17:00:00,2.65856671378,0.0305689907594,0.0,0.0,1.01626990272,0.251410637714,1.26768054044,0.251410637714,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.328278408221
 09/02  18:00:00,2.91903516415,0.0331886975413,0.0,0.0,1.0423992901,0.263915639889,1.30631492999,0.263915639889,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.393248367245
 09/02  19:00:00,2.93547041788,0.0342572621497,0.0,0.0,0.914857473789,0.247785884158,1.16264335795,0.247785884158,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.408189611693
 09/02  20:00:00,2.85014780464,0.0354349812073,0.0,0.0,0.673944616284,0.205725295574,0.879669911858,0.205725295574,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.372865254531
 09/02  21:00:00,2.54639602816,0.0346077053815,0.0,0.0,0.533127758944,0.168201840252,0.701329599197,0.168201840252,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.326331775541
 09/02  22:00:00,2.03911604748,0.0299485338901,0.0,0.0,0.426470958255,0.134624207656,0.561095165911,0.134624207656,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259028001565
 09/02  23:00:00,1.4816945805,0.0260247186883,0.0,0.0,0.283694764575,0.0920910886546,0.37578585323,0.0920910886546,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.184583302458
 09/02  24:00:00,0.945124912915,0.0215264063852,0.0,0.0,0.167591597249,0.0550663388527,0.222657936102,0.0550663388527,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.103985869
 09/03  01:00:00,0.686121319526,0.0198201499944,0.0,0.0,0.0861740053833,0.0285274706877,0.114701476071,0.0285274706877,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0686901575813
 09/03  02:00:00,0.564361975315,0.0195903511539,0.0,0.0,0.041568466434,0.0137673678044,0.0553358342384,0.0137673678044,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0597410335247
 09/03  03:00:00,0.511236905612,0.0193145925452,0.0,0.0,0.00927923276232,0.0030749283755,0.0123541611378,0.0030749283755,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0623364456885
 09/03  04:00:00,0.526729511468,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0901291893631
 09/03  05:00:00,0.69925102421,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.212839933678
 09/03  06:00:00,1.10046064124,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.441839398948
 09/03  07:00:00,1.41367682312,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.502429191255
 09/03  08:00:00,1.42043083503,0.0215264063852,0.0,0.0,0.0554159638751,0.0160147902882,0.0714307541633,0.0160147902882,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.4855640568
 09/03  09:00:00,1.3724002898,0.01832071256,0.0,0.0,0.129722838793,0.0351655040613,0.164888342854,0.0351655040613,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.43326557513
 09/03  10:00:00,1.55020704549,0.018751585386,0.0,0.0,0.317716539092,0.0842112389163,0.401927778008,0.0842112389163,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.37232898389
 09/03  11:00:00,1.52018430776,0.018757330357,0.0,0.0,0.325342972809,0.0842913938291,0.409634366639,0.0842913938291,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.318708718297
 09/03  12:00:00,1.59040513732,0.0184413569513,0.0,0.0,0.432675896213,0.108066462542,0.540742358756,0.108066462542,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.2776939992
 09/03  13:00:00,1.74787079339,0.0190790487337,0.0,0.0,0.60251770365,0.145688367998,0.748206071648,0.145688367998,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.253644919082
 09/03  14:00:00,1.93091524697,0.0201533583131,0.0,0.0,0.779964391131,0.188585988657,0.968550379788,0.188585988657,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.230004903975
 09/03  15:00:00,2.08533939492,0.0212736276606,0.0,0.0,0.880596892032,0.21789435145,1.09849124348,0.21789435145,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.233493899091
 09/03  16:00:00,2.53462601966,0.0251629730363,0.0,0.0,1.13963568741,0.269219262008,1.40885494942,0.269219262008,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264939289133
 09/03  17:00:00,3.25901169945,0.0305689907594,0.0,0.0,1.51020700383,0.356758217849,1.86696522168,0.356758217849,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.329438712652
 09/03  18:00:00,3.31168317893,0.0331886975413,0.0,0.0,1.36089580585,0.336687215935,1.69758302179,0.336687215935,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.394628290223
 09/03  19:00:00,3.25422295769,0.0342572621497,0.0,0.0,1.17005062765,0.309924076258,1.47997470391,0.309924076258,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.409610805543
 09/03  20:00:00,3.21070153491,0.0354349812073,0.0,0.0,0.965901801026,0.273019878579,1.23892167961,0.273019878579,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.374167217047
 09/03  21:00:00,2.86257547834,0.0346077053815,0.0,0.0,0.785257614169,0.231111905913,1.01636952008,0.231111905913,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.32747130484
 09/03  22:00:00,2.2569736449,0.0299485338901,0.0,0.0,0.596046224877,0.182034078177,0.778080303054,0.182034078177,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.25990046185
 09/03  23:00:00,1.68891366728,0.0260247186883,0.0,0.0,0.444371713142,0.138060140053,0.582431853195,0.138060140053,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.185156389275
 09/03  24:00:00,1.15503890514,0.0215264063852,0.0,0.0,0.329810716567,0.102494839684,0.432305556251,0.102494839684,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.104252241077
 09/04  01:00:00,0.894347540254,0.0198201499944,0.0,0.0,0.251577496255,0.078196466166,0.329773962421,0.078196466166,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0657909160337
 09/04  02:00:00,0.764042163085,0.0195903511539,0.0,0.0,0.198213664427,0.0616165356753,0.259830200102,0.0616165356753,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0575380938575
 09/04  03:00:00,0.760169657936,0.0193145925452,0.0,0.0,0.204713985401,0.0603037800378,0.265017765439,0.0603037800378,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0599709978832
 09/04  04:00:00,0.747070298278,0.0185849812266,0.0,0.0,0.175323474594,0.0526273840666,0.22795085866,0.0526273840666,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0851902731285
 09/04  05:00:00,0.930239033902,0.0207393453564,0.0,0.0,0.192785650772,0.0567785648989,0.249564215671,0.0567785648989,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.198360420299
 09/04  06:00:00,1.34586136341,0.0239622740947,0.0,0.0,0.22242619907,0.0667492120756,0.289175411146,0.0667492120756,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.408690222186
 09/04  07:00:00,1.71245462517,0.025461711529,0.0,0.0,0.27888398466,0.0805126040304,0.35939658869,0.0805126040304,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.46297176654
 09/04  08:00:00,1.69991256448,0.0215264063852,0.0,0.0,0.331841053761,0.0918886606858,0.423729714446,0.0918886606858,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.445184126855
 09/04  09:00:00,1.76468108476,0.01832071256,0.0,0.0,0.507283849876,0.131449505382,0.638733355258,0.131449505382,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.396732416151
 09/04  10:00:00,2.19851782107,0.018751585386,0.0,0.0,0.90752763195,0.224606249207,1.13213388116,0.224606249207,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.341349885607
 09/04  11:00:00,2.32891994722,0.018757330357,0.0,0.0,1.04396520748,0.25240320406,1.29636841154,0.25240320406,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.29319907238
 09/04  12:00:00,2.54184232928,0.0184413569513,0.0,0.0,1.2635617539,0.298457143597,1.5620188975,0.298457143597,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.255665158498
 09/04  13:00:00,2.91664799611,0.0190790487337,0.0,0.0,1.61541207388,0.364240833361,1.97965290724,0.364240833361,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.234563318726
 09/04  14:00:00,3.2195505095,0.0201533583131,0.0,0.0,1.88797927352,0.425665885062,2.31364515859,0.425665885062,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.212670959882
 09/04  15:00:00,3.63765320704,0.0212736276606,0.0,0.0,2.21684407323,0.488380976298,2.70522504953,0.488380976298,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.21613287802
 09/04  16:00:00,3.96370215525,0.0251629730363,0.0,0.0,2.3727849764,0.522744274137,2.89552925053,0.522744274137,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.243259042865
 09/04  17:00:00,4.64162474044,0.0305689907594,0.0,0.0,2.71356000484,0.597907222256,3.3114672271,0.597907222256,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.302901678434
 09/04  18:00:00,4.44190494315,0.0331886975413,0.0,0.0,2.35403470905,0.54326718087,2.89730188992,0.54326718087,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.35944150185
 09/04  19:00:00,4.25274777882,0.0342572621497,0.0,0.0,2.06470992345,0.487801869977,2.55251179342,0.487801869977,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.369843291357
 09/04  20:00:00,3.83948251863,0.0354349812073,0.0,0.0,1.53383953702,0.40646350847,1.94030304549,0.40646350847,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.336422205209
 09/04  21:00:00,3.50778510113,0.0346077053815,0.0,0.0,1.37271301869,0.355815185551,1.72852820424,0.355815185551,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.296129100932
 09/04  22:00:00,2.93682116447,0.0299485338901,0.0,0.0,1.19995964198,0.31107532385,1.51103496583,0.31107532385,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235086530565
 09/04  23:00:00,2.32728967057,0.0260247186883,0.0,0.0,0.98952406704,0.26238654362,1.25191061066,0.26238654362,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.169588480435
 09/04  24:00:00,1.77080772649,0.0215264063852,0.0,0.0,0.838080148387,0.222246572418,1.0603267208,0.222246572418,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0985735809528
 09/05  01:00:00,1.44632038377,0.0198201499944,0.0,0.0,0.693562602983,0.188056437372,0.881619040356,0.188056437372,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0659186816175
 09/05  02:00:00,1.25304654674,0.0195903511539,0.0,0.0,0.586276885973,0.16246692451,0.748743810483,0.16246692451,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0576288671333
 09/05  03:00:00,1.16376279326,0.0193145925452,0.0,0.0,0.523442970828,0.145066352306,0.668509323134,0.145066352306,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0600725755113
 09/05  04:00:00,1.09857518321,0.0185849812266,0.0,0.0,0.451453607989,0.127795460113,0.579249068102,0.127795460113,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0853969486228
 09/05  05:00:00,1.20191634338,0.0207393453564,0.0,0.0,0.403879571097,0.11670870881,0.520588279907,0.11670870881,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.199013665539
 09/05  06:00:00,1.58114552358,0.0239622740947,0.0,0.0,0.403913849044,0.119053652813,0.522967501857,0.119053652813,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.410182291641
 09/05  07:00:00,1.89965109641,0.025461711529,0.0,0.0,0.422698695355,0.122150768794,0.544849464148,0.122150768794,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.464715362319
 09/05  08:00:00,1.89403175836,0.0215264063852,0.0,0.0,0.484704877847,0.131447801078,0.616152678925,0.131447801078,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.446880356261
 09/05  09:00:00,1.91884059247,0.01832071256,0.0,0.0,0.628430870097,0.162938551545,0.791369421642,0.162938551545,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.398255857476
 09/05  10:00:00,2.33715402259,0.018751585386,0.0,0.0,1.01751125831,0.251950869168,1.26946212747,0.251950869168,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.342657840814
 09/05  11:00:00,2.43937023676,0.018757330357,0.0,0.0,1.13193625303,0.273774005057,1.40571025809,0.273774005057,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.294307515364
 09/05  12:00:00,2.75677605524,0.0184413569513,0.0,0.0,1.4429051069,0.33309480546,1.77599991236,0.33309480546,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.256617869602
 09/05  13:00:00,3.07990267154,0.0190790487337,0.0,0.0,1.74786157016,0.394191972118,2.14205354228,0.394191972118,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.235417359118
 09/05  14:00:00,3.33644169103,0.0201533583131,0.0,0.0,1.98265756263,0.447117577894,2.42977514052,0.447117577894,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.213432159471
 09/05  15:00:00,3.49901433091,0.0212736276606,0.0,0.0,2.08465464174,0.481160700004,2.56581534174,0.481160700004,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216903709671
 09/05  16:00:00,3.85700423785,0.0251629730363,0.0,0.0,2.27494131686,0.513011698417,2.78795301528,0.513011698417,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.244137360724
 09/05  17:00:00,4.36369129521,0.0305689907594,0.0,0.0,2.46375679916,0.568675220422,3.03243201958,0.568675220422,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.304003440722
 09/05  18:00:00,4.17308958765,0.0331886975413,0.0,0.0,2.11565535057,0.51153115321,2.62718650378,0.51153115321,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.36074153249
 09/05  19:00:00,3.89535401198,0.0342572621497,0.0,0.0,1.75047361185,0.443316866155,2.19379047801,0.443316866155,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.371170839931
 09/05  20:00:00,3.79792603625,0.0354349812073,0.0,0.0,1.50696786708,0.390571456602,1.89753932368,0.390571456602,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.337629444647
 09/05  21:00:00,3.25774982309,0.0346077053815,0.0,0.0,1.1569051811,0.320526703059,1.47743188416,0.320526703059,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.297190142982
 09/05  22:00:00,2.67252207973,0.0299485338901,0.0,0.0,0.975549732474,0.27037592881,1.24592566128,0.27037592881,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235896750372
 09/05  23:00:00,2.12395571938,0.0260247186883,0.0,0.0,0.820569531124,0.227470884183,1.04804041531,0.227470884183,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.1701247246
 09/05  24:00:00,1.54354805052,0.0215264063852,0.0,0.0,0.649016740654,0.183795551113,0.832812291767,0.183795551113,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0988283340134
 09/06  01:00:00,1.20078336048,0.0198201499944,0.0,0.0,0.491111912824,0.144840503048,0.635952415871,0.144840503048,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0660482828149
 09/06  02:00:00,1.07432878006,0.0195903511539,0.0,0.0,0.442103838996,0.127830315082,0.569934154078,0.127830315082,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.057720756856
 09/06  03:00:00,0.976918608092,0.0193145925452,0.0,0.0,0.3718701543,0.109691488602,0.481561642903,0.109691488602,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0601760705756
 09/06  04:00:00,0.925465871675,0.0185849812266,0.0,0.0,0.312095502879,0.0938327934456,0.405928296324,0.0938327934456,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0856084088613
 09/06  05:00:00,0.994969567364,0.0207393453564,0.0,0.0,0.237744120484,0.0752278079668,0.31297192845,0.0752278079668,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.199683240982
 09/06  06:00:00,1.32794795955,0.0239622740947,0.0,0.0,0.203038202496,0.0652011572488,0.268239359745,0.0652011572488,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.41171286973
 09/06  07:00:00,1.68606186638,0.025461711529,0.0,0.0,0.251223787491,0.0782485661026,0.329472353594,0.0782485661026,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.466503242844
 09/06  08:00:00,1.67539666542,0.0215264063852,0.0,0.0,0.306992920471,0.0887842527644,0.395777173235,0.0887842527644,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.448620769007
 09/06  09:00:00,1.69187602683,0.01832071256,0.0,0.0,0.442724575455,0.120117323395,0.562841898851,0.120117323395,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.399818814626
 09/06  10:00:00,2.02248789477,0.018751585386,0.0,0.0,0.757084808465,0.196369258945,0.95345406741,0.196369258945,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.343999773058
 09/06  11:00:00,2.10654039148,0.018757330357,0.0,0.0,0.855042559928,0.216700603572,1.0717431635,0.216700603572,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.295444764671
 09/06  12:00:00,2.21112052025,0.0184413569513,0.0,0.0,0.980824114289,0.248542710584,1.22936682487,0.248542710584,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.257595422099
 09/06  13:00:00,2.42724612431,0.0190790487337,0.0,0.0,1.19308333632,0.295437414325,1.48852075064,0.295437414325,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.236293603521
 09/06  14:00:00,2.59217108952,0.0201533583131,0.0,0.0,1.35034860457,0.334375240732,1.6847238453,0.334375240732,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.214212853186
 09/06  15:00:00,2.84200599826,0.0212736276606,0.0,0.0,1.5363090639,0.371708449137,1.90801751304,0.371708449137,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.217693205726
 09/06  16:00:00,3.10371519718,0.0251629730363,0.0,0.0,1.63754749378,0.396213904608,2.03376139838,0.396213904608,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.245039936948
 09/06  17:00:00,3.51198590944,0.0305689907594,0.0,0.0,1.74694899582,0.432645781911,2.17959477773,0.432645781911,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.305135296798
 09/06  18:00:00,3.46627101249,0.0331886975413,0.0,0.0,1.53100578979,0.388026772188,1.91903256198,0.388026772188,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.362076899133
 09/06  19:00:00,3.18820795695,0.0342572621497,0.0,0.0,1.1629394063,0.322345003679,1.48528440998,0.322345003679,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.37253085293
 09/06  20:00:00,2.96675018449,0.0354349812073,0.0,0.0,0.815485227147,0.249639741905,1.06512496905,0.249639741905,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.338867947515
 09/06  21:00:00,2.61863392411,0.0346077053815,0.0,0.0,0.640950194854,0.196277657078,0.837227851932,0.196277657078,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.298278276227
 09/06  22:00:00,1.94839786676,0.0299485338901,0.0,0.0,0.397232506493,0.123738427695,0.520970934188,0.123738427695,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.2367272645
 09/06  23:00:00,1.29036333434,0.0260247186883,0.0,0.0,0.162478652891,0.0514202927843,0.213898945676,0.0514202927843,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.170673809186
 09/06  24:00:00,0.76798936783,0.0215264063852,0.0,0.0,0.0432908875381,0.0137031794593,0.0569940669974,0.0137031794593,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.099087876096
 09/07  01:00:00,0.781403845807,0.0198201499944,0.0,0.0,0.163310843864,0.0531293796702,0.216440223534,0.0531293796702,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0661809604745
 09/07  02:00:00,0.702095162814,0.0195903511539,0.0,0.0,0.149583428349,0.0480229356222,0.197606363971,0.0480229356222,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0578149297173
 09/07  03:00:00,0.653566272362,0.0193145925452,0.0,0.0,0.119672839435,0.0384314872293,0.158104326665,0.0384314872293,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0602810510837
 09/07  04:00:00,0.662246651275,0.0185849812266,0.0,0.0,0.108235977977,0.0342564521155,0.142492430092,0.0342564521155,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0858250546938
 09/07  05:00:00,0.809056159324,0.0207393453564,0.0,0.0,0.0956510484502,0.0307202996347,0.126371348085,0.0307202996347,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.200370413307
 09/07  06:00:00,1.22136871149,0.0239622740947,0.0,0.0,0.121172337049,0.0389180777096,0.160090414758,0.0389180777096,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.413282566656
 09/07  07:00:00,1.54534023629,0.025461711529,0.0,0.0,0.141993125113,0.0449243570752,0.186917482189,0.0449243570752,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.46833648416
 09/07  08:00:00,1.57717836812,0.0215264063852,0.0,0.0,0.229440056099,0.0663345169982,0.295774573097,0.0663345169982,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.450405071843
 09/07  09:00:00,1.56613705599,0.01832071256,0.0,0.0,0.340981424514,0.0945188933985,0.435500317913,0.0945188933985,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.401421424731
 09/07  10:00:00,1.91639672384,0.018751585386,0.0,0.0,0.671791570224,0.17419519443,0.845986764654,0.17419519443,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.345375904887
 09/07  11:00:00,2.0195730682,0.018757330357,0.0,0.0,0.78477812247,0.198831367845,0.983609490315,0.198831367845,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.29661111458
 09/07  12:00:00,2.27124513881,0.0184413569513,0.0,0.0,1.03751585554,0.25097300908,1.28848886462,0.25097300908,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.258598000913
 09/07  13:00:00,2.58133271971,0.0190790487337,0.0,0.0,1.32789843678,0.313810087777,1.64170852456,0.313810087777,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.237192425013
 09/07  14:00:00,2.81279713994,0.0201533583131,0.0,0.0,1.5405134735,0.364035530473,1.90454900398,0.364035530473,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.215013744928
 09/07  15:00:00,3.14709033261,0.0212736276606,0.0,0.0,1.79734407763,0.414947833054,2.21229191069,0.414947833054,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.21850314243
 09/07  16:00:00,3.38715454407,0.0251629730363,0.0,0.0,1.88181793794,0.434457945383,2.31627588332,0.434457945383,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.245964798892
 09/07  17:00:00,3.93469697862,0.0305689907594,0.0,0.0,2.11324453962,0.487902180478,2.6011467201,0.487902180478,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.306294423614
 09/07  18:00:00,3.87923818238,0.0331886975413,0.0,0.0,1.88515649438,0.445475716602,2.33063221098,0.445475716602,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.363444420018
 09/07  19:00:00,3.52704963823,0.0342572621497,0.0,0.0,1.44086370007,0.381867227502,1.82273092758,0.381867227502,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.373926016612
 09/07  20:00:00,3.28368988605,0.0354349812073,0.0,0.0,1.0714562957,0.309337569126,1.38079386483,0.309337569126,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.340138753293
 09/07  21:00:00,2.96467866964,0.0346077053815,0.0,0.0,0.917219887307,0.264935608587,1.18215549589,0.264935608587,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.299395377796
 09/07  22:00:00,2.39114469482,0.0299485338901,0.0,0.0,0.743712863998,0.219151397534,0.962864261532,0.219151397534,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.237580765215
 09/07  23:00:00,1.7927588291,0.0260247186883,0.0,0.0,0.548099942487,0.167628734195,0.715728676682,0.167628734195,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.171239572946
 09/07  24:00:00,1.29261389728,0.0215264063852,0.0,0.0,0.447041822172,0.134307299248,0.58134912142,0.134307299248,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0993573511209
 09/08  01:00:00,0.963299336881,0.0198201499944,0.0,0.0,0.302550642994,0.0956474731961,0.39819811619,0.0956474731961,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0663185588925
 09/08  02:00:00,0.837978772771,0.0195903511539,0.0,0.0,0.254266312537,0.0791262416814,0.333392554219,0.0791262416814,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0579123494272
 09/08  03:00:00,0.734492805954,0.0193145925452,0.0,0.0,0.180888157106,0.0580337717418,0.238921928847,0.0580337717418,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0603899824926
 09/08  04:00:00,0.677834801501,0.0185849812266,0.0,0.0,0.119126038139,0.0387323240755,0.157858362214,0.0387323240755,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0860472727969
 09/08  05:00:00,0.811076084928,0.0207393453564,0.0,0.0,0.0960814127204,0.0316061047173,0.127687517438,0.0316061047173,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.201074169558
 09/08  06:00:00,1.17243708498,0.0239622740947,0.0,0.0,0.0824366955796,0.0271140531007,0.10955074868,0.0271140531007,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.414890606219
 09/08  07:00:00,1.57125562412,0.025461711529,0.0,0.0,0.160301081166,0.0506535831643,0.21095466433,0.0506535831643,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.470214689851
 09/08  08:00:00,1.5291957156,0.0215264063852,0.0,0.0,0.188374564061,0.0575893586864,0.245963922747,0.0575893586864,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.452233069678
 09/08  09:00:00,1.49394052812,0.01832071256,0.0,0.0,0.28062780787,0.0810342845198,0.36166209239,0.0810342845198,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.403063122375
 09/08  10:00:00,1.67343717904,0.018751585386,0.0,0.0,0.468992033105,0.132625654292,0.601617687398,0.132625654292,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.346785437339
 09/08  11:00:00,1.82535120072,0.018757330357,0.0,0.0,0.620214649105,0.167978250884,0.788192899989,0.167978250884,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.297805837424
 09/08  12:00:00,2.01904786061,0.0184413569513,0.0,0.0,0.81847871721,0.216785768781,1.03526448599,0.216785768781,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.259625101346
 09/08  13:00:00,2.19052916491,0.0190790487337,0.0,0.0,0.988263725763,0.261720454855,1.24998418062,0.261720454855,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.238113214145
 09/08  14:00:00,2.40632833917,0.0201533583131,0.0,0.0,1.1893017908,0.307958145102,1.4972599359,0.307958145102,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.215834012237
 09/08  15:00:00,2.62747582248,0.0212736276606,0.0,0.0,1.34387464937,0.347973259636,1.691847909,0.347973259636,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.219332633975
 09/08  16:00:00,2.79383983625,0.0251629730363,0.0,0.0,1.36148431454,0.360530196919,1.72201451146,0.360530196919,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.246911462934
 09/08  17:00:00,3.23168639245,0.0305689907594,0.0,0.0,1.49975028849,0.397197718791,1.89694800728,0.397197718791,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.307482550264
 09/08  18:00:00,3.19301024452,0.0331886975413,0.0,0.0,1.28690161584,0.356100824675,1.64300244052,0.356100824675,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.364846252617
 09/08  19:00:00,3.07755000991,0.0342572621497,0.0,0.0,1.06460248731,0.307200193938,1.37180268124,0.307200193938,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.375354634619
 09/08  20:00:00,3.04030022841,0.0354349812073,0.0,0.0,0.873867569305,0.262235665613,1.13610323492,0.262235665613,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.341439725562
 09/08  21:00:00,2.58036507104,0.0346077053815,0.0,0.0,0.607711233822,0.188987647592,0.796698881414,0.188987647592,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.300538393674
 09/08  22:00:00,2.02607656497,0.0299485338901,0.0,0.0,0.455231567817,0.141692108237,0.596923676053,0.141692108237,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.238453220839
 09/08  23:00:00,1.37031687657,0.0260247186883,0.0,0.0,0.221548443111,0.0711611987333,0.292709641844,0.0711611987333,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.171816655256
 09/08  24:00:00,0.711603175712,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0996957509748
 09/09  01:00:00,0.677484033887,0.0198201499944,0.0,0.0,0.078890908822,0.0262147154044,0.105105624226,0.0262147154044,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0696487237868
 09/09  02:00:00,0.520559265602,0.0195903511539,0.0,0.0,0.0081849349108,0.00272359286225,0.010908527773,0.00272359286225,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0603656302771
 09/09  03:00:00,0.499647016768,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0631007179824
 09/09  04:00:00,0.528335230885,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0917349087798
 09/09  05:00:00,0.704038287669,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.217627197137
 09/09  06:00:00,1.11109021887,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.452468976571
 09/09  07:00:00,1.42597938407,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.514731752205
 09/09  08:00:00,1.36109037621,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.497654352143
 09/09  09:00:00,1.21976486293,0.01832071256,0.0,0.0,0.00117939677384,0.000374262720605,0.00155365949445,0.000374262720605,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.443964831616
 09/09  10:00:00,1.23695190491,0.018751585386,0.0,0.0,0.0606331784205,0.0189141911803,0.0795473696008,0.0189141911803,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.381454251718
 09/09  11:00:00,1.37134596643,0.018757330357,0.0,0.0,0.195387115829,0.057685423342,0.253072539171,0.057685423342,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.326432204434
 09/09  12:00:00,1.48592545791,0.0184413569513,0.0,0.0,0.333213713649,0.0964005218187,0.429614235467,0.0964005218187,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.28434244307
 09/09  13:00:00,1.63720035392,0.0190790487337,0.0,0.0,0.492146404875,0.139449776485,0.63159618136,0.139449776485,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.259584369902
 09/09  14:00:00,1.85794003451,0.0201533583131,0.0,0.0,0.70022276843,0.190053735555,0.890276503986,0.190053735555,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.235303567316
 09/09  15:00:00,2.07313674514,0.0212736276606,0.0,0.0,0.850196529798,0.230748140253,1.08094467005,0.230748140253,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.238837822739
 09/09  16:00:00,2.3048146752,0.0251629730363,0.0,0.0,0.922533159367,0.250376260037,1.1729094194,0.250376260037,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.271073474691
