Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/09  17:00:00,2.68203120347,0.0305689907594,0.0,0.0,1.00382659289,0.278514180368,1.28234077326,0.278514180368,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.337082665096
 09/09  18:00:00,2.79549531917,0.0331886975413,0.0,0.0,0.913319546023,0.258989174762,1.17230872079,0.258989174762,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.40371473146
 09/09  19:00:00,2.70911978865,0.0342572621497,0.0,0.0,0.708204441005,0.217314570155,0.92551901116,0.217314570155,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.418963329252
 09/09  20:00:00,2.62596382568,0.0354349812073,0.0,0.0,0.484206764255,0.161408697547,0.645615461802,0.161408697547,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.382735725628
 09/09  21:00:00,2.33501196178,0.0346077053815,0.0,0.0,0.360769977292,0.120537650752,0.481307628044,0.120537650752,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.334969680317
 09/09  22:00:00,1.77655105054,0.0299485338901,0.0,0.0,0.218693064665,0.0732246333566,0.291917698021,0.0732246333566,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.265640472519
 09/09  23:00:00,1.22038991082,0.0260247186883,0.0,0.0,0.082460316186,0.0276790318393,0.110139348025,0.0276790318393,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.188925137981
 09/09  24:00:00,0.724596107604,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.10611499979
 09/10  01:00:00,0.57301247501,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0702827891363
 09/10  02:00:00,0.510765770869,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0614806633165
 09/10  03:00:00,0.501232293531,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0646859947454
 09/10  04:00:00,0.530003799261,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0934034771561
 09/10  05:00:00,0.70639779401,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.219986703478
 09/10  06:00:00,1.11467173029,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.456050487993
 09/10  07:00:00,1.43021352297,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.518965891109
 09/10  08:00:00,1.36512439728,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.501688373213
 09/10  09:00:00,1.22177072875,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.447524356931
 09/10  10:00:00,1.16015923915,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.384208955554
 09/10  11:00:00,1.12006040226,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.328219179438
 09/10  12:00:00,1.13996018035,0.0184413569513,0.0,0.0,0.0638437216127,0.0185936514571,0.0824373730698,0.0185936514571,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.285554027911
 09/10  13:00:00,1.31851020601,0.0190790487337,0.0,0.0,0.245057105679,0.0667746107911,0.31183171647,0.0667746107911,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.260658686884
 09/10  14:00:00,1.54809490188,0.0201533583131,0.0,0.0,0.457640664843,0.121832427966,0.579473092809,0.121832427966,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.236261845856
 09/10  15:00:00,1.88265700067,0.0212736276606,0.0,0.0,0.705882935161,0.183615838169,0.88949877333,0.183615838169,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.23980397499
 09/10  16:00:00,2.21641092211,0.0251629730363,0.0,0.0,0.859793614259,0.223603303081,1.08339691734,0.223603303081,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.272182223668
 09/10  17:00:00,2.6794842348,0.0305689907594,0.0,0.0,1.0097178355,0.268693341874,1.27841117737,0.268693341874,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.338465292312
 09/10  18:00:00,2.81905597907,0.0331886975413,0.0,0.0,0.93867539274,0.255550199589,1.19422559233,0.255550199589,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.405358519825
 09/10  19:00:00,2.60729308682,0.0342572621497,0.0,0.0,0.623333479289,0.198666610294,0.822000089583,0.198666610294,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.420655549
 09/10  20:00:00,2.65310839997,0.0354349812073,0.0,0.0,0.506826581357,0.164383045804,0.671209627161,0.164383045804,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.384286134554
 09/10  21:00:00,2.35295888538,0.0346077053815,0.0,0.0,0.37328907154,0.124608508609,0.49789758015,0.124608508609,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.336326651807
 09/10  22:00:00,1.82503836506,0.0299485338901,0.0,0.0,0.253835790772,0.0855302741194,0.339366064892,0.0855302741194,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.266679420169
 09/10  23:00:00,1.30549753148,0.0260247186883,0.0,0.0,0.14547028126,0.0490942837666,0.194564565027,0.0490942837666,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.189607541643
 09/10  24:00:00,0.791884953706,0.0215264063852,0.0,0.0,0.0501303152456,0.0169550647003,0.0670853799459,0.0169550647003,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.106318465946
 09/11  01:00:00,0.565595648013,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0668129862145
 09/11  02:00:00,0.505017108743,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0583432396185
 09/11  03:00:00,0.496355748934,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0611748543202
 09/11  04:00:00,0.521260808056,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0873316415663
 09/11  05:00:00,0.686298188411,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.203983790479
 09/11  06:00:00,1.06860322229,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.420607492211
 09/11  07:00:00,1.36675930755,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.476673037614
 09/11  08:00:00,1.28933100132,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.458332278147
 09/11  09:00:00,1.21508345545,0.01832071256,0.0,0.0,0.0598207113776,0.0178201868618,0.0776408982393,0.0178201868618,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.408227243861
 09/11  10:00:00,1.33088437453,0.018751585386,0.0,0.0,0.198207366653,0.0564330882543,0.254640454908,0.0564330882543,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.351209865318
 09/11  11:00:00,1.34239440171,0.018757330357,0.0,0.0,0.235871290958,0.0656155163985,0.301486807357,0.0656155163985,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.301555131046
 09/11  12:00:00,1.47196368608,0.0184413569513,0.0,0.0,0.384901725992,0.100056218679,0.484957944671,0.100056218679,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.262847468136
 09/11  13:00:00,1.57970352719,0.0190790487337,0.0,0.0,0.50263432577,0.133635959178,0.636270284948,0.133635959178,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.241001472098
 09/11  14:00:00,1.73127837619,0.0201533583131,0.0,0.0,0.650594162256,0.169042765011,0.819636927267,0.169042765011,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.218407057891
 09/11  15:00:00,1.80296382066,0.0212736276606,0.0,0.0,0.683180566029,0.181554315511,0.86473488154,0.181554315511,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.221933659624
 09/11  16:00:00,2.00151495965,0.0251629730363,0.0,0.0,0.732161467396,0.194560030421,0.926721497817,0.194560030421,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.249879599979
 09/11  17:00:00,2.45357649303,0.0305689907594,0.0,0.0,0.880975300927,0.234136783585,1.11511208451,0.234136783585,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.311208573611
 09/11  18:00:00,2.5612794732,0.0331886975413,0.0,0.0,0.791730375076,0.215144522267,1.00687489734,0.215144522267,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.369243024474
 09/11  19:00:00,2.59427849935,0.0342572621497,0.0,0.0,0.68860965523,0.195437632337,0.884047287567,0.195437632337,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.379838517743
 09/11  20:00:00,2.68542126816,0.0354349812073,0.0,0.0,0.599783811347,0.177356645947,0.777140457294,0.177356645947,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.345523542937
 09/11  21:00:00,2.49513578841,0.0346077053815,0.0,0.0,0.546314242942,0.161565906394,0.707880149336,0.161565906394,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.304127843121
 09/11  22:00:00,1.98227899111,0.0299485338901,0.0,0.0,0.421080450545,0.129304342089,0.550384792634,0.129304342089,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.241194530402
 09/11  23:00:00,1.4927656081,0.0260247186883,0.0,0.0,0.314935531642,0.0984072756775,0.413342807319,0.0984072756775,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.173632221307
 09/11  24:00:00,1.0176550262,0.0215264063852,0.0,0.0,0.232570407964,0.0726845903558,0.305254998319,0.0726845903558,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.100492603139
 09/12  01:00:00,0.778233850516,0.0198201499944,0.0,0.0,0.161308777992,0.0512447615483,0.212553539541,0.0512447615483,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0668976491766
 09/12  02:00:00,0.629652394212,0.0195903511539,0.0,0.0,0.0939417935953,0.0307140607219,0.124655854317,0.0307140607219,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.05832267077
 09/12  03:00:00,0.596016754645,0.0193145925452,0.0,0.0,0.0756016946291,0.0243845770463,0.0999862716755,0.0243845770463,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0608495883556
 09/12  04:00:00,0.565127157962,0.0185849812266,0.0,0.0,0.0332137499878,0.0109965910412,0.044210341029,0.0109965910412,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0869876504435
 09/12  05:00:00,0.719779327507,0.0207393453564,0.0,0.0,0.0251014285338,0.00831134919053,0.0334127777243,0.00831134919053,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.204052151851
 09/12  06:00:00,1.1301680934,0.0239622740947,0.0,0.0,0.045435482364,0.0150421628534,0.0604776452174,0.0150421628534,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.421694718101
 09/12  07:00:00,1.466982559,0.025461711529,0.0,0.0,0.0746765221356,0.0240578290826,0.0987343512182,0.0240578290826,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.478161937846
 09/12  08:00:00,1.3922944884,0.0215264063852,0.0,0.0,0.0772200229677,0.0241081499264,0.101328172894,0.0241081499264,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.459967592331
 09/12  09:00:00,1.28399051727,0.01832071256,0.0,0.0,0.111754394142,0.0330116190188,0.144766013161,0.0330116190188,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.410009190759
 09/12  10:00:00,1.30962952258,0.018751585386,0.0,0.0,0.179810178317,0.0520361269826,0.2318463053,0.0520361269826,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.352749162978
 09/12  11:00:00,1.31415988697,0.018757330357,0.0,0.0,0.212894320126,0.059053312466,0.271947632592,0.059053312466,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.302859791068
 09/12  12:00:00,1.28842535049,0.0184413569513,0.0,0.0,0.234012498963,0.0662857070198,0.300298205983,0.0662857070198,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.263968871229
 09/12  13:00:00,1.30978964114,0.0190790487337,0.0,0.0,0.28471409502,0.0806371391291,0.365351234149,0.0806371391291,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.242006636849
 09/12  14:00:00,1.30840134824,0.0201533583131,0.0,0.0,0.305719650595,0.0901444540455,0.395864104641,0.0901444540455,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.219302852567
 09/12  15:00:00,1.37042931014,0.0212736276606,0.0,0.0,0.330255031482,0.101039505026,0.431294536508,0.101039505026,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.222839494133
 09/12  16:00:00,1.47650584592,0.0251629730363,0.0,0.0,0.304442530773,0.096236352846,0.400678883619,0.096236352846,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.250913100447
 09/12  17:00:00,1.72135771486,0.0305689907594,0.0,0.0,0.289948976607,0.0916479406775,0.381596917285,0.0916479406775,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.312504962667
 09/12  18:00:00,1.98556571888,0.0331886975413,0.0,0.0,0.326466413716,0.103164764358,0.429631178074,0.103164764358,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.370772989428
 09/12  19:00:00,2.13264182865,0.0342572621497,0.0,0.0,0.31979017308,0.101060534294,0.420850707374,0.101060534294,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.381398427232
 09/12  20:00:00,2.32187600951,0.0354349812073,0.0,0.0,0.313195241719,0.098979035258,0.412174276977,0.098979035258,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.346944464606
 09/12  21:00:00,2.1623912629,0.0346077053815,0.0,0.0,0.284096006184,0.0897909293883,0.373886935572,0.0897909293883,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.305376531376
 09/12  22:00:00,1.71688925801,0.0299485338901,0.0,0.0,0.215066524817,0.0689748381329,0.28404136295,0.0689748381329,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.242148226989
 09/12  23:00:00,1.28830289551,0.0260247186883,0.0,0.0,0.157675623385,0.0505730253445,0.20824864873,0.0505730253445,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.174263667305
 09/12  24:00:00,0.847878461275,0.0215264063852,0.0,0.0,0.102348279444,0.0328303088117,0.135178588255,0.0328303088117,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.100792448283
 09/13  01:00:00,0.655333201447,0.0198201499944,0.0,0.0,0.0677635956042,0.021736456768,0.0895000523722,0.021736456768,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0670504872763
 09/13  02:00:00,0.562622852898,0.0195903511539,0.0,0.0,0.0435480833756,0.0139695392795,0.0575176226551,0.0139695392795,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0584313611182
 09/13  03:00:00,0.533814727149,0.0193145925452,0.0,0.0,0.0285165664918,0.0091463741803,0.0376629406721,0.0091463741803,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0609708918628
 09/13  04:00:00,0.544642721008,0.0185849812266,0.0,0.0,0.0177772874838,0.00570068748086,0.0234779749647,0.00570068748086,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0872355795539
 09/13  05:00:00,0.717392814262,0.0207393453564,0.0,0.0,0.02290052597,0.00734139583465,0.0302419218047,0.00734139583465,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.204836494525
 09/13  06:00:00,1.14477930067,0.0239622740947,0.0,0.0,0.0555105373802,0.0177865370039,0.0732970743841,0.0177865370039,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.423486496207
 09/13  07:00:00,1.43399211079,0.025461711529,0.0,0.0,0.0482167320935,0.0154341490282,0.0636508811217,0.0154341490282,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.480254959727
 09/13  08:00:00,1.36615520496,0.0215264063852,0.0,0.0,0.0554241381452,0.0177280101604,0.0731521483056,0.0177280101604,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.462004333477
 09/13  09:00:00,1.2194639888,0.01832071256,0.0,0.0,0.059618641429,0.0187919155519,0.078410556981,0.0187919155519,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.411838118467
 09/13  10:00:00,1.1319019134,0.018751585386,0.0,0.0,0.0399582984497,0.0125902055539,0.0525485040036,0.0125902055539,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.354319355099
 09/13  11:00:00,1.19238613481,0.018757330357,0.0,0.0,0.113199849793,0.0356432064659,0.148843056258,0.0356432064659,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.304190615242
 09/13  12:00:00,1.18614111037,0.0184413569513,0.0,0.0,0.150294433234,0.0465754201782,0.196869853412,0.0465754201782,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.26511298368
 09/13  13:00:00,1.22567626748,0.0190790487337,0.0,0.0,0.21392692151,0.0662853096548,0.280212231164,0.0662853096548,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.243032266172
 09/13  14:00:00,1.31198453214,0.0201533583131,0.0,0.0,0.304265843405,0.0942677265209,0.398533569926,0.0942677265209,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.220216571183
 09/13  15:00:00,1.38493341519,0.0212736276606,0.0,0.0,0.33965171193,0.105222733259,0.444874445188,0.105222733259,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.223763690506
 09/13  16:00:00,1.55396688558,0.0251629730363,0.0,0.0,0.362921998548,0.114163104481,0.477085103029,0.114163104481,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.251967920701
 09/13  17:00:00,1.84068423233,0.0305689907594,0.0,0.0,0.381440446202,0.118159425794,0.499599871996,0.118159425794,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.313828525431
 09/13  18:00:00,2.10004823119,0.0331886975413,0.0,0.0,0.414239349766,0.128312686377,0.542552036143,0.128312686377,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.372334643662
 09/13  19:00:00,2.24202304801,0.0342572621497,0.0,0.0,0.403614133643,0.125025423685,0.528639557328,0.125025423685,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.382990796633
 09/13  20:00:00,2.42980193507,0.0354349812073,0.0,0.0,0.395985996029,0.122663913021,0.51864990905,0.122663913021,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.348394758094
 09/13  21:00:00,2.2667174536,0.0346077053815,0.0,0.0,0.364136608931,0.11280143795,0.476938046881,0.11280143795,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.306651610766
 09/13  22:00:00,1.8379799015,0.0299485338901,0.0,0.0,0.308568328041,0.0955896043712,0.404157932412,0.0955896043712,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.243122301009
 09/13  23:00:00,1.40588861322,0.0260247186883,0.0,0.0,0.248276010446,0.0769127041189,0.325188714565,0.0769127041189,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.17490931918
 09/13  24:00:00,0.957878432556,0.0215264063852,0.0,0.0,0.186955483362,0.057916026349,0.244871509711,0.057916026349,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101099498108
 09/14  01:00:00,0.760928627348,0.0198201499944,0.0,0.0,0.14883338241,0.0461049838532,0.194938366263,0.0461049838532,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0672075992863
 09/14  02:00:00,0.670629741187,0.0195903511539,0.0,0.0,0.126292680895,0.0391206010018,0.165413281897,0.0391206010018,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0585425901656
 09/14  03:00:00,0.623806592291,0.0193145925452,0.0,0.0,0.097015181443,0.0305155364186,0.127530717862,0.0305155364186,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0610949798152
 09/14  04:00:00,0.64748555609,0.0185849812266,0.0,0.0,0.0962540056484,0.0298136690768,0.126067674725,0.0298136690768,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0874887148752
 09/14  05:00:00,0.824573005328,0.0207393453564,0.0,0.0,0.104312122022,0.0323090302252,0.136621152247,0.0323090302252,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.205637455149
 09/14  06:00:00,1.2185649608,0.0239622740947,0.0,0.0,0.11050201152,0.0347527645834,0.145254776103,0.0347527645834,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.425314454623
 09/14  07:00:00,1.56032210439,0.025461711529,0.0,0.0,0.143427460209,0.0444192098925,0.187846670102,0.0444192098925,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.482389164345
 09/14  08:00:00,1.46724758455,0.0215264063852,0.0,0.0,0.130979127881,0.0411880671543,0.172167195035,0.0411880671543,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.464081666339
 09/14  09:00:00,1.33586405311,0.01832071256,0.0,0.0,0.147322043499,0.0456230739234,0.192945117423,0.0456230739234,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.413703622335
 09/14  10:00:00,1.31827444822,0.018751585386,0.0,0.0,0.181202301365,0.0561165869402,0.237318888305,0.0561165869402,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.355921505615
 09/14  11:00:00,1.40287397908,0.018757330357,0.0,0.0,0.27331870136,0.0846541456116,0.357972846971,0.0846541456116,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.305548668799
 09/14  12:00:00,1.48652559463,0.0184413569513,0.0,0.0,0.380232454319,0.115854202197,0.496086656516,0.115854202197,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.266280664834
 09/14  13:00:00,1.57602856124,0.0190790487337,0.0,0.0,0.482489745811,0.147027664806,0.629517410617,0.147027664806,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.244079380476
 09/14  14:00:00,1.60698563788,0.0201533583131,0.0,0.0,0.530842603062,0.161759580943,0.692602184005,0.161759580943,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.221149062837
 09/14  15:00:00,1.73381766662,0.0212736276606,0.0,0.0,0.607638137532,0.185176423515,0.792814561047,0.185176423515,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.224707826081
 09/14  16:00:00,1.90207611112,0.0251629730363,0.0,0.0,0.629190208874,0.194927337218,0.824117546092,0.194927337218,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.253044703178
 09/14  17:00:00,2.17076052034,0.0305689907594,0.0,0.0,0.632402800819,0.195923346646,0.828326147465,0.195923346646,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.315178537968
 09/14  18:00:00,2.40441482816,0.0331886975413,0.0,0.0,0.645382737286,0.1999435759,0.845326313186,0.1999435759,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.373926963595
 09/14  19:00:00,2.50922899443,0.0342572621497,0.0,0.0,0.606378868466,0.187842509928,0.794221378394,0.187842509928,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.38461492199
 09/14  20:00:00,2.65108648924,0.0354349812073,0.0,0.0,0.563817329624,0.174638191642,0.738455521266,0.174638191642,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.349873700051
 09/14  21:00:00,2.44646473808,0.0346077053815,0.0,0.0,0.500400288664,0.154985747498,0.655386036162,0.154985747498,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.30795090596
 09/14  22:00:00,1.96320486489,0.0299485338901,0.0,0.0,0.402549423919,0.125841422544,0.528390846463,0.125841422544,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.244114350357
 09/14  23:00:00,1.4847533341,0.0260247186883,0.0,0.0,0.306888927588,0.0965077428451,0.403396670434,0.0965077428451,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.175566084197
 09/14  24:00:00,1.00438990652,0.0215264063852,0.0,0.0,0.221436795378,0.0696346989975,0.291071494375,0.0696346989975,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101410987407
 09/15  01:00:00,0.785905286415,0.0198201499944,0.0,0.0,0.167183317721,0.0525734219514,0.219756739672,0.0525734219514,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0673658849441
 09/15  02:00:00,0.678876524583,0.0195903511539,0.0,0.0,0.132028796741,0.0415186207582,0.173547417499,0.0415186207582,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0586552379586
 09/15  03:00:00,0.643587778137,0.0193145925452,0.0,0.0,0.111973216054,0.0352117500692,0.147184966123,0.0352117500692,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0612219174008
 09/15  04:00:00,0.655252099554,0.0185849812266,0.0,0.0,0.101619332816,0.0319564835395,0.133575816356,0.0319564835395,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0877471167083
 09/15  05:00:00,0.836620425436,0.0207393453564,0.0,0.0,0.112480072531,0.0353734102353,0.147853482766,0.0353734102353,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.206452544738
 09/15  06:00:00,1.27954380178,0.0239622740947,0.0,0.0,0.155472780652,0.0488988125536,0.204371593206,0.0488988125536,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.427176478499
 09/15  07:00:00,1.62539543045,0.025461711529,0.0,0.0,0.19143652542,0.0593080412773,0.250744566697,0.0593080412773,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.484564593814
 09/15  08:00:00,1.54160023199,0.0215264063852,0.0,0.0,0.186589783673,0.057813906993,0.244403690666,0.057813906993,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.466197818149
 09/15  09:00:00,1.43614945518,0.01832071256,0.0,0.0,0.222407221646,0.0689223091389,0.291329530785,0.0689223091389,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.415604611044
 09/15  10:00:00,1.50105585121,0.018751585386,0.0,0.0,0.320690768775,0.097777129289,0.418467898064,0.097777129289,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.357553898845
 09/15  11:00:00,1.59810775654,0.018757330357,0.0,0.0,0.422854909262,0.128968107199,0.551823016461,0.128968107199,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.306932276776
 09/15  12:00:00,1.71633659266,0.0184413569513,0.0,0.0,0.557595601923,0.167112654396,0.724708256319,0.167112654396,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.267470063068
 09/15  13:00:00,1.81138360695,0.0190790487337,0.0,0.0,0.664619208218,0.199187045819,0.863806254037,0.199187045819,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.245145582766
 09/15  14:00:00,1.92409556909,0.0201533583131,0.0,0.0,0.77614278263,0.232618258057,1.00876104069,0.232618258057,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.222100137362
 09/15  15:00:00,2.12933368922,0.0212736276606,0.0,0.0,0.917492895882,0.269875867063,1.18736876295,0.269875867063,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.225669646777
 09/15  16:00:00,2.27869307588,0.0251629730363,0.0,0.0,0.923061716398,0.27657620245,1.19963791885,0.27657620245,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.254141295183
 09/15  17:00:00,2.50939703145,0.0305689907594,0.0,0.0,0.893230591039,0.272357119564,1.1655877106,0.272357119564,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.316553485945
 09/15  18:00:00,2.66384890538,0.0331886975413,0.0,0.0,0.842145689678,0.260991954641,1.10313764432,0.260991954641,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.375549709675
 09/15  19:00:00,2.68271920223,0.0342572621497,0.0,0.0,0.734882261337,0.231175145741,0.966057407078,0.231175145741,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.386269101114
 09/15  20:00:00,2.7827782455,0.0354349812073,0.0,0.0,0.66081553008,0.207825280671,0.868640810752,0.207825280671,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.351380166818
 09/15  21:00:00,2.53815427307,0.0346077053815,0.0,0.0,0.567342484174,0.178409039504,0.745751523678,0.178409039504,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.309274953438
 09/15  22:00:00,2.0395138416,0.0299485338901,0.0,0.0,0.459269426776,0.144419696178,0.603689122954,0.144419696178,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.245125050571
 09/15  23:00:00,1.55582070258,0.0260247186883,0.0,0.0,0.360449730544,0.113344888218,0.473794618762,0.113344888218,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.176235504345
 09/15  24:00:00,1.06921927653,0.0215264063852,0.0,0.0,0.270517142681,0.0850653629323,0.355582505613,0.0850653629323,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.10172934618
 09/16  01:00:00,0.829003339152,0.0198201499944,0.0,0.0,0.193734947081,0.0617776925005,0.255512639582,0.0617776925005,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0707610136961
 09/16  02:00:00,0.687784301454,0.0195903511539,0.0,0.0,0.134015609379,0.0432733781018,0.177288987481,0.0432733781018,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0612102064213
 09/16  03:00:00,0.637072765181,0.0193145925452,0.0,0.0,0.103221420848,0.0333301404767,0.136551561325,0.0333301404767,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0639749050701
 09/16  04:00:00,0.640756357287,0.0185849812266,0.0,0.0,0.0837449339128,0.0270411833589,0.110786117272,0.0270411833589,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0933699179102
 09/16  05:00:00,0.79622022964,0.0207393453564,0.0,0.0,0.0653563409859,0.0213363455601,0.086692686546,0.0213363455601,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.223116452562
 09/16  06:00:00,1.19424873765,0.0239622740947,0.0,0.0,0.0528786054258,0.0172626310566,0.0701412364825,0.0172626310566,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.465486258873
 09/16  07:00:00,1.56487682765,0.025461711529,0.0,0.0,0.0929660981758,0.0303482102271,0.123314308403,0.0303482102271,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.530314887389
 09/16  08:00:00,1.49410602146,0.0215264063852,0.0,0.0,0.0888357939068,0.0286834810283,0.117519274935,0.0286834810283,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.513150722455
 09/16  09:00:00,1.36289601843,0.01832071256,0.0,0.0,0.0986255425812,0.0318440751662,0.130469617747,0.0318440751662,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.458180028864
 09/16  10:00:00,1.25133879074,0.018751585386,0.0,0.0,0.0618967455444,0.0197376060445,0.0816343515889,0.0197376060445,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.393754155561
 09/16  11:00:00,1.3499650589,0.018757330357,0.0,0.0,0.167776263828,0.0535047800602,0.221281043888,0.0535047800602,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.336842792187
 09/16  12:00:00,1.40042766697,0.0184413569513,0.0,0.0,0.254960843706,0.0801938680871,0.335154711793,0.0801938680871,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.293304175808
 09/16  13:00:00,1.45239788124,0.0190790487337,0.0,0.0,0.333788807597,0.104998625504,0.438787433101,0.104998625504,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.267590645479
 09/16  14:00:00,1.53715185373,0.0201533583131,0.0,0.0,0.427769806408,0.134575742959,0.562345549367,0.134575742959,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.242446341148
 09/16  15:00:00,1.72419303251,0.0212736276606,0.0,0.0,0.553345417153,0.17145125833,0.724796675484,0.17145125833,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.246042104674
 09/16  16:00:00,1.93731965381,0.0251629730363,0.0,0.0,0.608578977541,0.188566188539,0.797145166079,0.188566188539,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.279342706634
 09/16  17:00:00,2.22610999096,0.0305689907594,0.0,0.0,0.623060686909,0.193053071488,0.816113758396,0.193053071488,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.347388467443
 09/16  18:00:00,2.49003783357,0.0331886975413,0.0,0.0,0.652454549029,0.202147416179,0.854601965208,0.202147416179,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.415964001442
 09/16  19:00:00,2.57968219064,0.0342572621497,0.0,0.0,0.596006147687,0.187466961906,0.783473109592,0.187466961906,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.43157163281
 09/16  20:00:00,2.68489419126,0.0354349812073,0.0,0.0,0.525434169074,0.167560050255,0.692994219329,0.167560050255,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.394287333678
 09/16  21:00:00,2.46196582851,0.0346077053815,0.0,0.0,0.453531114862,0.144620948758,0.598152063621,0.144620948758,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.345079111469
 09/16  22:00:00,1.97270092291,0.0299485338901,0.0,0.0,0.36419596656,0.116131873594,0.480327840153,0.116131873594,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.273380202758
 09/16  23:00:00,1.45569008167,0.0260247186883,0.0,0.0,0.257284216598,0.0830720873281,0.340356303926,0.0830720873281,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.194008352935
 09/16  24:00:00,0.933179701861,0.0215264063852,0.0,0.0,0.155556131122,0.0507801171244,0.206336248247,0.0507801171244,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.1083623458
 09/17  01:00:00,0.702155384149,0.0198201499944,0.0,0.0,0.0968618948938,0.0316204793872,0.128482374281,0.0316204793872,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0709433239936
 09/17  02:00:00,0.589814838881,0.0195903511539,0.0,0.0,0.0597005252279,0.0194897121206,0.0791902373485,0.0194897121206,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0613394939807
 09/17  03:00:00,0.529609127916,0.0193145925452,0.0,0.0,0.0217857160642,0.00715830089843,0.0289440169626,0.00715830089843,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0641188121678
 09/17  04:00:00,0.545220602496,0.0185849812266,0.0,0.0,0.011274457629,0.00368082713213,0.0149552847612,0.00368082713213,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0936649956299
 09/17  05:00:00,0.731386171276,0.0207393453564,0.0,0.0,0.0157815953324,0.00515220893003,0.0209338042625,0.00515220893003,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.224041276482
 09/17  06:00:00,1.1394062523,0.0239622740947,0.0,0.0,0.0099405100344,0.00324511030929,0.0131856203437,0.00324511030929,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.467599389663
 09/17  07:00:00,1.46720955241,0.025461711529,0.0,0.0,0.0174633310616,0.00570082212951,0.0231641531912,0.00570082212951,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.532797767359
 09/17  08:00:00,1.46542673544,0.0215264063852,0.0,0.0,0.0655108247102,0.0208903858402,0.0864012105504,0.0208903858402,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.515589500816
 09/17  09:00:00,1.38209183238,0.01832071256,0.0,0.0,0.112181486252,0.0352827466494,0.147464232901,0.0352827466494,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.460381227658
 09/17  10:00:00,1.44048491308,0.018751585386,0.0,0.0,0.206083595517,0.0628032128752,0.268886808392,0.0628032128752,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.395647821098
 09/17  11:00:00,1.5546710288,0.018757330357,0.0,0.0,0.326572789463,0.0978112396471,0.424384029111,0.0978112396471,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.338445776866
 09/17  12:00:00,1.68758264488,0.0184413569513,0.0,0.0,0.479844954901,0.141084789535,0.620929744436,0.141084789535,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.294684121078
 09/17  13:00:00,1.84251245773,0.0190790487337,0.0,0.0,0.642433112078,0.185235939374,0.827669051452,0.185235939374,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.268823603617
 09/17  14:00:00,2.04266160106,0.0201533583131,0.0,0.0,0.83177018234,0.234984781974,1.06675496431,0.234984781974,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.243546673535
 09/17  15:00:00,2.2737968352,0.0212736276606,0.0,0.0,0.992813552048,0.280477425992,1.27329097804,0.280477425992,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.24715160481
 09/17  16:00:00,2.439707005,0.0251629730363,0.0,0.0,1.00772705292,0.290533058426,1.29826011134,0.290533058426,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.280615112552
 09/17  17:00:00,2.86710301427,0.0305689907594,0.0,0.0,1.13495219673,0.320568049801,1.45552024653,0.320568049801,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.34897500261
 09/17  18:00:00,2.97983432622,0.0331886975413,0.0,0.0,1.04212840558,0.300384271455,1.34251267704,0.300384271455,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.417849782259
 09/17  19:00:00,2.84826743019,0.0342572621497,0.0,0.0,0.801747572486,0.248370033632,1.05011760612,0.248370033632,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.43351237583
 09/17  20:00:00,2.86076482041,0.0354349812073,0.0,0.0,0.659647049771,0.207439839488,0.867086889258,0.207439839488,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.396065292899
 09/17  21:00:00,2.57205775429,0.0346077053815,0.0,0.0,0.535827970994,0.170860098193,0.706688069187,0.170860098193,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.346635031682
 09/17  22:00:00,2.04216918119,0.0299485338901,0.0,0.0,0.415963316802,0.13264184097,0.548605157772,0.13264184097,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.274571143421
 09/17  23:00:00,1.49042735426,0.0260247186883,0.0,0.0,0.282944707341,0.0913672525836,0.374311959924,0.0913672525836,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.194789969523
 09/17  24:00:00,0.942374487078,0.0215264063852,0.0,0.0,0.162204273293,0.0529638064858,0.215168079778,0.0529638064858,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.108725299486
 09/18  01:00:00,0.69480881707,0.0198201499944,0.0,0.0,0.0966172682252,0.0315500868213,0.128167355047,0.0315500868213,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.067858800225
 09/18  02:00:00,0.575094587714,0.0195903511539,0.0,0.0,0.0523277584435,0.0170888102345,0.069416568678,0.0170888102345,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.059004149911
 09/18  03:00:00,0.503428936944,0.0193145925452,0.0,0.0,0.00499421283826,0.00164203771579,0.00663625055405,0.00164203771579,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0616117917761
 09/18  04:00:00,0.522505350959,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0885761844695
 09/18  05:00:00,0.691409162759,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.209094764827
 09/18  06:00:00,1.08109392368,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.433098193596
 09/18  07:00:00,1.38149100217,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.49140473223
 09/18  08:00:00,1.31102884576,0.0215264063852,0.0,0.0,0.00546028336598,0.00178372897061,0.00724401233659,0.00178372897061,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.472786110245
 09/18  09:00:00,1.27755575131,0.01832071256,0.0,0.0,0.0968384943545,0.0299907142503,0.126829208605,0.0299907142503,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.42151122935
 09/18  10:00:00,1.48298113553,0.018751585386,0.0,0.0,0.30690332852,0.0884178943741,0.395321222894,0.0884178943741,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.362625858334
 09/18  11:00:00,1.63856613891,0.018757330357,0.0,0.0,0.458527386644,0.129455440173,0.587982826816,0.129455440173,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.311230848786
 09/18  12:00:00,1.83047579499,0.0184413569513,0.0,0.0,0.654267824501,0.180884807392,0.835152631893,0.180884807392,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.271164889818
 09/18  13:00:00,2.03543750883,0.0190790487337,0.0,0.0,0.852407645151,0.232140405432,1.08454805058,0.232140405432,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.2484576881
 09/18  14:00:00,2.21627059415,0.0201533583131,0.0,0.0,1.02159012189,0.27639533771,1.2979854596,0.27639533771,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.225050743511
 09/18  15:00:00,2.46788981591,0.0212736276606,0.0,0.0,1.2042532651,0.318689827454,1.52294309256,0.318689827454,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.228651443856
 09/18  16:00:00,2.57439953028,0.0251629730363,0.0,0.0,1.16880711951,0.323133197805,1.49194031731,0.323133197805,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.257545351112
 09/18  17:00:00,2.94431733928,0.0305689907594,0.0,0.0,1.25053426367,0.345700965574,1.59623522925,0.345700965574,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.320826275131
 09/18  18:00:00,2.92347912169,0.0331886975413,0.0,0.0,1.05405890918,0.303667768545,1.35772667772,0.303667768545,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.380590892589
 09/18  19:00:00,2.84048229126,0.0342572621497,0.0,0.0,0.86099533975,0.257684638896,1.11867997865,0.257684638896,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.391409618574
 09/18  20:00:00,2.833388251,0.0354349812073,0.0,0.0,0.698300280243,0.216268771572,0.914569051815,0.216268771572,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.356061931257
 09/18  21:00:00,2.54094651222,0.0346077053815,0.0,0.0,0.566305672704,0.178123483913,0.744429156617,0.178123483913,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.313389559649
 09/18  22:00:00,1.99820351279,0.0299485338901,0.0,0.0,0.423976660776,0.135260064373,0.55923672515,0.135260064373,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.248267119568
 09/18  23:00:00,1.49882833145,0.0260247186883,0.0,0.0,0.314410077516,0.100312168013,0.414722245529,0.100312168013,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.178315506451
 09/18  24:00:00,0.948759123945,0.0215264063852,0.0,0.0,0.176467844419,0.0576681374157,0.234135981835,0.0576681374157,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.102715717373
 09/19  01:00:00,0.711480827127,0.0198201499944,0.0,0.0,0.109033891491,0.0356351947371,0.144669086229,0.0356351947371,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0680290791
 09/19  02:00:00,0.592033687718,0.0195903511539,0.0,0.0,0.0649922600173,0.0212427079318,0.0862349679491,0.0212427079318,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0591248506443
 09/19  03:00:00,0.543934471362,0.0193145925452,0.0,0.0,0.0354271319159,0.0115791345458,0.0470062664617,0.0115791345458,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0617473102868
 09/19  04:00:00,0.522752642202,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0888234757121
 09/19  05:00:00,0.692176514045,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.209862116113
 09/19  06:00:00,1.11785301921,0.0239622740947,0.0,0.0,0.0262410347391,0.00863692780077,0.0348779625399,0.00863692780077,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.434979326592
 09/19  07:00:00,1.44843975383,0.025461711529,0.0,0.0,0.0487673342317,0.0159355899731,0.0647029242048,0.0159355899731,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.493650559685
 09/19  08:00:00,1.39159303789,0.0215264063852,0.0,0.0,0.0648618234404,0.0206908500261,0.0855526734665,0.0206908500261,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.475041641243
 09/19  09:00:00,1.39616265075,0.01832071256,0.0,0.0,0.188132198629,0.0552675039443,0.243399702573,0.0552675039443,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.423547634821
 09/19  10:00:00,1.56441149896,0.018751585386,0.0,0.0,0.368768103184,0.106235206602,0.475003309786,0.106235206602,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.36437413487
 09/19  11:00:00,1.7111470122,0.018757330357,0.0,0.0,0.513985682472,0.145096373355,0.659082055827,0.145096373355,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.312712493066
 09/19  12:00:00,1.90577098695,0.0184413569513,0.0,0.0,0.712276040301,0.196898271132,0.909174311433,0.196898271132,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.272438402242
 09/19  13:00:00,2.06729022128,0.0190790487337,0.0,0.0,0.873729139939,0.241530127902,1.11525926784,0.241530127902,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.249599183295
 09/19  14:00:00,2.29275594719,0.0201533583131,0.0,0.0,1.08100964339,0.292444164224,1.37345380761,0.292444164224,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.226067748541
 09/19  15:00:00,2.54641287691,0.0212736276606,0.0,0.0,1.26554909664,0.334889348385,1.60043844502,0.334889348385,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.229679152393
 09/19  16:00:00,2.78145321435,0.0251629730363,0.0,0.0,1.34255505206,0.355265508145,1.6978205602,0.355265508145,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.258718792296
 09/19  17:00:00,3.08895954115,0.0305689907594,0.0,0.0,1.36271296896,0.376691905507,1.73940487447,0.376691905507,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.322298831781
 09/19  18:00:00,3.14175386292,0.0331886975413,0.0,0.0,1.22769707726,0.346566828624,1.57426390589,0.346566828624,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.382328405653
 09/19  19:00:00,2.95493861362,0.0342572621497,0.0,0.0,0.94384850105,0.28751598171,1.23136448276,0.28751598171,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.39318143682
 09/19  20:00:00,2.96120351365,0.0354349812073,0.0,0.0,0.79463079146,0.246139786502,1.04077057796,0.246139786502,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.357675667762
 09/19  21:00:00,2.65322147327,0.0346077053815,0.0,0.0,0.650599321077,0.204686508066,0.855285829143,0.204686508066,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.314807848176
 09/19  22:00:00,2.0960421479,0.0299485338901,0.0,0.0,0.497288749372,0.158703495942,0.655992245315,0.158703495942,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.249350234507
 09/19  23:00:00,1.58070852306,0.0260247186883,0.0,0.0,0.375898941406,0.119986446777,0.495885388183,0.119986446777,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.179032555404
 09/19  24:00:00,1.07320616412,0.0215264063852,0.0,0.0,0.27155561285,0.0866863787687,0.358241991619,0.0866863787687,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.103056747766
 09/20  01:00:00,0.809533295651,0.0198201499944,0.0,0.0,0.183284690646,0.0592635031349,0.242548193781,0.0592635031349,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0682024400715
 09/20  02:00:00,0.656504182917,0.0195903511539,0.0,0.0,0.113473949306,0.0371088329681,0.150582782274,0.0371088329681,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.059247531518
 09/20  03:00:00,0.600446837888,0.0193145925452,0.0,0.0,0.0779039542562,0.0254775398179,0.103381494074,0.0254775398179,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0618844492001
 09/20  04:00:00,0.591555912321,0.0185849812266,0.0,0.0,0.0516364956967,0.0168876858118,0.0685241815085,0.0168876858118,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0891025643228
 09/20  05:00:00,0.755954579971,0.0207393453564,0.0,0.0,0.0473956882047,0.0154999436262,0.0628956318309,0.0154999436262,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.210744550209
 09/20  06:00:00,1.11032137461,0.0239622740947,0.0,0.0,0.0190668822462,0.00627681203215,0.0253436942783,0.00627681203215,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.436981950255
