Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/30  22:00:00,1.82477079564,0.0299485338901,0.0,0.0,0.23695908185,0.0770527552326,0.314011837082,0.0770527552326,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.291766078562
 09/30  23:00:00,1.3276855947,0.0260247186883,0.0,0.0,0.15093514007,0.0493436304968,0.200278770567,0.0493436304968,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.206081399321
 09/30  24:00:00,0.824670310918,0.0215264063852,0.0,0.0,0.0694031108984,0.0228182007277,0.0922213116261,0.0228182007277,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.113967891478
 10/01  01:00:00,0.626226499821,0.021804394482,0.0,0.0,0.0184672255679,0.00607596918152,0.0245431947494,0.00607596918152,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0738135464342
 10/01  02:00:00,0.535849119721,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.063481073336
 10/01  03:00:00,0.526040698547,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0665671121355
 10/01  04:00:00,0.558303382441,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.0987643153732
 10/01  05:00:00,0.753505721502,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.23903906068
 10/01  06:00:00,1.21591452804,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.501230460471
 10/01  07:00:00,1.59086286283,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.57210694122
 10/01  08:00:00,1.52975924598,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.554171541144
 10/01  09:00:00,1.33544705846,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.495103309818
 10/01  10:00:00,1.31603459325,0.0206288532143,0.0,0.0,0.0417260812576,0.0127578704699,0.0544839517274,0.0127578704699,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.425284770798
 10/01  11:00:00,1.46393607822,0.0206351733286,0.0,0.0,0.190919937822,0.0554394617296,0.246359399551,0.0554394617296,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.363517696022
 10/01  12:00:00,1.58145933376,0.0202875670398,0.0,0.0,0.334130059601,0.0958721218282,0.430002181429,0.0958721218282,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.316265596563
 10/01  13:00:00,1.78312277483,0.0209890997318,0.0,0.0,0.537034246139,0.150657543038,0.687691789176,0.150657543038,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.288103627265
 10/01  14:00:00,1.9529867337,0.0221709611139,0.0,0.0,0.70245414549,0.19500315396,0.89745729945,0.19500315396,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.26074684954
 10/01  15:00:00,2.22768543846,0.0234033834107,0.0,0.0,0.896335331145,0.239838004315,1.13617333546,0.239838004315,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.264497821938
 10/01  16:00:00,2.5153698736,0.0276821008206,0.0,0.0,0.976932096099,0.267748231523,1.24468032762,0.267748231523,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.300525713616
 10/01  17:00:00,2.99989230877,0.033629328417,0.0,0.0,1.07864779763,0.299443388529,1.37809118616,0.299443388529,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.373789757039
 10/01  18:00:00,3.13114898364,0.0365113005573,0.0,0.0,0.926977229661,0.269184150788,1.19616138045,0.269184150788,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.447347268979
 10/01  19:00:00,3.10325344173,0.037686841825,0.0,0.0,0.746802772494,0.22834584757,0.975148620063,0.22834584757,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.463873807499
 10/01  20:00:00,2.8507045668,0.0389824652652,0.0,0.0,0.533027163756,0.173542596779,0.706569760535,0.173542596779,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.423882036972
 10/01  21:00:00,2.46779298478,0.0380723687999,0.0,0.0,0.406077537777,0.133147515115,0.539225052892,0.133147515115,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.370978395838
 10/01  22:00:00,1.91216952925,0.032946756068,0.0,0.0,0.275506431265,0.0908108868256,0.366317318091,0.0908108868256,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.293207038776
 10/01  23:00:00,1.3858123443,0.028630117972,0.0,0.0,0.172821200361,0.0569954907964,0.229816691158,0.0569954907964,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.207027417374
 10/01  24:00:00,0.872691428993,0.0236814684418,0.0,0.0,0.0878014725536,0.0289701234898,0.116771596043,0.0289701234898,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.114407248079
 10/02  01:00:00,0.619344255405,0.021804394482,0.0,0.0,0.0187556638756,0.00619332587311,0.0249489897487,0.00619332587311,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0704725310951
 10/02  02:00:00,0.530643922778,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.06088711482
 10/02  03:00:00,0.521995446285,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0638872640455
 10/02  04:00:00,0.550095100325,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0932271888729
 10/02  05:00:00,0.733325022221,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.222955054
 10/02  06:00:00,1.16847132095,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.4644127656
 10/02  07:00:00,1.52552468972,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.527930130038
 10/02  08:00:00,1.45149130187,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.508340897921
 10/02  09:00:00,1.24854664718,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.453233957005
 10/02  10:00:00,1.24470920809,0.0206288532143,0.0,0.0,0.0537696011717,0.0161244116336,0.0698940128053,0.0161244116336,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.389465553848
 10/02  11:00:00,1.39764241374,0.0206351733286,0.0,0.0,0.203636661944,0.0584852318512,0.262121893795,0.0584852318512,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.333950296823
 10/02  12:00:00,1.59222106615,0.0202875670398,0.0,0.0,0.401454015169,0.112692941136,0.514146956305,0.112692941136,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.290693060171
 10/02  13:00:00,1.7942853997,0.0209890997318,0.0,0.0,0.600041077055,0.164542494209,0.764583571264,0.164542494209,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.265962502567
 10/02  14:00:00,2.01788891894,0.0221709611139,0.0,0.0,0.8039720231,0.217613129431,1.02158515253,0.217613129431,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.240646753877
 10/02  15:00:00,2.26922149269,0.0234033834107,0.0,0.0,0.974075381814,0.260770566277,1.23484594809,0.260770566277,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.244420236394
 10/02  16:00:00,2.55291152854,0.0276821008206,0.0,0.0,1.05949898325,0.283623490113,1.34312247336,0.283623490113,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.275543142066
 10/02  17:00:00,3.06944706293,0.033629328417,0.0,0.0,1.19100706834,0.322374027362,1.51338109571,0.322374027362,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.343406531867
 10/02  18:00:00,3.11476031039,0.0365113005573,0.0,0.0,0.97182041226,0.282375047844,1.2541954601,0.282375047844,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.407234831613
 10/02  19:00:00,3.03672294084,0.037686841825,0.0,0.0,0.755101091114,0.233056402465,0.988157493578,0.233056402465,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.418579187285
 10/02  20:00:00,2.78378150851,0.0389824652652,0.0,0.0,0.541068741447,0.176508466803,0.71757720825,0.176508466803,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.3808069013
 10/02  21:00:00,2.3976748336,0.0380723687999,0.0,0.0,0.406850576368,0.133704694694,0.540555271063,0.133704694694,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.335136883962
 10/02  22:00:00,1.84153778741,0.032946756068,0.0,0.0,0.264805670598,0.087506146352,0.35231181695,0.087506146352,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.264874009992
 10/02  23:00:00,1.33371346702,0.028630117972,0.0,0.0,0.158542024854,0.0524268079469,0.210968832801,0.0524268079469,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.189311243782
 10/02  24:00:00,0.837148335513,0.0236814684418,0.0,0.0,0.0708337006451,0.0234405747708,0.0942742754159,0.0234405747708,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.107935158303
 10/03  01:00:00,0.614937254661,0.021804394482,0.0,0.0,0.0152784827087,0.0050597821447,0.0203382648534,0.0050597821447,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0706762552464
 10/03  02:00:00,0.530803439826,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0610466318684
 10/03  03:00:00,0.522131762966,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0640235807266
 10/03  04:00:00,0.550238066956,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0933701555033
 10/03  05:00:00,0.734059977759,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.223690009537
 10/03  06:00:00,1.1702395214,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.466180966046
 10/03  07:00:00,1.5474775674,0.0280107467664,0.0,0.0,0.0151756741538,0.00482613368335,0.0200018078371,0.00482613368335,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.529881199875
 10/03  08:00:00,1.47787345636,0.0236814684418,0.0,0.0,0.0186143074662,0.00586186075137,0.0244761682176,0.00586186075137,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.510246884191
 10/03  09:00:00,1.34325121649,0.0201548446386,0.0,0.0,0.071011256877,0.021762510009,0.092773766886,0.021762510009,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.455164759436
 10/03  10:00:00,1.37356332301,0.0206288532143,0.0,0.0,0.150947579147,0.0457450031158,0.196692582263,0.0457450031158,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.391521099311
 10/03  11:00:00,1.52168249686,0.0206351733286,0.0,0.0,0.298619660879,0.0857732720338,0.384392932913,0.0857732720338,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.335719340827
 10/03  12:00:00,1.69053831851,0.0202875670398,0.0,0.0,0.479439491563,0.131504050807,0.61094354237,0.131504050807,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.292213726459
 10/03  13:00:00,1.84668974143,0.0209890997318,0.0,0.0,0.640073415037,0.175551433929,0.815624848965,0.175551433929,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.267325566596
 10/03  14:00:00,2.02889886357,0.0221709611139,0.0,0.0,0.811651090291,0.219729642265,1.03138073256,0.219729642265,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.241861118486
 10/03  15:00:00,2.25947394735,0.0234033834107,0.0,0.0,0.965385083499,0.258485737086,1.22387082058,0.258485737086,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.245647818566
 10/03  16:00:00,2.51207496729,0.0276821008206,0.0,0.0,1.02375614529,0.27712972242,1.30088586771,0.27712972242,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.276943186473
 10/03  17:00:00,2.93925140655,0.033629328417,0.0,0.0,1.0811005562,0.300326927011,1.38142748321,0.300326927011,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.345164487975
 10/03  18:00:00,3.05694566157,0.0365113005573,0.0,0.0,0.925381523827,0.268924840375,1.1943063642,0.268924840375,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.409309278701
 10/03  19:00:00,3.04098451736,0.037686841825,0.0,0.0,0.760053528949,0.230250155332,0.99030368428,0.230250155332,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.420694573104
 10/03  20:00:00,2.85677141045,0.0389824652652,0.0,0.0,0.600041828875,0.188598588806,0.78864041768,0.188598588806,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.382733593808
 10/03  21:00:00,2.44259713492,0.0380723687999,0.0,0.0,0.440868774114,0.14291544572,0.583784219835,0.14291544572,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.336830236509
 10/03  22:00:00,1.87864611176,0.032946756068,0.0,0.0,0.291744767245,0.0963821959997,0.388126963244,0.0963821959997,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.266167188051
 10/03  23:00:00,1.34736192268,0.028630117972,0.0,0.0,0.168163657921,0.0555973899674,0.223761047888,0.0555973899674,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.19016748436
 10/03  24:00:00,0.830932831806,0.0236814684418,0.0,0.0,0.0658580875048,0.0217943044871,0.087652391992,0.0217943044871,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.10834153802
 10/04  01:00:00,0.594807583809,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0708848492478
 10/04  02:00:00,0.531146954516,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0613901465589
 10/04  03:00:00,0.522583210848,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0644750286086
 10/04  04:00:00,0.551106786231,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0942388747786
 10/04  05:00:00,0.735877927467,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.225507959245
 10/04  06:00:00,1.17351144645,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.469452891096
 10/04  07:00:00,1.53139477302,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.533800213336
 10/04  08:00:00,1.4572112516,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.514060847651
 10/04  09:00:00,1.25377529613,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.458462605958
 10/04  10:00:00,1.18285680321,0.0206288532143,0.0,0.0,0.0028519713114,0.000849208282488,0.00370117959389,0.000849208282488,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.393805982179
 10/04  11:00:00,1.28124251973,0.0206351733286,0.0,0.0,0.110114631079,0.032052822447,0.142167453526,0.032052822447,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.337504843082
 10/04  12:00:00,1.37884049063,0.0202875670398,0.0,0.0,0.23242236637,0.0652889636361,0.297711330006,0.0652889636361,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.293748110947
 10/04  13:00:00,1.46378165349,0.0209890997318,0.0,0.0,0.335843732207,0.0954976844382,0.431341416645,0.0954976844382,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.268700910978
 10/04  14:00:00,1.46430364851,0.0221709611139,0.0,0.0,0.35898940648,0.106570954039,0.465560360519,0.106570954039,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.243086275456
 10/04  15:00:00,1.52842977321,0.0234033834107,0.0,0.0,0.377310215692,0.11427769189,0.491587907583,0.11427769189,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.246886557423
 10/04  16:00:00,1.836783537,0.0276821008206,0.0,0.0,0.483607253756,0.140573244493,0.624180498248,0.140573244493,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.278357125641
 10/04  17:00:00,2.25917431333,0.033629328417,0.0,0.0,0.542010727953,0.157565276914,0.699576004867,0.157565276914,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.346938873107
 10/04  18:00:00,2.52239695698,0.0365113005573,0.0,0.0,0.50254292491,0.155121246267,0.657664171177,0.155121246267,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.411402767135
 10/04  19:00:00,2.6485999807,0.037686841825,0.0,0.0,0.452390412149,0.143393814561,0.59578422671,0.143393814561,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.422829494017
 10/04  20:00:00,2.56498801147,0.0389824652652,0.0,0.0,0.373819784366,0.121092837321,0.494912621686,0.121092837321,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.384677990822
 10/04  21:00:00,2.23765031917,0.0380723687999,0.0,0.0,0.283870827621,0.0932577017405,0.377128529362,0.0932577017405,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.338539111228
 10/04  22:00:00,1.73443111419,0.032946756068,0.0,0.0,0.182377055095,0.0602299997112,0.242607054807,0.0602299997112,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.267472098919
 10/04  23:00:00,1.25129351016,0.028630117972,0.0,0.0,0.0953290040374,0.0314996154074,0.126828619445,0.0314996154074,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.191031500279
 10/04  24:00:00,0.756358776608,0.0236814684418,0.0,0.0,0.0095188145041,0.00314956535456,0.0126683798587,0.00314956535456,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.108751494955
 10/05  01:00:00,0.595286944079,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0713642095176
 10/05  02:00:00,0.531614006616,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0618571986586
 10/05  03:00:00,0.52302570932,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0649175270807
 10/05  04:00:00,0.551774049365,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0949061379123
 10/05  05:00:00,0.737126095323,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.226756127102
 10/05  06:00:00,1.1761648621,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.472106306746
 10/05  07:00:00,1.53439935242,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.536804792739
 10/05  08:00:00,1.46027811786,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.517127713913
 10/05  09:00:00,1.25671669646,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.461404006286
 10/05  10:00:00,1.18211470385,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.39676506242
 10/05  11:00:00,1.14149256254,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.339922339413
 10/05  12:00:00,1.08289021048,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.295509160804
 10/05  13:00:00,1.11191407093,0.0209890997318,0.0,0.0,0.0604792774013,0.0176067078276,0.0780859852289,0.0176067078276,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.270088759833
 10/05  14:00:00,1.18601739438,0.0221709611139,0.0,0.0,0.144506209396,0.0415314746812,0.186037684077,0.0415314746812,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.24432269777
 10/05  15:00:00,1.27672963093,0.0234033834107,0.0,0.0,0.184470619708,0.054167051248,0.238637670956,0.054167051248,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.248136651769
 10/05  16:00:00,1.51301184898,0.0276821008206,0.0,0.0,0.230527448016,0.0684542912761,0.298981739293,0.0684542912761,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.279784196575
 10/05  17:00:00,1.94800691954,0.033629328417,0.0,0.0,0.296725670316,0.0898927200489,0.386618390365,0.0898927200489,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.348729093817
 10/05  18:00:00,2.31038822157,0.0365113005573,0.0,0.0,0.339577986395,0.103964852769,0.443542839164,0.103964852769,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.413515363734
 10/05  19:00:00,2.50403034903,0.037686841825,0.0,0.0,0.342323124146,0.106736832536,0.449059956682,0.106736832536,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.424984132379
 10/05  20:00:00,2.49502532092,0.0389824652652,0.0,0.0,0.321833130812,0.101154446115,0.422987576927,0.101154446115,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.386640345024
 10/05  21:00:00,2.19806949212,0.0380723687999,0.0,0.0,0.254023678287,0.0817993959089,0.335823074196,0.0817993959089,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.340263739343
 10/05  22:00:00,1.69890296788,0.032946756068,0.0,0.0,0.154686084311,0.0510757001901,0.205761784501,0.0510757001901,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.268789222917
 10/05  23:00:00,1.2869671859,0.028630117972,0.0,0.0,0.122482784904,0.0391471721736,0.161629957077,0.0391471721736,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.191903838386
 10/05  24:00:00,0.828109327776,0.0236814684418,0.0,0.0,0.0635281824641,0.0204752545743,0.0840034370384,0.0204752545743,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.109166988944
 10/06  01:00:00,0.639242103866,0.021804394482,0.0,0.0,0.033352821909,0.0106664508371,0.0440192727461,0.0106664508371,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0713000965584
 10/06  02:00:00,0.531686454098,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0619296461404
 10/06  03:00:00,0.523546015556,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0654378333164
 10/06  04:00:00,0.55209808681,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0952301753571
 10/06  05:00:00,0.738234541333,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.227864573111
 10/06  06:00:00,1.1786149538,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.474556398449
 10/06  07:00:00,1.53717182673,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.539577267046
 10/06  08:00:00,1.46297553672,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.519825132777
 10/06  09:00:00,1.25899979563,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.463687105458
 10/06  10:00:00,1.19595173389,0.0206288532143,0.0,0.0,0.00960807916143,0.00292111142501,0.0125291905864,0.00292111142501,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.398072901867
 10/06  11:00:00,1.31363689011,0.0206351733286,0.0,0.0,0.131477951289,0.0394639133741,0.170941864663,0.0394639133741,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.341124802328
 10/06  12:00:00,1.44440932348,0.0202875670398,0.0,0.0,0.27897404333,0.0811946583322,0.360168701662,0.0811946583322,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.296859572138
 10/06  13:00:00,1.61810200306,0.0209890997318,0.0,0.0,0.454982583284,0.127890047107,0.582872630391,0.127890047107,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.271490046803
 10/06  14:00:00,1.75008547935,0.0221709611139,0.0,0.0,0.585910105192,0.162947076144,0.748857181336,0.162947076144,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.245571285478
 10/06  15:00:00,1.92186414782,0.0234033834107,0.0,0.0,0.692417083877,0.190092522834,0.88250960671,0.190092522834,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.249399232908
 10/06  16:00:00,2.15437346161,0.0276821008206,0.0,0.0,0.734610012885,0.204293167705,0.93890318059,0.204293167705,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.281224367904
 10/06  17:00:00,2.53695589629,0.033629328417,0.0,0.0,0.75801604798,0.215744016197,0.973760064177,0.215744016197,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.350536396754
 10/06  18:00:00,2.76014607305,0.0365113005573,0.0,0.0,0.690272626763,0.200895789721,0.891168416484,0.200895789721,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.415647637901
 10/06  19:00:00,2.84113207962,0.037686841825,0.0,0.0,0.602968537867,0.181018975804,0.783987513671,0.181018975804,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.427158305977
 10/06  20:00:00,2.7761233471,0.0389824652652,0.0,0.0,0.538618957232,0.163486500361,0.702105457593,0.163486500361,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.388620490538
 10/06  21:00:00,2.35873427203,0.0380723687999,0.0,0.0,0.378617760792,0.116129895353,0.494747656146,0.116129895353,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.342003937305
 10/06  22:00:00,1.76709758533,0.032946756068,0.0,0.0,0.208242261463,0.0643853996824,0.272627661145,0.0643853996824,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.270117963725
 10/06  23:00:00,1.26146710536,0.028630117972,0.0,0.0,0.103311358657,0.031938774529,0.135250133186,0.031938774529,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.192783581741
 10/06  24:00:00,0.744629367201,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.109690465407
 10/07  01:00:00,0.603120340434,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0752505817972
 10/07  02:00:00,0.645074022476,0.0215515899083,0.0,0.0,0.0824207264879,0.0257335548726,0.108154281361,0.0257335548726,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0645516947305
 10/07  03:00:00,0.662472586324,0.0212482244199,0.0,0.0,0.103087820927,0.0324325735481,0.135520394475,0.0324325735481,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0674786054376
 10/07  04:00:00,0.669861040577,0.0204455698983,0.0,0.0,0.083526898727,0.0262729199826,0.10979981871,0.0262729199826,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.1005221548
 10/07  05:00:00,0.851646285817,0.0228156127768,0.0,0.0,0.0694944206408,0.022212118975,0.0917065396159,0.022212118975,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.24547308538
 10/07  06:00:00,1.37515489378,0.026361196923,0.0,0.0,0.109252700197,0.034668709777,0.143921409974,0.034668709777,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.516549416237
 10/07  07:00:00,1.74698429855,0.0280107467664,0.0,0.0,0.104517914266,0.033397475751,0.137915390017,0.033397475751,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.590312986925
 10/07  08:00:00,1.68367048548,0.0236814684418,0.0,0.0,0.103252989118,0.0327578432552,0.136010832374,0.0327578432552,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.572071948271
 10/07  09:00:00,1.4682667936,0.0201548446386,0.0,0.0,0.088686443541,0.0278825997013,0.116569043242,0.0278825997013,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.511354001719
 10/07  10:00:00,1.39136188829,0.0206288532143,0.0,0.0,0.0883308521365,0.0272828356899,0.115613687826,0.0272828356899,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.43948232974
 10/07  11:00:00,1.3711873601,0.0206351733286,0.0,0.0,0.108179029709,0.0334032068354,0.141582236545,0.0334032068354,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.375546140908
 10/07  12:00:00,1.32899119037,0.0202875670398,0.0,0.0,0.127745696892,0.0394345643477,0.16718026124,0.0394345643477,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.326619373366
 10/07  13:00:00,1.29937536317,0.0209890997318,0.0,0.0,0.148776078302,0.0459193004932,0.194695378795,0.0459193004932,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.297352625989
 10/07  14:00:00,1.30408181875,0.0221709611139,0.0,0.0,0.184439437534,0.0558618461523,0.240301283687,0.0558618461523,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.268997950359
 10/07  15:00:00,1.3721317591,0.0234033834107,0.0,0.0,0.209002858113,0.0632954902677,0.27229834838,0.0632954902677,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.272819129663
 10/07  16:00:00,1.58775719577,0.0276821008206,0.0,0.0,0.235464475224,0.0720521456515,0.307516620876,0.0720521456515,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.310076742538
 10/07  17:00:00,1.97153347739,0.033629328417,0.0,0.0,0.258171096834,0.0796570309468,0.337828127781,0.0796570309468,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.385693984038
 10/07  18:00:00,2.18623577268,0.0365113005573,0.0,0.0,0.178360294351,0.0587380040047,0.237098298356,0.0587380040047,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.46149714012
 10/07  19:00:00,2.35688462077,0.037686841825,0.0,0.0,0.161129416257,0.0530856371709,0.214215053428,0.0530856371709,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.478438553178
 10/07  20:00:00,2.33924195772,0.0389824652652,0.0,0.0,0.136710563839,0.045052489584,0.181763053423,0.045052489584,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.437226135001
 10/07  21:00:00,2.07552104369,0.0380723687999,0.0,0.0,0.101738170214,0.033536695582,0.135274865796,0.033536695582,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.382656641851
 10/07  22:00:00,1.62941058752,0.032946756068,0.0,0.0,0.0561131884867,0.018504704762,0.0746178932487,0.018504704762,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.302147521882
 10/07  23:00:00,1.18143276589,0.028630117972,0.0,0.0,0.0147130756894,0.00485296550561,0.019566041195,0.00485296550561,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.21289848892
 10/07  24:00:00,0.758645616877,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.117133032006
 10/08  01:00:00,0.603507867417,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.07563810878
 10/08  02:00:00,0.537175502991,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0648074566067
 10/08  03:00:00,0.527484878091,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0680112916797
 10/08  04:00:00,0.561023159639,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.101484092571
 10/08  05:00:00,0.761898357399,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.247431696577
 10/08  06:00:00,1.23505896461,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.520374897038
 10/08  07:00:00,1.61334802988,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.594592108272
 10/08  08:00:00,1.55191756448,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.576329859641
 10/08  09:00:00,1.35584756906,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.515503820419
 10/08  10:00:00,1.27990446375,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.443638593031
 10/08  11:00:00,1.23357815597,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.379519173323
 10/08  12:00:00,1.16542113903,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.330229583266
 10/08  13:00:00,1.10815716873,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.300829810343
 10/08  14:00:00,1.06715882219,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.272376237484
 10/08  15:00:00,1.10315182444,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.276137543379
 10/08  16:00:00,1.28361492599,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.313451093629
 10/08  17:00:00,1.63742415305,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.389412787469
 10/08  18:00:00,1.95294813682,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.465307802613
 10/08  19:00:00,2.14647274383,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.482241729663
 10/08  20:00:00,2.16119306785,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.440940298556
 10/08  21:00:00,1.94388705991,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.386297523868
 10/08  22:00:00,1.55820244209,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.305557269699
 10/08  23:00:00,1.16518339322,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.216215157448
 10/08  24:00:00,0.761982008592,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.120469423722
 10/09  01:00:00,0.603898013924,0.192093117873,0.0,0.170288723391,0.0,0.00479496711454,0.00479496711454,0.00479496711454,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0751803122482
 10/09  02:00:00,0.552394943276,0.660158981776,0.0,0.638607391868,0.0,0.0174856542489,0.0174856542489,0.0174856542489,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0651524810692
 10/09  03:00:00,0.554789669128,1.09172917383,0.0,1.07048094941,0.0,0.0285735932839,0.0285735932839,0.0285735932839,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0681078936047
 10/09  04:00:00,0.59374608097,1.49251108617,0.0,1.47206551627,0.0,0.0384661499975,0.0384661499975,0.0384661499975,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0984120195205
 10/09  05:00:00,0.789174749821,1.79285614208,0.0,1.7700405293,0.0,0.0456721935519,0.0456721935519,0.0456721935519,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.233132588047
 10/09  06:00:00,1.24927198936,2.41087318646,0.0,2.38451198954,0.0,0.0612851682022,0.0612851682022,0.0612851682022,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.483928265805
 10/09  07:00:00,1.61236066194,2.53671870495,0.0,2.50870795818,0.0,0.0644656188563,0.0644656188563,0.0644656188563,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.550300483393
 10/09  08:00:00,1.52034286666,1.89075274719,0.0,1.86707127875,0.0,0.0469291615387,0.0469291615387,0.0469291615387,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.53026330117
 10/09  09:00:00,1.29369410112,1.02285968114,0.0,1.0027048365,0.0,0.0249077009623,0.0249077009623,0.0249077009623,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.47347370999
 10/09  10:00:00,1.20327872268,0.43356929674,0.0,0.412940443525,0.0,0.0102263449445,0.0102263449445,0.0102263449445,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.407702736306
 10/09  11:00:00,1.15099230969,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.349422086566
 10/09  12:00:00,1.09113297867,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.303751928997
 10/09  13:00:00,1.04129048791,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.277551162042
 10/09  14:00:00,1.0064857975,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.250828784964
 10/09  15:00:00,1.04442013327,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.254464825061
 10/09  16:00:00,1.22099794886,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.286752035745
 10/09  17:00:00,1.56993746887,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.357278033512
 10/09  18:00:00,1.87663806132,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.423308042653
 10/09  19:00:00,2.06500531004,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.435019050069
 10/09  20:00:00,2.08148436365,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.396086964682
 10/09  21:00:00,1.87071015441,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.348727475834
 10/09  22:00:00,1.50037785593,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.276025895463
 10/09  23:00:00,1.13133004495,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.197896654513
 10/09  24:00:00,0.748612643805,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.113673742011
 10/10  01:00:00,0.607663464478,0.35473405053,0.0,0.332929656048,0.0,0.00832195167839,0.00832195167839,0.00832195167839,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0754187782379
 10/10  02:00:00,0.55644891714,0.859962300817,0.0,0.838410710909,0.0,0.0213821109149,0.0213821109149,0.0213821109149,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0653099982677
 10/10  03:00:00,0.562329281473,1.41060373244,0.0,1.38935550802,0.0,0.0359420667812,0.0359420667812,0.0359420667812,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.068279032453
 10/10  04:00:00,0.603025665656,1.85236543508,0.0,1.83191986518,0.0,0.0473962905135,0.0473962905135,0.0473962905135,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.09876146369
 10/10  05:00:00,0.801516424724,2.23180476952,0.0,2.20898915675,0.0,0.0569087044135,0.0569087044135,0.0569087044135,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.234237752089
 10/10  06:00:00,1.26287372467,2.84071912955,0.0,2.81435793263,0.0,0.0723626566606,0.0723626566606,0.0723626566606,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.486452512658
 10/10  07:00:00,1.61307716539,2.46776546367,0.0,2.4397547169,0.0,0.0622338291115,0.0622338291115,0.0622338291115,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.553248776588
 10/10  08:00:00,1.53190411349,2.22615551449,0.0,2.20247404605,0.0,0.0556210050341,0.0556210050341,0.0556210050341,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.53313270451
 10/10  09:00:00,1.3097731414,1.54932002202,0.0,1.52916517739,0.0,0.0384097506126,0.0384097506126,0.0384097506126,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.476050700617
 10/10  10:00:00,1.22283294169,1.11170615439,0.0,1.09107730118,0.0,0.0275678920861,0.0275678920861,0.0275678920861,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.409915408171
 10/10  11:00:00,1.15325035681,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.351680133684
 10/10  12:00:00,1.09308723285,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.305706183172
 10/10  13:00:00,1.04275968708,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.279020361206
 10/10  14:00:00,1.00753016308,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.251873150545
 10/10  15:00:00,1.04537045579,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.255415147582
 10/10  16:00:00,1.22189556246,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.287649649353
 10/10  17:00:00,1.57105494337,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.358395508008
 10/10  18:00:00,1.8810067365,0.0365113005573,0.0,0.0,0.00230180909446,0.000798248517528,0.00310005761199,0.000798248517528,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.424576660215
 10/10  19:00:00,2.06628071358,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.436294453607
 10/10  20:00:00,2.08284116359,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.39744376463
 10/10  21:00:00,1.8724199919,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.350437313321
 10/10  22:00:00,1.50180912357,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.277457163104
 10/10  23:00:00,1.13234246328,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.198909072843
 10/10  24:00:00,0.752290022759,0.137722245047,0.0,0.114040776605,0.0,0.00287621407503,0.00287621407503,0.00287621407503,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.11447490689
 10/11  01:00:00,0.61615995038,0.668557118821,0.0,0.646752724339,0.0,0.0166151520627,0.0166151520627,0.0166151520627,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0756220637556
 10/11  02:00:00,0.568755418309,1.31238279369,0.0,1.29083120379,0.0,0.0335344842587,0.0335344842587,0.0335344842587,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0654641260925
 10/11  03:00:00,0.573864200577,1.84423062428,0.0,1.82298239986,0.0,0.0473046607855,0.0473046607855,0.0473046607855,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0684513575519
 10/11  04:00:00,0.616729230536,2.37266652775,0.0,2.35222095785,0.0,0.0607479721039,0.0607479721039,0.0607479721039,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0991133469795
 10/11  05:00:00,0.815151272868,2.72637260505,0.0,2.70355699228,0.0,0.069430727867,0.069430727867,0.069430727867,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.235350576779
 10/11  06:00:00,1.2807235569,3.4460736487,0.0,3.41971245177,0.0,0.0876707075086,0.0876707075086,0.0876707075086,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.488994294042
 10/11  07:00:00,1.64272450314,3.49516671661,0.0,3.46715596985,0.0,0.0889124544966,0.0889124544966,0.0889124544966,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.556217488953
 10/11  08:00:00,1.55174210883,2.90486950922,0.0,2.88118804078,0.0,0.0725697242243,0.0725697242243,0.0725697242243,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.536021980658
 10/11  09:00:00,1.32548028363,2.07596499899,0.0,2.05581015435,0.0,0.0515220571648,0.0515220571648,0.0515220571648,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.478645536289
 10/11  10:00:00,1.24163865531,1.76107723036,0.0,1.74044837715,0.0,0.0441456101476,0.0441456101476,0.0441456101476,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.412143403726
 10/11  11:00:00,1.16259561954,0.315146386584,0.0,0.294511213255,0.0,0.00733136053768,0.00733136053768,0.00733136053768,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.353694035877
 10/11  12:00:00,1.09516346031,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.307782410631
 10/11  13:00:00,1.0447373222,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.280997996332
 10/11  14:00:00,1.00946871155,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.253811699018
 10/11  15:00:00,1.04732179989,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.257366491685
 10/11  16:00:00,1.2242673551,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.290021441985
 10/11  17:00:00,1.57391978783,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.361260352472
 10/11  18:00:00,1.8812246222,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.427894603529
 10/11  19:00:00,2.06951955531,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.439533295335
 10/11  20:00:00,2.0856909832,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.400293584235
 10/11  21:00:00,1.87445381036,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.35247113178
 10/11  22:00:00,1.50315864029,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.27880667983
 10/11  23:00:00,1.13271341687,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.199280026429
 10/11  24:00:00,0.748925985851,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.113987084057
 10/12  01:00:00,0.599127589938,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0752048553766
 10/12  02:00:00,0.535029115536,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0652723075786
 10/12  03:00:00,0.527401252135,0.053568327533,0.0,0.0323201031132,0.0,0.00079685898303,0.00079685898303,0.00079685898303,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0684962109122
 10/12  04:00:00,0.562422198071,0.265560785441,0.0,0.245115215542,0.0,0.00611134303097,0.00611134303097,0.00611134303097,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0994429435874
 10/12  05:00:00,0.754322829142,0.318312866717,0.0,0.29549725394,0.0,0.00748212404493,0.00748212404493,0.00748212404493,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.236470736875
 10/12  06:00:00,1.2004611252,0.216601949128,0.0,0.190240752205,0.0,0.00484979868173,0.00484979868173,0.00484979868173,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.491552771165
 10/12  07:00:00,1.55964015523,0.139280996608,0.0,0.111270249842,0.0,0.00283985429577,0.00283985429577,0.00283985429577,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.559205741247
 10/12  08:00:00,1.48694555132,0.213395231426,0.0,0.189713762984,0.0,0.00486487338954,0.00486487338954,0.00486487338954,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.538930273979
 10/12  09:00:00,1.28394599702,0.305851213247,0.0,0.285696368609,0.0,0.00737585817856,0.00737585817856,0.00737585817856,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.481257448667
