Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/12  10:00:00,1.21630781781,0.655539609237,0.0,0.634910756023,0.0,0.0165721188688,0.0165721188688,0.0165721188688,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.414386057508
 10/12  11:00:00,1.15901480478,0.0919223592388,0.0,0.0712871859102,0.0,0.00184989211236,0.00184989211236,0.00184989211236,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.355594689543
 10/12  12:00:00,1.09703692129,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.309655871616
 10/12  13:00:00,1.04678174819,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.283042422322
 10/12  14:00:00,1.01176540908,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.256108396552
 10/12  15:00:00,1.04986912101,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.259913812808
 10/12  16:00:00,1.2269240894,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.29267817629
 10/12  17:00:00,1.5770828699,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.364423434543
 10/12  18:00:00,1.88465759305,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.431327574386
 10/12  19:00:00,2.07270611735,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.442719857379
 10/12  20:00:00,2.0883856302,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.402988231239
 10/12  21:00:00,1.8768804126,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.35489773402
 10/12  22:00:00,1.50498085778,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.280628897318
 10/12  23:00:00,1.13421070157,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.200777311132
 10/12  24:00:00,0.749992423391,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.115053521597
 10/13  01:00:00,0.599737960054,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0758152254926
 10/13  02:00:00,0.536455797967,0.0620842589019,0.0,0.0405326689936,0.0,0.00104875178921,0.00104875178921,0.00104875178921,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0656502382204
 10/13  03:00:00,0.533111122246,0.260596322071,0.0,0.239348097651,0.0,0.00620368494254,0.00620368494254,0.00620368494254,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.068799255064
 10/13  04:00:00,0.566654347399,0.402406055158,0.0,0.38196048526,0.0,0.00996246730955,0.00996246730955,0.00996246730955,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0998239686371
 10/13  05:00:00,0.758489892568,0.424764784307,0.0,0.40194917153,0.0,0.0105220189755,0.0105220189755,0.0105220189755,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.237597905371
 10/13  06:00:00,1.20571116674,0.313904098692,0.0,0.287542901769,0.0,0.00752537049528,0.00752537049528,0.00752537049528,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.494127240896
 10/13  07:00:00,1.57217141479,0.501890642492,0.0,0.473879895726,0.0,0.012364206373,0.012364206373,0.012364206373,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.562212648731
 10/13  08:00:00,1.49337665947,0.344151446,0.0,0.320469977558,0.0,0.00836953230619,0.00836953230619,0.00836953230619,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.541856723213
 10/13  09:00:00,1.28864597887,0.381934993529,0.0,0.36178014889,0.0,0.00944761782858,0.00944761782858,0.00944761782858,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.48388567087
 10/13  10:00:00,1.22129976829,0.755713952081,0.0,0.735085098867,0.0,0.0193074097092,0.0193074097092,0.0193074097092,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.416642717146
 10/13  11:00:00,1.16552929241,0.267420158943,0.0,0.246784985615,0.0,0.0064518587735,0.0064518587735,0.0064518587735,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.35750721051
 10/13  12:00:00,1.09987378307,0.0622506089421,0.0,0.0419630419024,0.0,0.00109324261223,0.00109324261223,0.00109324261223,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.311399490782
 10/13  13:00:00,1.0485542732,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.284814947329
 10/13  14:00:00,1.01339774413,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.257740731601
 10/13  15:00:00,1.05142517181,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.2614698636
 10/13  16:00:00,1.22877718104,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.294531267931
 10/13  17:00:00,1.57912790013,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.366468464766
 10/13  18:00:00,1.88695912925,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.433629110578
 10/13  19:00:00,2.07516491236,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.445178652383
 10/13  20:00:00,2.09048637764,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.40508897867
 10/13  21:00:00,1.87874822665,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.356765548071
 10/13  22:00:00,1.50632052596,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.281968565496
 10/13  23:00:00,1.13503864207,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.201605251629
 10/13  24:00:00,0.750196139437,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.115257237643
 10/14  01:00:00,0.607864604264,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0799948456271
 10/14  02:00:00,0.54247001606,0.0732707290527,0.0,0.0517191391444,0.0,0.00134602173907,0.00134602173907,0.00134602173907,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0687559479364
 10/14  03:00:00,0.535858646444,0.186612076381,0.0,0.165363851961,0.0,0.00431090680815,0.00431090680815,0.00431090680815,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0720741532248
 10/14  04:00:00,0.573918395794,0.320807581271,0.0,0.300362011372,0.0,0.00786406743781,0.00786406743781,0.00786406743781,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.106515261289
 10/14  05:00:00,0.780237831253,0.347025688685,0.0,0.324210075908,0.0,0.00850300832617,0.00850300832617,0.00850300832617,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.257268162105
 10/14  06:00:00,1.26842627658,0.576870350297,0.0,0.550509153374,0.0,0.0144439789446,0.0144439789446,0.0144439789446,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.539298230066
 10/14  07:00:00,1.64438122805,0.378087655937,0.0,0.35007690917,0.0,0.00915574457295,0.00915574457295,0.00915574457295,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.61646956187
 10/14  08:00:00,1.58140218608,0.330564572929,0.0,0.306883104487,0.0,0.00799667703731,0.00799667703731,0.00799667703731,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.597817804206
 10/14  09:00:00,1.38010514661,0.20693791816,0.0,0.186783073522,0.0,0.00485379784484,0.00485379784484,0.00485379784484,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.534907600129
 10/14  10:00:00,1.30471507223,0.337669706115,0.0,0.317040852901,0.0,0.00826955619897,0.00826955619897,0.00826955619897,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.460179645309
 10/14  11:00:00,1.24731512696,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.393256144315
 10/14  12:00:00,1.17704680323,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.341855247461
 10/14  13:00:00,1.11812382842,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.31079647003
 10/14  14:00:00,1.07575672047,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.280974135761
 10/14  15:00:00,1.11165881172,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.284644530658
 10/14  16:00:00,1.29331073361,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.323146901249
 10/14  17:00:00,1.64960873752,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.401597371948
 10/14  18:00:00,1.96744969528,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.479809361074
 10/14  19:00:00,2.16128075218,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.497049738017
 10/14  20:00:00,2.17468411895,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.454431349659
 10/14  21:00:00,1.95552918051,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.397939644468
 10/14  22:00:00,1.5669281925,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.314283020108
 10/14  23:00:00,1.17048499012,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.221516754345
 10/14  24:00:00,0.763647821944,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.122135237073
 10/15  01:00:00,0.607244298034,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0793745393967
 10/15  02:00:00,0.540441830172,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0680737837871
 10/15  03:00:00,0.531026882308,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0715532958968
 10/15  04:00:00,0.565912009983,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.106372942915
 10/15  05:00:00,0.77255294644,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.258086285619
 10/15  06:00:00,1.25641880175,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.541734734178
 10/15  07:00:00,1.63805445643,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.619298534826
 10/15  08:00:00,1.57626790517,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.600680200335
 10/15  09:00:00,1.37780689133,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.537463142694
 10/15  10:00:00,1.30141756976,0.118054484122,0.0,0.0974256309081,0.0,0.00253915465002,0.00253915465002,0.00253915465002,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.462612544389
 10/15  11:00:00,1.24956757799,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.395508595346
 10/15  12:00:00,1.17919614292,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.344004587153
 10/15  13:00:00,1.12048908747,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.313161729086
 10/15  14:00:00,1.07802072942,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.283238144715
 10/15  15:00:00,1.11395746826,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.286943187203
 10/15  16:00:00,1.2958566189,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.325692786539
 10/15  17:00:00,1.65243567351,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.404424307934
 10/15  18:00:00,1.97073997214,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.483099637934
 10/15  19:00:00,2.16466247514,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.500431460976
 10/15  20:00:00,2.17766836201,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.457415592714
 10/15  21:00:00,1.95810164848,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.400512112435
 10/15  22:00:00,1.56898401794,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.316338845555
 10/15  23:00:00,1.17182595802,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.22285772225
 10/15  24:00:00,0.764393388228,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.122880803357
 10/16  01:00:00,0.599513493187,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0755907586249
 10/16  02:00:00,0.535065951051,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0653091430939
 10/16  03:00:00,0.526669145786,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0685609635471
 10/16  04:00:00,0.557152786297,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.100284874845
 10/16  05:00:00,0.75083471636,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.240464748138
 10/16  06:00:00,1.20540465984,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.501346104484
 10/16  07:00:00,1.5682971024,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.570702542717
 10/16  08:00:00,1.49305038755,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.549899983605
 10/16  09:00:00,1.28621151877,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.490898828595
 10/16  10:00:00,1.20790676349,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.42255712206
 10/16  11:00:00,1.16364220294,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.362071979813
 10/16  12:00:00,1.10243623846,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.315055188784
 10/16  13:00:00,1.0512922381,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.287552912225
 10/16  14:00:00,1.01553412843,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.259877115896
 10/16  15:00:00,1.05369916765,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.263743859442
 10/16  16:00:00,1.23143628346,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.297190370347
 10/16  17:00:00,1.58267787807,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.37001844271
 10/16  18:00:00,1.89154197493,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.43821195626
 10/16  19:00:00,2.07993276246,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.449946502491
 10/16  20:00:00,2.09475990721,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.40936250825
 10/16  21:00:00,1.88226729018,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.360284611602
 10/16  22:00:00,1.5085391546,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.284187194135
 10/16  23:00:00,1.13592102096,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.202487630519
 10/16  24:00:00,0.74970654577,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114767643975
 10/17  01:00:00,0.598693712597,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0747709780357
 10/17  02:00:00,0.534153061727,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0643962537698
 10/17  03:00:00,0.525646957334,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0675387750944
 10/17  04:00:00,0.556292170849,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0994242593964
 10/17  05:00:00,0.750821743984,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.240451775762
 10/17  06:00:00,1.20697121169,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.502912656334
 10/17  07:00:00,1.57022099724,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.57262643755
 10/17  08:00:00,1.49511233182,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.551961927875
 10/17  09:00:00,1.28817574065,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.492863050482
 10/17  10:00:00,1.20961479453,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.424265153093
 10/17  11:00:00,1.16524067799,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.363670454865
 10/17  12:00:00,1.10364396441,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.316262914738
 10/17  13:00:00,1.05274112011,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.289001794241
 10/17  14:00:00,1.01693028253,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.26127327
 10/17  15:00:00,1.055143006,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.265187697799
 10/17  16:00:00,1.233224725,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.298978811887
 10/17  17:00:00,1.58516371819,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.372504282833
 10/17  18:00:00,1.89430602538,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.440976006716
 10/17  19:00:00,2.08276285627,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.452776596297
 10/17  20:00:00,2.097371762,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.41197436304
 10/17  21:00:00,1.88455040039,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.362567721809
 10/17  22:00:00,1.51032378203,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.285971821563
 10/17  23:00:00,1.13701332498,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.203579934548
 10/17  24:00:00,0.750185916174,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.11524701438
 10/18  01:00:00,0.598957769046,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0750350344841
 10/18  02:00:00,0.534313609423,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0645568014651
 10/18  03:00:00,0.525905070219,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0677968879798
 10/18  04:00:00,0.556666907276,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0997989958237
 10/18  05:00:00,0.751917492352,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.24154752413
 10/18  06:00:00,1.20947248943,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.505413934076
 10/18  07:00:00,1.57311262602,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.575518066331
 10/18  08:00:00,1.49783381633,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.554683412384
 10/18  09:00:00,1.29049747935,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.495184789176
 10/18  10:00:00,1.21144890159,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.426099260153
 10/18  11:00:00,1.16665856339,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.365088340264
 10/18  12:00:00,1.10462052481,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.31723947513
 10/18  13:00:00,1.05331207617,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.289572750302
 10/18  14:00:00,1.01727063925,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.261613626718
 10/18  15:00:00,1.0553845676,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.265429259392
 10/18  16:00:00,1.23802444648,0.0276821008206,0.0,0.0,0.00332487635058,0.00109216961789,0.00441704596848,0.00109216961789,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.299361487395
 10/18  17:00:00,1.58594196589,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.373282530527
 10/18  18:00:00,1.98477767673,0.0365113005573,0.0,0.0,0.0670811830315,0.0219265283624,0.0890077113939,0.0219265283624,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.442439946671
 10/18  19:00:00,2.19985673591,0.037686841825,0.0,0.0,0.0869221160033,0.0284781999607,0.115400315964,0.0284781999607,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.454470159974
 10/18  20:00:00,2.20386288521,0.0389824652652,0.0,0.0,0.0790083988713,0.0259621170408,0.104970515912,0.0259621170408,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.413494970337
 10/18  21:00:00,1.93849783475,0.0380723687999,0.0,0.0,0.0396290871259,0.0130208124132,0.0526498995391,0.0130208124132,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.363865256632
 10/18  22:00:00,1.51123538189,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.28688342143
 10/18  23:00:00,1.13749539585,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.204062005411
 10/18  24:00:00,0.750195784625,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.115256882831
 10/19  01:00:00,0.598847812765,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0749250782031
 10/19  02:00:00,0.534411600362,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0646547924048
 10/19  03:00:00,0.525970299206,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.067862116967
 10/19  04:00:00,0.557158815766,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.100290904314
 10/19  05:00:00,0.753226326228,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.242856358006
 10/19  06:00:00,1.21224532864,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.508186773286
 10/19  07:00:00,1.57661796919,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.579023409505
 10/19  08:00:00,1.50125327823,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.558102874281
 10/19  09:00:00,1.29338825772,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.498075567545
 10/19  10:00:00,1.21357249886,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.428222857424
 10/19  11:00:00,1.16803008971,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.366459866589
 10/19  12:00:00,1.20458605391,0.0202875670398,0.0,0.0,0.075824578364,0.0231793508256,0.0990039291896,0.0231793508256,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.318201075048
 10/19  13:00:00,1.29760572491,0.0209890997318,0.0,0.0,0.187200710156,0.0560585683382,0.243259278494,0.0560585683382,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.290607120541
 10/19  14:00:00,1.44156945529,0.0221709611139,0.0,0.0,0.325743305542,0.0975652068145,0.423308512357,0.0975652068145,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.2626039304
 10/19  15:00:00,1.58398070152,0.0234033834107,0.0,0.0,0.40483708803,0.122567071311,0.527404159341,0.122567071311,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.266621233969
 10/19  16:00:00,1.80931493997,0.0276821008206,0.0,0.0,0.439682238579,0.134508539566,0.574190778145,0.134508539566,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.300878248715
 10/19  17:00:00,2.13621329525,0.033629328417,0.0,0.0,0.418151596852,0.130206305197,0.54835790205,0.130206305197,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.375195957838
 10/19  18:00:00,2.40405159079,0.0365113005573,0.0,0.0,0.383003962922,0.122972571042,0.505976533964,0.122972571042,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.444745038156
 10/19  19:00:00,2.54158658562,0.037686841825,0.0,0.0,0.344261675363,0.110509321434,0.454770996797,0.110509321434,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.456829328856
 10/19  20:00:00,2.42032357463,0.0389824652652,0.0,0.0,0.240330276996,0.0789523427246,0.319282619721,0.0789523427246,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.415643555948
 10/19  21:00:00,2.1010919649,0.0380723687999,0.0,0.0,0.160597248732,0.0527585236649,0.213355772397,0.0527585236649,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.36575351393
 10/19  22:00:00,1.61311128068,0.032946756068,0.0,0.0,0.0756516504287,0.0248537811745,0.100505431603,0.0248537811745,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.288253888611
 10/19  23:00:00,1.13828314361,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.204849753176
 10/19  24:00:00,0.750558098314,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.11561919652
 10/20  01:00:00,0.599016341032,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0750936064703
 10/20  02:00:00,0.534402826561,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0646460186031
 10/20  03:00:00,0.526206822477,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0680986402381
 10/20  04:00:00,0.557463368164,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.100595456712
 10/20  05:00:00,0.754443730316,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.244073762094
 10/20  06:00:00,1.21513161312,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.511073057768
 10/20  07:00:00,1.57983763772,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.582243078035
 10/20  08:00:00,1.50466150075,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.561511096798
 10/20  09:00:00,1.29671588756,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.501403197393
 10/20  10:00:00,1.2168563129,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.431506671465
 10/20  11:00:00,1.17111644799,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.369546224868
 10/20  12:00:00,1.10838345085,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.321002401178
 10/20  13:00:00,1.05634168008,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.292602354209
 10/20  14:00:00,1.0396836202,0.0221709611139,0.0,0.0,0.0154272657414,0.00461716152468,0.0200444272661,0.00461716152468,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.263982180397
 10/20  15:00:00,1.16351092047,0.0234033834107,0.0,0.0,0.0808446998888,0.0247106699289,0.105555369818,0.0247106699289,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.268000242444
 10/20  16:00:00,1.36077473079,0.0276821008206,0.0,0.0,0.0939365740992,0.0301481457401,0.124084719839,0.0301481457401,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.302444097841
 10/20  17:00:00,1.65785733779,0.033629328417,0.0,0.0,0.0513448077211,0.0166911323504,0.0680359400714,0.0166911323504,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.377161962355
 10/20  18:00:00,2.09754595818,0.0365113005573,0.0,0.0,0.148783425294,0.0483672543542,0.197150679648,0.0483672543542,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.44706525986
 10/20  19:00:00,2.29415653279,0.037686841825,0.0,0.0,0.154454993268,0.050519572163,0.204974565431,0.050519572163,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.459195707387
 10/20  20:00:00,2.2843285893,0.0389824652652,0.0,0.0,0.136342020155,0.0447902851747,0.18113230533,0.0447902851747,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.417798885005
 10/20  21:00:00,2.01464313442,0.0380723687999,0.0,0.0,0.0940995569411,0.0309128876787,0.12501244462,0.0309128876787,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.367648011221
 10/20  22:00:00,1.54233146674,0.032946756068,0.0,0.0,0.0212860610488,0.0069930263168,0.0282790873656,0.0069930263168,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.289700418912
 10/20  23:00:00,1.13937557952,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.205942189085
 10/20  24:00:00,0.751214677595,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.116275775801
 10/21  01:00:00,0.607378532637,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0795087740001
 10/21  02:00:00,0.540264444149,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0678963977641
 10/21  03:00:00,0.531241382339,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0717677959273
 10/21  04:00:00,0.567270220029,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.107731152962
 10/21  05:00:00,0.779141972246,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.264675311425
 10/21  06:00:00,1.27285132923,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.558167261657
 10/21  07:00:00,1.65747127386,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.638715352253
 10/21  08:00:00,1.59512429176,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.619536586922
 10/21  09:00:00,1.39476298432,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.554419235681
 10/21  10:00:00,1.31294242136,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.476676550634
 10/21  11:00:00,1.26084125283,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.406782270191
 10/21  12:00:00,1.18852143023,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.353329874464
 10/21  13:00:00,1.12838306547,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.321055707087
 10/21  14:00:00,1.08475208346,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.289969498749
 10/21  15:00:00,1.21199557503,0.0234033834107,0.0,0.0,0.069771285158,0.0215038452842,0.0912751304422,0.0215038452842,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.293706163528
 10/21  16:00:00,1.488740118,0.0276821008206,0.0,0.0,0.141362198482,0.0432141850315,0.184576383513,0.0432141850315,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.333999902131
 10/21  17:00:00,1.88777749838,0.033629328417,0.0,0.0,0.171021975841,0.0532340782822,0.224256054123,0.0532340782822,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.415510078685
 10/21  18:00:00,2.26352545659,0.0365113005573,0.0,0.0,0.211158529915,0.0677877488735,0.278946278788,0.0677877488735,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.496938843595
 10/21  19:00:00,2.41979109487,0.037686841825,0.0,0.0,0.181132094751,0.0595093016331,0.240641396384,0.0595093016331,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.514918684322
 10/21  20:00:00,2.36446317879,0.0389824652652,0.0,0.0,0.130642988435,0.0429187856831,0.173561774118,0.0429187856831,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.470648635385
 10/21  21:00:00,2.05853287636,0.0380723687999,0.0,0.0,0.06702065428,0.0220171924714,0.0890378467514,0.0220171924714,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.411905493567
 10/21  22:00:00,1.57719266489,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.324547492503
 10/21  23:00:00,1.17673937259,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.22777113682
 10/21  24:00:00,0.766162362428,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.124649777557
 10/22  01:00:00,0.607928689404,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0800589307674
 10/22  02:00:00,0.540826936063,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0684588896785
 10/22  03:00:00,0.531576175242,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0721025888306
 10/22  04:00:00,0.567965676847,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.108426609779
 10/22  05:00:00,0.78070123837,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.266234577548
 10/22  06:00:00,1.27615458078,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.561470513213
 10/22  07:00:00,1.66142617784,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.642670256232
 10/22  08:00:00,1.5991794324,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.623591727562
 10/22  09:00:00,1.39850569602,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.558161947383
 10/22  10:00:00,1.31650164259,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.480235771872
 10/22  11:00:00,1.26393877574,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.409879793102
 10/22  12:00:00,1.19086205383,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.35567049806
 10/22  13:00:00,1.13007175279,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.322744394401
 10/22  14:00:00,1.20198705678,0.0221709611139,0.0,0.0,0.0890511399923,0.0269424616883,0.115993601681,0.0269424616883,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.291210870392
 10/22  15:00:00,1.37409318409,0.0234033834107,0.0,0.0,0.193837793859,0.0580342884495,0.251872082309,0.0580342884495,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.295206820719
 10/22  16:00:00,1.6628191663,0.0276821008206,0.0,0.0,0.27465356627,0.0822319239196,0.35688549019,0.0822319239196,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.335769843747
 10/22  17:00:00,2.10623641327,0.033629328417,0.0,0.0,0.338159742387,0.102348665158,0.440508407545,0.102348665158,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.417716640154
 10/22  18:00:00,2.41331098874,0.0365113005573,0.0,0.0,0.323164881975,0.102944442382,0.426109324356,0.102944442382,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.499561330174
 10/22  19:00:00,2.49259628047,0.037686841825,0.0,0.0,0.233904077719,0.0768434853362,0.310747563055,0.0768434853362,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.517617703253
 10/22  20:00:00,2.383545577,0.0389824652652,0.0,0.0,0.143145672984,0.047025858504,0.190171531488,0.047025858504,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.473121276219
 10/22  21:00:00,2.04471207276,0.0380723687999,0.0,0.0,0.0549869858977,0.0180662709618,0.0730532568595,0.0180662709618,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.414069279855
 10/22  22:00:00,1.57907798106,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.326432808672
 10/22  23:00:00,1.17847231871,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.229504082937
 10/22  24:00:00,0.767453913445,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.125941328574
 10/23  01:00:00,0.6007811669,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.076858432338
 10/23  02:00:00,0.536231882103,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0664750741457
 10/23  03:00:00,0.528092027333,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0699838450933
 10/23  04:00:00,0.560311931989,0.0223479847309,0.0,0.0019024148326,0.0,5.41674819695e-05,5.41674819695e-05,5.41674819695e-05,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.103389853055
 10/23  05:00:00,0.766849600667,0.283450535773,0.0,0.260634922997,0.0,0.00732484059471,0.00732484059471,0.00732484059471,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.249154791851
 10/23  06:00:00,1.25125037466,1.00436612581,0.0,0.978004928889,0.0,0.0266111979079,0.0266111979079,0.0266111979079,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.520580621396
 10/23  07:00:00,1.6127469877,0.864530196629,0.0,0.836519449863,0.0,0.0220429705595,0.0220429705595,0.0220429705595,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.593109457456
 10/23  08:00:00,1.53543370794,0.813961669501,0.0,0.790280201059,0.0,0.0203565028332,0.0203565028332,0.0203565028332,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.571926801155
 10/23  09:00:00,1.30951921528,0.152122475896,0.0,0.131967631257,0.0,0.00331514879019,0.00331514879019,0.00331514879019,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.510891376319
 10/23  10:00:00,1.22481001109,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.439460369662
 10/23  11:00:00,1.17770745696,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.376137233834
 10/23  12:00:00,1.11401516307,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.326634113398
 10/23  13:00:00,1.06153620919,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.297796883317
 10/23  14:00:00,1.02411980895,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.268462796421
 10/23  15:00:00,1.14349064848,0.0234033834107,0.0,0.0,0.0622506547506,0.0191287360925,0.0813793908431,0.0191287360925,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.27215594943
 10/23  16:00:00,1.4071776632,0.0276821008206,0.0,0.0,0.126462008424,0.0392891630099,0.165751171434,0.0392891630099,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.30718057865
 10/23  17:00:00,1.85785349727,0.033629328417,0.0,0.0,0.200332577779,0.0617563297216,0.2620889075,0.0617563297216,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.383105154408
 10/23  18:00:00,1.98091597304,0.0365113005573,0.0,0.0,0.0552118511433,0.0182970228298,0.0735088739731,0.0182970228298,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.454077080394
 10/23  19:00:00,2.09677678716,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.466790527183
 10/23  20:00:00,2.14170558235,0.0389824652652,0.0,0.0,0.0238462961068,0.00794922523154,0.0317955213383,0.00794922523154,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.424512662043
 10/23  21:00:00,1.89552409842,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.37354141984
 10/23  22:00:00,1.51907432318,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.294722362719
 10/23  23:00:00,1.14345052447,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.210017134033
 10/23  24:00:00,0.753985687578,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.119046785783
 10/24  01:00:00,0.601346522267,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0774237877053
 10/24  02:00:00,0.536349613886,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0665928059289
 10/24  03:00:00,0.528316090341,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0702079081017
 10/24  04:00:00,0.56023085665,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.103362945197
 10/24  05:00:00,0.760400803762,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.25003083554
 10/24  06:00:00,1.22710433649,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.523045781135
 10/24  07:00:00,1.59354445223,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.595949892545
 10/24  08:00:00,1.51776005816,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.574609654214
 10/24  09:00:00,1.30861531363,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.513302623456
 10/24  10:00:00,1.23197154419,0.173698464439,0.0,0.153069611225,0.0,0.004531947781,0.004531947781,0.004531947781,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.44208995498
 10/24  11:00:00,1.1803705177,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.378800294574
 10/24  12:00:00,1.11639144965,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.329010399973
 10/24  13:00:00,1.06372466645,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.299985340576
 10/24  14:00:00,1.02662564656,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.270968634029
 10/24  15:00:00,1.06484832679,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.27489301859
 10/24  16:00:00,1.24407713333,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.309831220216
 10/24  17:00:00,1.59868363425,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.386024198891
 10/24  18:00:00,1.91043446882,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.457104450155
 10/24  19:00:00,2.09924086789,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.469254607921
 10/24  20:00:00,2.11251063578,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.427113236812
 10/24  21:00:00,1.89801090995,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.376028231369
