Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/24  22:00:00,1.52095948345,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.296607522983
 10/24  23:00:00,1.14469271335,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.211259322911
 10/24  24:00:00,0.754399553681,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.119460651887
 10/25  01:00:00,0.601842250638,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0779195160764
 10/25  02:00:00,0.537173157799,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.067416349842
 10/25  03:00:00,0.531794101488,0.119472325673,0.0,0.0982241012531,0.0,0.00285357960035,0.00285357960035,0.00285357960035,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0708323396481
 10/25  04:00:00,0.572493283787,0.425853905096,0.0,0.405408335197,0.0,0.0114005459706,0.0114005459706,0.0114005459706,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104224826364
 10/25  05:00:00,0.781806620475,0.750932178561,0.0,0.728116565784,0.0,0.0198903199104,0.0198903199104,0.0198903199104,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.251546332343
 10/25  06:00:00,1.26162003868,1.20567275159,0.0,1.17931155466,0.0,0.03157633538,0.03157633538,0.03157633538,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.525985147944
 10/25  07:00:00,1.61930915234,0.878299059992,0.0,0.850288313226,0.0,0.0222927873232,0.0222927873232,0.0222927873232,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.599421805329
 10/25  08:00:00,1.54819700894,1.06555603375,0.0,1.0418745653,0.0,0.0269763902446,0.0269763902446,0.0269763902446,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.578070214751
 10/25  09:00:00,1.34421994486,1.27332954357,0.0,1.25317469893,0.0,0.0324985273069,0.0324985273069,0.0324985273069,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.516408727383
 10/25  10:00:00,1.27718470244,1.83505923577,0.0,1.81443038256,0.0,0.0472671991945,0.0472671991945,0.0472671991945,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.444567861811
 10/25  11:00:00,1.19682872702,0.573240976317,0.0,0.552605802989,0.0,0.0140847050892,0.0140847050892,0.0140847050892,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.381173798812
 10/25  12:00:00,1.12201659731,0.134794621881,0.0,0.114507054842,0.0,0.00289343010985,0.00289343010985,0.00289343010985,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.331742117524
 10/25  13:00:00,1.06655012918,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.302810803307
 10/25  14:00:00,1.02907513123,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.273418118698
 10/25  15:00:00,1.06736860653,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.277413298321
 10/25  16:00:00,1.24695697781,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.3127110647
 10/25  17:00:00,1.60252356624,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.389864130881
 10/25  18:00:00,1.91472878427,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.461398765605
 10/25  19:00:00,2.10369129006,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.473705030088
 10/25  20:00:00,2.11705197076,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.431654571798
 10/25  21:00:00,1.9091567315,0.300830888546,0.0,0.262758519746,0.0,0.00670241791917,0.00670241791917,0.00670241791917,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.380471635007
 10/25  22:00:00,1.54716966071,0.902055765881,0.0,0.869109009813,0.0,0.0225471643533,0.0225471643533,0.0225471643533,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.300270535896
 10/25  23:00:00,1.19115350402,1.70920831878,0.0,1.68057820081,0.0,0.0438682305624,0.0438682305624,0.0438682305624,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.213851883016
 10/25  24:00:00,0.819735487716,2.46894129782,0.0,2.44525982938,0.0,0.0634970737823,0.0634970737823,0.0634970737823,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.12129951214
 10/26  01:00:00,0.681998974228,3.0863742686,0.0,3.06456987412,0.0,0.0790328860253,0.0790328860253,0.0790328860253,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0790433536412
 10/26  02:00:00,0.629986580267,3.62526285848,0.0,3.60371126857,0.0,0.0923566998299,0.0923566998299,0.0923566998299,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0678730724794
 10/26  03:00:00,0.632346411486,4.06155977298,0.0,4.04031154856,0.0,0.103094032136,0.103094032136,0.103094032136,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0711441971105
 10/26  04:00:00,0.671841421847,4.36248495192,0.0,4.34203938202,0.0,0.110362738958,0.110362738958,0.110362738958,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104610771436
 10/26  05:00:00,0.878926308908,4.59340514415,0.0,4.57058953137,0.0,0.115822798772,0.115822798772,0.115822798772,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.252733541914
 10/26  06:00:00,1.36756765122,5.33899935783,0.0,5.3126381609,0.0,0.134812550621,0.134812550621,0.134812550621,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.528696545242
 10/26  07:00:00,1.73831147335,5.46470613474,0.0,5.43669538798,0.0,0.138128394643,0.138128394643,0.138128394643,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.602588519021
 10/26  08:00:00,1.64198434926,4.72797761571,0.0,4.70429614727,0.0,0.117681722286,0.117681722286,0.117681722286,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.581152223029
 10/26  09:00:00,1.40589483287,3.6830882802,0.0,3.66293343557,0.0,0.0914054786747,0.0914054786747,0.0914054786747,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.519176664027
 10/26  10:00:00,1.31955817596,3.45965526074,0.0,3.43902640752,0.0,0.087264038674,0.087264038674,0.087264038674,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.446944495853
 10/26  11:00:00,1.2266398879,1.67716374462,0.0,1.65652857129,0.0,0.0418816691811,0.0418816691811,0.0418816691811,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.3831879956
 10/26  12:00:00,1.1361273627,0.623843178577,0.0,0.603555611537,0.0,0.0152728994824,0.0152728994824,0.0152728994824,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.333473413537
 10/26  13:00:00,1.06827670193,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.304537376056
 10/26  14:00:00,1.03059985304,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.274942840505
 10/26  15:00:00,1.06884585477,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.278890546562
 10/26  16:00:00,1.24844603049,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.314200117376
 10/26  17:00:00,1.6043513748,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.391691939438
 10/26  18:00:00,1.91701359375,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.463683575085
 10/26  19:00:00,2.10622000744,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.476233747471
 10/26  20:00:00,2.11937264879,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.433975249827
 10/26  21:00:00,1.91414195889,0.419368687162,0.0,0.381296318362,0.0,0.00975283699547,0.00975283699547,0.00975283699547,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.382406443315
 10/26  22:00:00,1.5547645748,1.1338499009,0.0,1.10090314483,0.0,0.0286697716103,0.0286697716103,0.0286697716103,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.301742842727
 10/26  23:00:00,1.19621857817,1.86435229231,0.0,1.83572217433,0.0,0.047958430663,0.047958430663,0.047958430663,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.214826757075
 10/26  24:00:00,0.823946749806,2.61052277011,0.0,2.58684130167,0.0,0.0672455593542,0.0672455593542,0.0672455593542,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.121762288657
 10/27  01:00:00,0.686760707748,3.25819711159,0.0,3.23639271711,0.0,0.0835612978216,0.0835612978216,0.0835612978216,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0792766753646
 10/27  02:00:00,0.634760328081,3.80008760968,0.0,3.77853601977,0.0,0.096965555366,0.096965555366,0.096965555366,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0680379647573
 10/27  03:00:00,0.635418507658,4.1708820452,0.0,4.14963382078,0.0,0.10598188764,0.10598188764,0.10598188764,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0713284377782
 10/27  04:00:00,0.676805709204,4.5359321389,0.0,4.515486569,0.0,0.114950893176,0.114950893176,0.114950893176,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104986904576
 10/27  05:00:00,0.883128548531,4.70325555922,0.0,4.68043994644,0.0,0.118835786134,0.118835786134,0.118835786134,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.253922794175
 10/27  06:00:00,1.37194035188,5.40188074644,0.0,5.37551954952,0.0,0.136468988098,0.136468988098,0.136468988098,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.531412808427
 10/27  07:00:00,1.74237693432,5.49323202493,0.0,5.46522127816,0.0,0.13902129785,0.13902129785,0.13902129785,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.605761076785
 10/27  08:00:00,1.64546025928,4.73640543368,0.0,4.71272396524,0.0,0.118069970738,0.118069970738,0.118069970738,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.584239884591
 10/27  09:00:00,1.40790449577,3.65011724647,0.0,3.62996240183,0.0,0.0906421405694,0.0906421405694,0.0906421405694,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.521949665024
 10/27  10:00:00,1.30045718448,2.63636039294,0.0,2.61573153973,0.0,0.0657820841507,0.0657820841507,0.0657820841507,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.4493254589
 10/27  11:00:00,1.21349253379,1.08402709902,0.0,1.06339192569,0.0,0.0267164504201,0.0267164504201,0.0267164504201,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.385205860251
 10/27  12:00:00,1.12648600494,0.176229725654,0.0,0.155942158614,0.0,0.00389707743224,0.00389707743224,0.00389707743224,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.335207877832
 10/27  13:00:00,1.06949323062,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.305753904754
 10/27  14:00:00,1.03145113438,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.275794121846
 10/27  15:00:00,1.06972628835,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.279770980145
 10/27  16:00:00,1.24960864934,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.315362736224
 10/27  17:00:00,1.60587825755,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.393218822187
 10/27  18:00:00,1.91888190776,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.46555188909
 10/27  19:00:00,2.10825425675,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.478267996781
 10/27  20:00:00,2.1211243347,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.435726935733
 10/27  21:00:00,1.90608171079,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.384099032215
 10/27  22:00:00,1.54207331505,0.599775295829,0.0,0.566828539761,0.0,0.0145038840032,0.0145038840032,0.0145038840032,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.303217470586
 10/27  23:00:00,1.18479728742,1.39288698931,0.0,1.36425687134,0.0,0.0355604805267,0.0355604805267,0.0355604805267,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.215803416457
 10/27  24:00:00,0.812416992495,2.1406811277,0.0,2.11699965926,0.0,0.0552521745762,0.0552521745762,0.0552521745762,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.122225916125
 10/28  01:00:00,0.684509350323,2.8323612575,0.0,2.81055686302,0.0,0.0729134805814,0.0729134805814,0.0729134805814,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0837261111043
 10/28  02:00:00,0.629799663707,3.36333757313,0.0,3.34178598322,0.0,0.0860910657891,0.0860910657891,0.0860910657891,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0713405515333
 10/28  03:00:00,0.631921807106,3.82680471958,0.0,3.80555649516,0.0,0.0975607663552,0.0975607663552,0.0975607663552,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0748874543392
 10/28  04:00:00,0.675685660959,4.08789674796,0.0,4.06745117806,0.0,0.103885926278,0.103885926278,0.103885926278,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112260667613
 10/28  05:00:00,0.896561144259,4.21748470072,0.0,4.19466908794,0.0,0.106874562816,0.106874562816,0.106874562816,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.275219920621
 10/28  06:00:00,1.40009295313,4.16216352666,0.0,4.13580232974,0.0,0.105110990414,0.105110990414,0.105110990414,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.580297895148
 10/28  07:00:00,1.80650542502,4.88581922151,0.0,4.85780847475,0.0,0.123107242354,0.123107242354,0.123107242354,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.664642261064
 10/28  08:00:00,1.71857409412,3.91561536155,0.0,3.89193389311,0.0,0.0978605304903,0.0978605304903,0.0978605304903,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.645125858792
 10/28  09:00:00,1.48451075248,2.68518346826,0.0,2.66502862362,0.0,0.0665653837195,0.0665653837195,0.0665653837195,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.577601620125
 10/28  10:00:00,1.38503135136,2.06734543517,0.0,2.04671658195,0.0,0.0518543435516,0.0518543435516,0.0518543435516,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.496911137083
 10/28  11:00:00,1.29477984039,0.659092599254,0.0,0.638457425925,0.0,0.0160667241696,0.0160667241696,0.0160667241696,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.424654133582
 10/28  12:00:00,1.20432892771,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.369137371942
 10/28  13:00:00,1.14241882204,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.335091463654
 10/28  14:00:00,1.09719498405,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.302412399347
 10/28  15:00:00,1.13347199687,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.306457715812
 10/28  16:00:00,1.31834303498,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.348179202621
 10/28  17:00:00,1.68080251729,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.432791151716
 10/28  18:00:00,2.00450181985,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.516861485644
 10/28  19:00:00,2.19959876061,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.535367746448
 10/28  20:00:00,2.20990064705,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.489647877756
 10/28  21:00:00,1.98644211164,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.428852575594
 10/28  22:00:00,1.590947184,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.33830201161
 10/28  23:00:00,1.18655220738,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.23758397161
 10/28  24:00:00,0.771980440389,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.130467855518
 10/29  01:00:00,0.773723939099,0.067705016556,0.0,0.0440235481142,0.0,0.00109535475878,0.00109535475878,0.00109535475878,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.13111599947
 10/29  02:00:00,0.620562386834,0.362680405355,0.0,0.340876010873,0.0,0.00861518006684,0.00861518006684,0.00861518006684,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0840774481297
 10/29  03:00:00,0.560646329795,0.67297799499,0.0,0.651426405082,0.0,0.0167201009797,0.0167201009797,0.0167201009797,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0715581824304
 10/29  04:00:00,0.557179941319,0.891976493429,0.0,0.870728269009,0.0,0.0225932973831,0.0225932973831,0.0225932973831,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0751130575247
 10/29  05:00:00,0.600570480928,1.10448880384,0.0,1.08404323395,0.0,0.0283350980492,0.0283350980492,0.0283350980492,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112696315811
 10/29  06:00:00,0.829622417872,1.49654175659,0.0,1.47372614382,0.0,0.0386221415118,0.0386221415118,0.0386221415118,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.276533615538
 10/29  07:00:00,1.34926154514,1.98551767805,0.0,1.95915648112,0.0,0.0512947728242,0.0512947728242,0.0512947728242,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.583282704747
 10/29  08:00:00,1.714209784,1.09355086293,0.0,1.06554011617,0.0,0.0273047365997,0.0273047365997,0.0273047365997,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.668149125798
 10/29  09:00:00,1.63151781579,0.316314614639,0.0,0.292633146197,0.0,0.00736033228166,0.00736033228166,0.00736033228166,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.648569778666
 10/29  10:00:00,1.42070631091,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.580362562271
 10/29  11:00:00,1.33504015605,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.498774285324
 10/29  12:00:00,1.27938613251,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.425327149871
 10/29  13:00:00,1.20408029277,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.368888737001
 10/29  14:00:00,1.14198172396,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.334654365577
 10/29  15:00:00,1.14478022398,0.0221709611139,0.0,0.0,0.0361836970285,0.0118048849009,0.0479885819294,0.0118048849009,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.302009057344
 10/29  16:00:00,1.21672165332,0.0234033834107,0.0,0.0,0.0630386737366,0.0205662867224,0.083604960459,0.0205662867224,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.306102411803
 10/29  17:00:00,1.40886908058,0.0276821008206,0.0,0.0,0.067903381307,0.0225223304059,0.0904257117129,0.0225223304059,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.348279536505
 10/29  18:00:00,1.68142725138,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.433415885799
 10/29  19:00:00,2.03468092746,0.0365113005573,0.0,0.0,0.0214148464498,0.00744925838989,0.0288641048397,0.00744925838989,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.518176488416
 10/29  20:00:00,2.20679542595,0.037686841825,0.0,0.0,0.00435595275844,0.00151510067375,0.00587105343219,0.00151510067375,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.536693358356
 10/29  21:00:00,2.2111886806,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.490935911309
 10/29  22:00:00,1.98771147513,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.430121939084
 10/29  23:00:00,1.59183724633,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.339192073937
 10/29  24:00:00,1.18737181627,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.238403580497
 10/30  01:00:00,0.757922883451,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.122983981657
 10/30  02:00:00,0.603781578543,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0798588439814
 10/30  03:00:00,0.550044091245,0.430159337781,0.0,0.408607747873,0.0,0.011749983494,0.011749983494,0.011749983494,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.068537299793
 10/30  04:00:00,0.555538293444,0.947537752994,0.0,0.926289528575,0.0,0.0255262063095,0.0255262063095,0.0255262063095,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0719039048948
 10/30  05:00:00,0.599343069368,1.38031064306,0.0,1.35986507316,0.0,0.0363377056807,0.0363377056807,0.0363377056807,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.106137452235
 10/30  06:00:00,0.809946174785,1.62444425392,0.0,1.60162864114,0.0,0.0420671974363,0.0420671974363,0.0420671974363,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.257509009127
 10/30  07:00:00,1.30145301312,2.24954922496,0.0,2.22318802803,0.0,0.057810806821,0.057810806821,0.057810806821,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.539583650951
 10/30  08:00:00,1.65364016859,1.62369042855,0.0,1.59567968178,0.0,0.040741438609,0.040741438609,0.040741438609,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.6153041703
 10/30  09:00:00,1.5563835783,0.808610396407,0.0,0.784928927965,0.0,0.0197055422899,0.0197055422899,0.0197055422899,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.593527632062
 10/30  10:00:00,1.32841879337,0.134158564219,0.0,0.114003719581,0.0,0.0028151881503,0.0028151881503,0.0028151881503,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.530290915052
 10/30  11:00:00,1.24127581642,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.455926174991
 10/30  12:00:00,1.19154293959,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.389972716464
 10/30  13:00:00,1.1256723528,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.338291303123
 10/30  14:00:00,1.07179449729,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.308055171422
 10/30  15:00:00,1.03388897148,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.278231958946
 10/30  16:00:00,1.07253235841,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.282577050209
 10/30  17:00:00,1.25337219789,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.31912628478
 10/30  18:00:00,1.61089587232,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.398236436963
 10/30  19:00:00,1.92501196039,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.471681941722
 10/30  20:00:00,2.11425675423,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.484270494255
 10/30  21:00:00,2.12579653714,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.440399138178
 10/30  22:00:00,1.90953490263,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.387552224055
 10/30  23:00:00,1.52956867134,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.305216710876
 10/30  24:00:00,1.15020497801,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.216771587569
 10/31  01:00:00,0.757876903212,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.122938001418
 10/31  02:00:00,0.602828129677,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0789053951158
 10/31  03:00:00,0.537327247089,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0675704391319
 10/31  04:00:00,0.529346482118,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0712382998791
 10/31  05:00:00,0.562584991613,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.105717080161
 10/31  06:00:00,0.768416025441,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.258046057219
 10/31  07:00:00,1.245890159,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.541831603653
 10/31  08:00:00,1.61556325629,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.617968696605
 10/31  09:00:00,1.53933092034,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.596180516387
 10/31  10:00:00,1.33288417082,0.204852182494,0.0,0.184697337856,0.0,0.00459674339661,0.00459674339661,0.00459674339661,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.532974737251
 10/31  11:00:00,1.27269336405,1.13338286822,0.0,1.112754015,0.0,0.0284757827012,0.0284757827012,0.0284757827012,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.458867939917
 10/31  12:00:00,1.23063527576,1.40080946269,0.0,1.38017428936,0.0,0.0357627111099,0.0357627111099,0.0357627111099,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.393302341524
 10/31  13:00:00,1.15311244941,0.922270904307,0.0,0.901983337267,0.0,0.0235641827194,0.0235641827194,0.0235641827194,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.342167217013
 10/31  14:00:00,1.10290749858,1.04881544299,0.0,1.02782634326,0.0,0.0267267808084,0.0267267808084,0.0267267808084,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.312441391902
 10/31  15:00:00,1.06909652395,1.21126335567,0.0,1.18909239455,0.0,0.0310263784947,0.0310263784947,0.0310263784947,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.282413132918
 10/31  16:00:00,1.11072002277,1.33089130444,0.0,1.30748792103,0.0,0.0341517341039,0.0341517341039,0.0341517341039,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.286612980463
 10/31  17:00:00,1.29089910859,1.30965414551,0.0,1.28197204469,0.0,0.033420923388,0.033420923388,0.033420923388,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.323232272093
 10/31  18:00:00,1.64599291804,1.22134264189,0.0,1.18771331347,0.0,0.0309196639887,0.0309196639887,0.0309196639887,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.402413818691
 10/31  19:00:00,1.95280234671,0.932046487412,0.0,0.895535186855,0.0,0.0231988813961,0.0231988813961,0.0231988813961,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.476273446643
 10/31  20:00:00,2.14663451747,1.10675941599,0.0,1.06907257416,0.0,0.0277330368427,0.0277330368427,0.0277330368427,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.488915220656
 10/31  21:00:00,2.1660798542,1.40568064386,0.0,1.3666981786,0.0,0.0355246519511,0.0355246519511,0.0355246519511,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.445157803286
 10/31  22:00:00,1.95143246866,1.48116832274,0.0,1.44309595394,0.0,0.0373615797386,0.0373615797386,0.0373615797386,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.392088210342
 10/31  23:00:00,1.57363410225,1.58947425059,0.0,1.55652749452,0.0,0.040146055843,0.040146055843,0.040146055843,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.309136085943
 10/31  24:00:00,1.19622111,1.69890763809,0.0,1.67027752012,0.0,0.0430655620656,0.0430655620656,0.0430655620656,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.219722157499
 11/01  01:00:00,0.804697248882,1.68149114145,0.0,1.65790652973,0.0,0.042764398691,0.042764398691,0.042764398691,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.124388195147
 11/01  02:00:00,0.640786984742,1.53603039387,0.0,1.51431517892,0.0,0.0391242436947,0.0391242436947,0.0391242436947,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0805303062786
 11/01  03:00:00,0.568633525486,1.27033676837,0.0,1.24887332402,0.0,0.0323426486763,0.0323426486763,0.0323426486763,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0688978178895
 11/01  04:00:00,0.551620195807,0.929108943649,0.0,0.907947624033,0.0,0.0235753144724,0.0235753144724,0.0235753144724,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0722742614466
 11/01  05:00:00,0.581025030027,0.770930482725,0.0,0.75056853479,0.0,0.0195516098499,0.0195516098499,0.0195516098499,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.106893228873
 11/01  06:00:00,0.782846715994,0.55144627929,0.0,0.528723981903,0.0,0.0138253538906,0.0138253538906,0.0138253538906,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.259898340089
 11/01  07:00:00,1.22443399011,0.227490590312,0.0,0.201237210145,0.0,0.00526656156334,0.00526656156334,0.00526656156334,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.545040841333
 11/01  08:00:00,1.54728336151,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.621647519997
 11/01  09:00:00,1.50121977007,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.599359184177
 11/01  10:00:00,1.32741971968,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.535241846389
 11/01  11:00:00,1.25172586404,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.460434795441
 11/01  12:00:00,1.20128964357,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.393782245763
 11/01  13:00:00,1.13556949002,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.342248823459
 11/01  14:00:00,1.08186538066,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.312222275654
 11/01  15:00:00,1.05797367834,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.281469624518
 11/01  16:00:00,1.15000347473,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.285573119939
 11/01  17:00:00,1.46435673556,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.322438487888
 11/01  18:00:00,2.00612979065,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.402188222872
 11/01  19:00:00,2.34574154093,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.476063622364
 11/01  20:00:00,2.26311882554,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.488601990177
 11/01  21:00:00,2.13129145742,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.444801623251
 11/01  22:00:00,1.91999412006,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.391688803729
 11/01  23:00:00,1.53014401968,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.308586377365
 11/01  24:00:00,1.15050186447,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.219152821423
 11/02  01:00:00,0.761238173541,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.123693518497
 11/02  02:00:00,0.601099564205,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0799671294373
 11/02  03:00:00,0.5374627909,0.0708093899058,0.0,0.0493459455595,0.0,0.00128382837151,0.00128382837151,0.00128382837151,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0687859036077
 11/02  04:00:00,0.53666829879,0.343644290735,0.0,0.322482971119,0.0,0.00843836626493,0.00843836626493,0.00843836626493,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.072459312637
 11/02  05:00:00,0.577987501693,0.635330952813,0.0,0.614969004877,0.0,0.0161361935899,0.0161361935899,0.0161361935899,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.107271116798
 11/02  06:00:00,0.791159164715,0.820828434225,0.0,0.798106136838,0.0,0.020942859279,0.020942859279,0.020942859279,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.261093283421
 11/02  07:00:00,1.24235743775,0.807095785193,0.0,0.780842405027,0.0,0.0204608112528,0.0204608112528,0.0204608112528,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.547770039283
 11/02  08:00:00,1.56736799857,0.6759198339,0.0,0.648023650515,0.0,0.0168665118407,0.0168665118407,0.0168665118407,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.624865645216
 11/02  09:00:00,1.52172162672,0.679010654314,0.0,0.655426042594,0.0,0.0170277779431,0.0170277779431,0.0170277779431,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.602833262886
 11/02  10:00:00,1.34179805875,0.443478120838,0.0,0.423405709102,0.0,0.010971954799,0.010971954799,0.010971954799,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.538648230659
 11/02  11:00:00,1.26822061637,0.531107036111,0.0,0.510562554484,0.0,0.0132882405222,0.0132882405222,0.0132882405222,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.463641307244
 11/02  12:00:00,1.20447290182,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.396965504013
 11/02  13:00:00,1.138114776,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.344794109439
 11/02  14:00:00,1.08427663775,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.314633532745
 11/02  15:00:00,1.06077245653,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.28426840271
 11/02  16:00:00,1.15277223815,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.288341883352
 11/02  17:00:00,1.46728413708,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.325365889409
 11/02  18:00:00,2.00967252236,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.405730954583
 11/02  19:00:00,2.34983962679,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.480161708223
 11/02  20:00:00,2.26721724227,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.492700406911
 11/02  21:00:00,2.13510852431,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.448618690139
 11/02  22:00:00,1.92361937517,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.395314058838
 11/02  23:00:00,1.53396393059,0.0552376361034,0.0,0.022425631594,0.0,0.000580040233816,0.000580040233816,0.000580040233816,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.311826248042
 11/02  24:00:00,1.15975124386,0.289005623665,0.0,0.26049260229,0.0,0.00676637883812,0.00676637883812,0.00676637883812,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.221635821969
 11/03  01:00:00,0.781205333926,0.725032979156,0.0,0.701448367436,0.0,0.018341192371,0.018341192371,0.018341192371,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.125319486511
 11/03  02:00:00,0.629820225939,1.07697985801,0.0,1.05526464306,0.0,0.0276879047204,0.0276879047204,0.0276879047204,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0809998864506
 11/03  03:00:00,0.571060410742,1.3353399384,0.0,1.31387649406,0.0,0.0344379630217,0.0344379630217,0.0344379630217,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0692293887993
 11/03  04:00:00,0.56566391146,1.44751892139,0.0,1.42635760178,0.0,0.0372486257259,0.0372486257259,0.0372486257259,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0726446658464
 11/03  05:00:00,0.599544590391,1.45664318213,0.0,1.43628123419,0.0,0.0373153117159,0.0373153117159,0.0373153117159,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.107649087371
 11/03  06:00:00,0.808092585804,1.43659206438,0.0,1.41386976699,0.0,0.0366816439354,0.0366816439354,0.0366816439354,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.262287919853
 11/03  07:00:00,1.25658056548,1.25810548411,0.0,1.23185210394,0.0,0.031955417261,0.031955417261,0.031955417261,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.550498561
 11/03  08:00:00,1.58005529946,1.04719160095,0.0,1.01929541756,0.0,0.0263669747496,0.0263669747496,0.0263669747496,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.628052483197
 11/03  09:00:00,1.52358323244,0.636404160362,0.0,0.612819548642,0.0,0.01578781848,0.01578781848,0.01578781848,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.605934828075
 11/03  10:00:00,1.33450621618,0.0552161980297,0.0,0.0351437862935,0.0,0.000894620467199,0.000894620467199,0.000894620467199,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.541433722423
 11/03  11:00:00,1.26789372666,0.431080330333,0.0,0.410535848707,0.0,0.0105675277501,0.0105675277501,0.0105675277501,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.466035130311
 11/03  12:00:00,1.20645785423,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.398950456425
 11/03  13:00:00,1.13978444523,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.346463778671
 11/03  14:00:00,1.08581711085,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.316174005842
 11/03  15:00:00,1.06215214596,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.285648092138
 11/03  16:00:00,1.15433545592,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.289905101126
 11/03  17:00:00,1.46908819385,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.327169946179
 11/03  18:00:00,2.01200084514,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.408059277362
 11/03  19:00:00,2.35255327816,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.48287535959
 11/03  20:00:00,2.27012715426,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.495610318898
 11/03  21:00:00,2.1378711732,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.451381339029
 11/03  22:00:00,1.9270194694,0.0759942867371,0.0,0.038077633147,0.0,0.000980080631154,0.000980080631154,0.000980080631154,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.397734072439
 11/03  23:00:00,1.54455838593,0.397753080703,0.0,0.364941076193,0.0,0.00945271850675,0.00945271850675,0.00945271850675,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.313548025116
 11/03  24:00:00,1.1763103687,0.881246523364,0.0,0.852733501989,0.0,0.0222956060401,0.0222956060401,0.0222956060401,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.222665719607
 11/04  01:00:00,0.811094571513,1.27500778333,0.0,1.25142317161,0.0,0.0327653755917,0.0327653755917,0.0327653755917,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.134210857801
 11/04  02:00:00,0.65374031942,1.66780319871,0.0,1.64608798376,0.0,0.0430167086044,0.0430167086044,0.0430167086044,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0856441519723
 11/04  03:00:00,0.592338938368,1.92488521875,0.0,1.9034217744,0.0,0.0496700552361,0.0496700552361,0.0496700552361,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0726645857842
 11/04  04:00:00,0.591272232385,2.24564004444,0.0,2.22447872482,0.0,0.0577919805556,0.0577919805556,0.0577919805556,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.07634422777
 11/04  05:00:00,0.634072246771,2.39356425185,0.0,2.37320230392,0.0,0.0616109461706,0.0616109461706,0.0616109461706,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.115209953681
 11/04  06:00:00,0.862390471698,2.52734292293,0.0,2.50462062555,0.0,0.064783939118,0.064783939118,0.064783939118,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.284386817965
 11/04  07:00:00,1.36018469877,2.89588884454,0.0,2.86963546437,0.0,0.0742139678826,0.0742139678826,0.0742139678826,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.601218631451
 11/04  08:00:00,1.69346859452,2.26403761945,0.0,2.23614143607,0.0,0.0574483756668,0.0574483756668,0.0574483756668,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.689223015426
 11/04  09:00:00,1.65512940885,2.03941596694,0.0,2.01583135522,0.0,0.0515661060334,0.0515661060334,0.0515661060334,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.669265416031
 11/04  10:00:00,1.49113594025,2.13709648747,0.0,2.11702407574,0.0,0.0545401939934,0.0545401939934,0.0545401939934,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.599386814495
 11/04  11:00:00,1.42579149177,2.63659983747,0.0,2.61605535584,0.0,0.0679383034492,0.0679383034492,0.0679383034492,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.51564589043
 11/04  12:00:00,1.33821378443,1.48636573326,0.0,1.46581495737,0.0,0.0377066996008,0.0377066996008,0.0377066996008,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.440510927504
 11/04  13:00:00,1.25335839879,1.15185693303,0.0,1.13165234173,0.0,0.0292322600089,0.0292322600089,0.0292322600089,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.382994966131
 11/04  14:00:00,1.1792743677,0.715110792857,0.0,0.694207538114,0.0,0.0179789191619,0.0179789191619,0.0179789191619,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.34806431101
 11/04  15:00:00,1.15276733334,0.888332669415,0.0,0.866252387079,0.0,0.0225465418204,0.0225465418204,0.0225465418204,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.31459116553
 11/04  16:00:00,1.24516594138,0.972679070234,0.0,0.949371406183,0.0,0.0249037165323,0.0249037165323,0.0249037165323,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.318772897199
 11/04  17:00:00,1.56720754353,1.05712634321,0.0,1.02955746161,0.0,0.0270310578038,0.0270310578038,0.0270310578038,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.362340318811
 11/04  18:00:00,2.14075608861,1.98601988033,0.0,1.95252809518,0.0,0.0514354099835,0.0514354099835,0.0514354099835,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.450027180634
 11/04  19:00:00,2.47257351131,1.24173293533,0.0,1.20537096524,0.0,0.0312325980922,0.0312325980922,0.0312325980922,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.537352679111
 11/04  20:00:00,2.3972538546,1.27916133092,0.0,1.24162862751,0.0,0.0320716314454,0.0320716314454,0.0320716314454,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.556420633603
 11/04  21:00:00,2.26888135775,1.53076366641,0.0,1.49194063863,0.0,0.0385900239498,0.0385900239498,0.0385900239498,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.508946129304
 11/04  22:00:00,2.05644929639,1.84343914487,0.0,1.80552249128,0.0,0.0467079822399,0.0467079822399,0.0467079822399,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.445829140351
 11/04  23:00:00,1.65792801508,2.22977246495,0.0,2.19696046044,0.0,0.0568025822366,0.0568025822366,0.0568025822366,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.351274578612
 11/04  24:00:00,1.26041643859,2.63266092944,0.0,2.60414790807,0.0,0.067253209471,0.067253209471,0.067253209471,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.246279340731
 11/05  01:00:00,0.856213444855,3.02180027061,0.0,2.99821565889,0.0,0.0773713331409,0.0773713331409,0.0773713331409,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.134723773593
 11/05  02:00:00,0.6954818132,3.3011569799,0.0,3.27944176495,0.0,0.0844973937028,0.0844973937028,0.0844973937028,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.085904960654
 11/05  03:00:00,0.632287373767,3.50002021924,0.0,3.4785567749,0.0,0.0894343083563,0.0894343083563,0.0894343083563,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0728487680629
 11/05  04:00:00,0.62631738893,3.62968944446,0.0,3.60852812484,0.0,0.0926321861266,0.0926321861266,0.0926321861266,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0765491787434
 11/05  05:00:00,0.667598587973,3.71407577837,0.0,3.69371383043,0.0,0.0947188521907,0.0947188521907,0.0947188521907,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.115628388862
 11/05  06:00:00,0.893023579577,3.69507423664,0.0,3.67235193925,0.0,0.0941097660366,0.0941097660366,0.0941097660366,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.285694098925
 11/05  07:00:00,1.37835041579,3.51857050599,0.0,3.49231712582,0.0,0.0893939883688,0.0893939883688,0.0893939883688,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.604204327987
 11/05  08:00:00,1.72463281497,3.35932614228,0.0,3.3314299589,0.0,0.0851045398805,0.0851045398805,0.0851045398805,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.692731071661
 11/05  09:00:00,1.69257247724,3.36540850361,0.0,3.34182389189,0.0,0.0855640838909,0.0855640838909,0.0855640838909,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.672710506571
 11/05  10:00:00,1.52284827697,3.26071230192,0.0,3.24063989018,0.0,0.0831434531658,0.0831434531658,0.0831434531658,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.602495892046
