Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/05  11:00:00,1.46517194919,4.0641466121,0.0,4.04360213047,0.0,0.104645005237,0.104645005237,0.104645005237,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.518319646057
 11/05  12:00:00,1.38398732785,3.1724640966,0.0,3.15191332071,0.0,0.0812172373244,0.0812172373244,0.0812172373244,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.442773933205
 11/05  13:00:00,1.30331674211,3.02755971037,0.0,3.00735511906,0.0,0.077242617144,0.077242617144,0.077242617144,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.384942952312
 11/05  14:00:00,1.23586913016,2.83904419146,0.0,2.81814093672,0.0,0.0728334290607,0.0728334290607,0.0728334290607,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.349804563572
 11/05  15:00:00,1.20271224026,2.76562554923,0.0,2.74354526689,0.0,0.0709389153491,0.0709389153491,0.0709389153491,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.316143698919
 11/05  16:00:00,1.2941553085,2.8115725917,0.0,2.78826492765,0.0,0.072327321683,0.072327321683,0.072327321683,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.320338659168
 11/05  17:00:00,1.61104910243,2.69258319551,0.0,2.66501431392,0.0,0.0690754317887,0.0690754317887,0.0690754317887,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.364137503726
 11/05  18:00:00,2.18587189919,3.65648538407,0.0,3.62299359892,0.0,0.0943113587599,0.0943113587599,0.0943113587599,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.452267042438
 11/05  19:00:00,2.50976531811,2.59326402,0.0,2.55690204991,0.0,0.0657619588185,0.0657619588185,0.0657619588185,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.540015125177
 11/05  20:00:00,2.4292366935,2.43113194661,0.0,2.39359924319,0.0,0.0613140137402,0.0613140137402,0.0613140137402,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.559161090206
 11/05  21:00:00,2.29633964477,2.51114646381,0.0,2.47232343603,0.0,0.0635375188699,0.0635375188699,0.0635375188699,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.511456921402
 11/05  22:00:00,2.07971991465,2.67226967129,0.0,2.6343530177,0.0,0.0677813039065,0.0677813039065,0.0677813039065,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.448026436951
 11/05  23:00:00,1.68178051674,3.09813574827,0.0,3.06532374376,0.0,0.078972931966,0.078972931966,0.078972931966,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.352956730542
 11/05  24:00:00,1.28253190582,3.45880524202,0.0,3.43029222065,0.0,0.0882640986455,0.0882640986455,0.0882640986455,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.247383918792
 11/06  01:00:00,0.869593095956,4.11932290996,0.0,4.09573829824,0.0,0.105333842821,0.105333842821,0.105333842821,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.126714598091
 11/06  02:00:00,0.725504105835,4.80272801793,0.0,4.78101280298,0.0,0.122668476552,0.122668476552,0.122668476552,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0817031945144
 11/06  03:00:00,0.662446193118,4.9088299563,0.0,4.88736651196,0.0,0.125327172452,0.125327172452,0.125327172452,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0697259617455
 11/06  04:00:00,0.657505437189,5.07399325703,0.0,5.05283193741,0.0,0.128535429775,0.128535429775,0.128535429775,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0731993875263
 11/06  05:00:00,0.694354001041,5.17454338144,0.0,5.1541814335,0.0,0.130992747799,0.130992747799,0.130992747799,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.108781061937
 11/06  06:00:00,0.913490415392,5.4693226728,0.0,5.44660037542,0.0,0.138500861603,0.138500861603,0.138500861603,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.265866531774
 11/06  07:00:00,1.38696119623,6.08467792488,0.0,6.05842454471,0.0,0.154162615727,0.154162615727,0.154162615727,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.558671993283
 11/06  08:00:00,1.69762967608,5.35671648719,0.0,5.32882030381,0.0,0.134395008963,0.134395008963,0.134395008963,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.637598825604
 11/06  09:00:00,1.63858235189,4.84190661679,0.0,4.81832200507,0.0,0.121496034697,0.121496034697,0.121496034697,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.615225731301
 11/06  10:00:00,1.45902228354,4.63089958564,0.0,4.6108271739,0.0,0.117066585597,0.117066585597,0.117066585597,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.549777824648
 11/06  11:00:00,1.39009599858,4.9237164516,0.0,4.90317196998,0.0,0.125585480265,0.125585480265,0.125585480265,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.473219449715
 11/06  12:00:00,1.31002348493,3.8202863609,0.0,3.79973558501,0.0,0.0970600369077,0.0970600369077,0.0970600369077,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.405456050216
 11/06  13:00:00,1.23108148848,3.33893243813,0.0,3.31872784682,0.0,0.0851468975927,0.0851468975927,0.0851468975927,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.352613924323
 11/06  14:00:00,1.16792451773,2.98585200067,0.0,2.96494874592,0.0,0.076475635376,0.076475635376,0.076475635376,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.321805777343
 11/06  15:00:00,1.13214101225,2.53084771631,0.0,2.50876743397,0.0,0.0648805219205,0.0648805219205,0.0648805219205,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.290756436507
 11/06  16:00:00,1.21766589538,2.26594140654,0.0,2.24263374248,0.0,0.0581867523608,0.0581867523608,0.0581867523608,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.295048788228
 11/06  17:00:00,1.52998960276,2.14939219469,0.0,2.1218233131,0.0,0.0552119597516,0.0552119597516,0.0552119597516,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.332859395344
 11/06  18:00:00,2.09563289495,2.97933212367,0.0,2.94584033852,0.0,0.0771981900588,0.0771981900588,0.0771981900588,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.414493137113
 11/06  19:00:00,2.41194948736,2.03820464094,0.0,2.00184267086,0.0,0.0517451401351,0.0517451401351,0.0517451401351,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.490526428649
 11/06  20:00:00,2.32628830344,1.91104711642,0.0,1.87351441301,0.0,0.0483221736656,0.0483221736656,0.0483221736656,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.503449294416
 11/06  21:00:00,2.19537200121,1.99323161882,0.0,1.95440859104,0.0,0.0504872564832,0.0504872564832,0.0504872564832,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.458394910556
 11/06  22:00:00,1.98661096449,2.14952655988,0.0,2.11160990629,0.0,0.0545838100649,0.0545838100649,0.0545838100649,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.403721838096
 11/06  23:00:00,1.6009646482,2.40673087462,0.0,2.37391887011,0.0,0.0613869902979,0.0613869902979,0.0613869902979,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.318020015594
 11/06  24:00:00,1.2261777562,2.70480424786,0.0,2.67629122648,0.0,0.0692241095134,0.0692241095134,0.0692241095134,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.225604603636
 11/07  01:00:00,0.842374724165,3.02685350115,0.0,3.00326888943,0.0,0.0776514885199,0.0776514885199,0.0776514885199,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127178580601
 11/07  02:00:00,0.688282567583,3.32136228784,0.0,3.29964707288,0.0,0.0852130926636,0.0852130926636,0.0852130926636,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.081937040151
 11/07  03:00:00,0.626878651011,3.49403976931,0.0,3.47257632496,0.0,0.0895944883864,0.0895944883864,0.0895944883864,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0698911037041
 11/07  04:00:00,0.624337918618,3.7103354974,0.0,3.68917417778,0.0,0.0951834174269,0.0951834174269,0.0951834174269,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0733838813038
 11/07  05:00:00,0.663124851038,3.87067642161,0.0,3.85031447368,0.0,0.0993871988722,0.0993871988722,0.0993871988722,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109157460861
 11/07  06:00:00,0.875542593509,3.87318009179,0.0,3.8504577944,0.0,0.0993631177063,0.0993631177063,0.0993631177063,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.267056453788
 11/07  07:00:00,1.34288008023,4.18841225328,0.0,4.16215887311,0.0,0.107363759173,0.107363759173,0.107363759173,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.561389733838
 11/07  08:00:00,1.67546587883,4.25339903948,0.0,4.2255028561,0.0,0.109056962949,0.109056962949,0.109056962949,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.64077307437
 11/07  09:00:00,1.62035912517,3.91423031557,0.0,3.89064570385,0.0,0.100183494864,0.100183494864,0.100183494864,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.618315044419
 11/07  10:00:00,1.44263272316,3.83536890387,0.0,3.81529649213,0.0,0.0979025506578,0.0979025506578,0.0979025506578,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.552552299215
 11/07  11:00:00,1.38719929384,4.6773508919,0.0,4.65680641028,0.0,0.120306549832,0.120306549832,0.120306549832,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.475601675406
 11/07  12:00:00,1.30949954538,3.69963615701,0.0,3.67908538112,0.0,0.0945171708941,0.0945171708941,0.0945171708941,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.407474976681
 11/07  13:00:00,1.23234735075,3.31246406052,0.0,3.29225946921,0.0,0.0846773663795,0.0846773663795,0.0846773663795,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.354349317809
 11/07  14:00:00,1.17706091657,3.27501319208,0.0,3.25410993733,0.0,0.0840564365688,0.0840564365688,0.0840564365688,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.323361374987
 11/07  15:00:00,1.15418197112,3.3199716449,0.0,3.29789136256,0.0,0.0855354923146,0.0855354923146,0.0855354923146,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.292142424988
 11/07  16:00:00,1.24219139445,3.15484083579,0.0,3.13153317174,0.0,0.0813109025029,0.0813109025029,0.0813109025029,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.296450137149
 11/07  17:00:00,1.55353927921,3.00723518035,0.0,2.97966629876,0.0,0.0771623877779,0.0771623877779,0.0771623877779,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.334458643761
 11/07  18:00:00,2.11470914791,3.66072372976,0.0,3.62723194461,0.0,0.0942678383594,0.0942678383594,0.0942678383594,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.416499741779
 11/07  19:00:00,2.42892077622,2.61335549767,0.0,2.57699352759,0.0,0.0663487398294,0.0663487398294,0.0663487398294,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.492894117817
 11/07  20:00:00,2.34184152122,2.43209396777,0.0,2.39456126436,0.0,0.0614610118823,0.0614610118823,0.0614610118823,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.505863673974
 11/07  21:00:00,2.20950557791,2.46434951145,0.0,2.42552648367,0.0,0.0624219055549,0.0624219055549,0.0624219055549,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.460593838185
 11/07  22:00:00,1.99989291643,2.59731171061,0.0,2.55939505702,0.0,0.0659331991506,0.0659331991506,0.0659331991506,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.405654400952
 11/07  23:00:00,1.61349949214,2.84394586543,0.0,2.81113386092,0.0,0.0724460591546,0.0724460591546,0.0724460591546,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.319495790678
 11/07  24:00:00,1.23801416114,3.13403273187,0.0,3.1055197105,0.0,0.0800833292627,0.0800833292627,0.0800833292627,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.226581788827
 11/08  01:00:00,0.853188055268,3.43560752742,0.0,3.4120229157,0.0,0.0880015906068,0.0880015906068,0.0880015906068,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127641809617
 11/08  02:00:00,0.696455843054,3.63457080906,0.0,3.61285559411,0.0,0.0931529007003,0.0931529007003,0.0931529007003,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0821705075858
 11/08  03:00:00,0.634223753862,3.78042228936,0.0,3.75895884502,0.0,0.0967747754139,0.0967747754139,0.0967747754139,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0700559195273
 11/08  04:00:00,0.62848884253,3.87666668895,0.0,3.85550536933,0.0,0.0991502460497,0.0991502460497,0.0991502460497,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0735679765929
 11/08  05:00:00,0.66498213533,3.94501862363,0.0,3.92465667569,0.0,0.100868743129,0.100868743129,0.100868743129,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109533200897
 11/08  06:00:00,0.877029451144,3.90006762452,0.0,3.87734532713,0.0,0.099662115056,0.099662115056,0.099662115056,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.268244314073
 11/08  07:00:00,1.34808581472,4.29439880519,0.0,4.26814542503,0.0,0.109856456656,0.109856456656,0.109856456656,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.564102770847
 11/08  08:00:00,1.66243616924,3.64662536374,0.0,3.61872918035,0.0,0.0928585168726,0.0928585168726,0.0928585168726,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.643941810852
 11/08  09:00:00,1.61006426757,3.41390589803,0.0,3.39032128631,0.0,0.0868046806613,0.0868046806613,0.0868046806613,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.621399001023
 11/08  10:00:00,1.42433403413,3.01439222338,0.0,2.99431981164,0.0,0.0768341809557,0.0768341809557,0.0768341809557,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.555321979878
 11/08  11:00:00,1.34708162218,3.031568387,0.0,3.01102390538,0.0,0.0778107601893,0.0778107601893,0.0778107601893,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.477979793389
 11/08  12:00:00,1.26363938484,1.82960476319,0.0,1.80905398729,0.0,0.0466415534382,0.0466415534382,0.0466415534382,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.409490433599
 11/08  13:00:00,1.18607220808,1.43062464993,0.0,1.41042005863,0.0,0.0366698406107,0.0366698406107,0.0366698406107,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.356081700914
 11/08  14:00:00,1.12857220018,1.32655824459,0.0,1.30565498985,0.0,0.034014816173,0.034014816173,0.034014816173,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.324914278996
 11/08  15:00:00,1.09570611717,0.999795774115,0.0,0.977715491779,0.0,0.025676064245,0.025676064245,0.025676064245,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.29352599911
 11/08  16:00:00,1.18968500272,1.06420357603,0.0,1.04089591198,0.0,0.0274055914018,0.0274055914018,0.0274055914018,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.297849056524
 11/08  17:00:00,1.50487459152,1.04755431591,0.0,1.01998543432,0.0,0.0269012229062,0.0269012229062,0.0269012229062,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.336055120943
 11/08  18:00:00,2.07090844337,1.864473668,0.0,1.83098188285,0.0,0.0484640061844,0.0484640061844,0.0484640061844,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.418502869416
 11/08  19:00:00,2.39814871819,1.30565204787,0.0,1.26929007778,0.0,0.0332130931326,0.0332130931326,0.0332130931326,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.495257706488
 11/08  20:00:00,2.31499738068,1.27368553605,0.0,1.23615283264,0.0,0.0322066625616,0.0322066625616,0.0322066625616,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.508273882756
 11/08  21:00:00,2.18484279252,1.40455959868,0.0,1.3657365709,0.0,0.0355639865257,0.0355639865257,0.0355639865257,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.462788971825
 11/08  22:00:00,1.97743578526,1.63381600878,0.0,1.59589935519,0.0,0.0415468454029,0.0415468454029,0.0415468454029,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.40758362353
 11/08  23:00:00,1.59550060498,2.06701215623,0.0,2.03420015173,0.0,0.0529739418221,0.0529739418221,0.0529739418221,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.320969020843
 11/08  24:00:00,1.22146962724,2.4298014238,0.0,2.40128840242,0.0,0.0625633025843,0.0625633025843,0.0625633025843,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.227557281605
 11/09  01:00:00,0.83523874091,2.70038840523,0.0,2.67680379351,0.0,0.0695899377572,0.0695899377572,0.0695899377572,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128104148109
 11/09  02:00:00,0.678431335102,2.9092489366,0.0,2.88753372165,0.0,0.0748953923661,0.0748953923661,0.0748953923661,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0824035079682
 11/09  03:00:00,0.616132429281,3.05197852418,0.0,3.03051507984,0.0,0.0785189459418,0.0785189459418,0.0785189459418,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0702204244184
 11/09  04:00:00,0.607443589395,3.03495254879,0.0,3.01379122918,0.0,0.0779212298946,0.0779212298946,0.0779212298946,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0737517396125
 11/09  05:00:00,0.642814550582,3.05371690603,0.0,3.03335495809,0.0,0.0783261765345,0.0783261765345,0.0783261765345,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109908182742
 11/09  06:00:00,0.854757637798,2.97144646864,0.0,2.94872417125,0.0,0.0762048545471,0.0762048545471,0.0762048545471,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.269429761236
 11/09  07:00:00,1.31122298758,2.74715992191,0.0,2.72090654175,0.0,0.0702861081073,0.0702861081073,0.0702861081073,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.566810292259
 11/09  08:00:00,1.63576261717,2.47191355406,0.0,2.44401737067,0.0,0.0630226421429,0.0630226421429,0.0630226421429,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.647104133514
 11/09  09:00:00,1.58349829506,2.23784505595,0.0,2.21426044423,0.0,0.0571610111427,0.0571610111427,0.0571610111427,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.624476698024
 11/09  10:00:00,1.40277714999,2.04832012844,0.0,2.02824771671,0.0,0.0525132439389,0.0525132439389,0.0525132439389,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.558086032757
 11/09  11:00:00,1.33185671648,2.32778040388,0.0,2.30723592226,0.0,0.0602125710393,0.0602125710393,0.0602125710393,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.480353076835
 11/09  12:00:00,1.26427630772,1.75570960036,0.0,1.73515882447,0.0,0.0452671123673,0.0452671123673,0.0452671123673,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.411501797554
 11/09  13:00:00,1.18867952604,1.4567200656,0.0,1.43651547429,0.0,0.0375482932421,0.0375482932421,0.0375482932421,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.357810566241
 11/09  14:00:00,1.1310774849,1.35512724259,0.0,1.33422398784,0.0,0.034970352768,0.034970352768,0.034970352768,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.326464027127
 11/09  15:00:00,1.09753815663,1.01709493242,0.0,0.995014650082,0.0,0.0261273338012,0.0261273338012,0.0261273338012,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.294906769012
 11/09  16:00:00,1.18541082351,0.849831751378,0.0,0.826524087327,0.0,0.021735334684,0.021735334684,0.021735334684,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.299245134035
 11/09  17:00:00,1.49207385439,0.503011909593,0.0,0.475443027999,0.0,0.0125072583617,0.0125072583617,0.0125072583617,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.337648348364
 11/09  18:00:00,2.03553402312,0.454683122962,0.0,0.421191337811,0.0,0.0110905314766,0.0110905314766,0.0110905314766,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.420501923871
 11/09  19:00:00,2.3672093181,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.497531399529
 11/09  20:00:00,2.28501944273,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.510502607373
 11/09  21:00:00,2.15114815925,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.464658325087
 11/09  22:00:00,1.93745253924,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.40914722291
 11/09  23:00:00,1.54363448626,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.322076843945
 11/09  24:00:00,1.1595660339,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.228216990847
 11/10  01:00:00,0.777220131977,0.446780537007,0.0,0.423195925287,0.0,0.0111556308376,0.0111556308376,0.0111556308376,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128519846096
 11/10  02:00:00,0.626073799479,0.864920994667,0.0,0.843205779712,0.0,0.0223054010908,0.0223054010908,0.0223054010908,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0826359636196
 11/10  03:00:00,0.56730993422,1.13982599648,0.0,1.11836255213,0.0,0.0295323287512,0.0295323287512,0.0295323287512,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0703845465479
 11/10  04:00:00,0.565555281528,1.38351214406,0.0,1.36235082445,0.0,0.0358495859706,0.0358495859706,0.0358495859706,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0739350756697
 11/10  05:00:00,0.605933223958,1.58532604655,0.0,1.56496409862,0.0,0.0410707413134,0.0410707413134,0.0410707413134,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11028229134
 11/10  06:00:00,0.83669080676,2.19503673805,0.0,2.17231444067,0.0,0.0569553406657,0.0569553406657,0.0569553406657,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.270612444079
 11/10  07:00:00,1.31744371333,2.84939703797,0.0,2.8231436578,0.0,0.0738056221715,0.0738056221715,0.0738056221715,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.56951150394
 11/10  08:00:00,1.64813783053,2.81511644045,0.0,2.78722025706,0.0,0.07224291965,0.07224291965,0.07224291965,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.650259069366
 11/10  09:00:00,1.60264950698,2.85519222502,0.0,2.8316076133,0.0,0.0732417073374,0.0732417073374,0.0732417073374,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.627547213754
 11/10  10:00:00,1.42713229285,2.89695182579,0.0,2.87687941406,0.0,0.0741107803132,0.0741107803132,0.0741107803132,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.560843639241
 11/10  11:00:00,1.37032740682,3.73825830095,0.0,3.71771381932,0.0,0.0963155019828,0.0963155019828,0.0963155019828,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.482720836231
 11/10  12:00:00,1.2959540962,2.93264365771,0.0,2.91209288182,0.0,0.0749382269943,0.0749382269943,0.0749382269943,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.413508471402
 11/10  13:00:00,1.20994824633,2.24274260795,0.0,2.22253801665,0.0,0.05709217199,0.05709217199,0.05709217199,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.359535407782
 11/10  14:00:00,1.1519349929,2.11556030472,0.0,2.09465704998,0.0,0.0542817142717,0.0542817142717,0.0542817142717,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.328010173614
 11/10  15:00:00,1.1220721524,1.91461209233,0.0,1.89253181,0.0,0.04928377729,0.04928377729,0.04928377729,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.296284321288
 11/10  16:00:00,1.21205606054,1.8247391217,0.0,1.80143145765,0.0,0.046987750161,0.046987750161,0.046987750161,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.300637955589
 11/10  17:00:00,1.52609216905,1.74404795877,0.0,1.71647907717,0.0,0.0449360496662,0.0449360496662,0.0449360496662,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.33923787172
 11/10  18:00:00,2.09066734819,2.47797648416,0.0,2.444484699,0.0,0.0642294584301,0.0642294584301,0.0642294584301,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.422496321983
 11/10  19:00:00,2.41339838745,1.72230754422,0.0,1.68594557414,0.0,0.043750675547,0.043750675547,0.043750675547,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.499969793334
 11/10  20:00:00,2.32704683209,1.56333295399,0.0,1.52580025058,0.0,0.0394511100288,0.0394511100288,0.0394511100288,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.513078886704
 11/10  21:00:00,2.19901541669,1.78918852134,0.0,1.75036549356,0.0,0.0453603867206,0.0453603867206,0.0453603867206,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.4671651958
 11/10  22:00:00,1.99124816804,2.02580210049,0.0,1.9878854469,0.0,0.0515131208379,0.0515131208379,0.0515131208379,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.411429730871
 11/10  23:00:00,1.61499046712,2.71069423588,0.0,2.67788223137,0.0,0.0695267596,0.0695267596,0.0695267596,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.323906065213
 11/10  24:00:00,1.25275434208,3.57160638356,0.0,3.54309336218,0.0,0.0919032665954,0.0919032665954,0.0919032665954,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.229502032435
 11/11  01:00:00,0.881338032658,3.8760067831,0.0,3.85242217138,0.0,0.0994348964418,0.0994348964418,0.0994348964418,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.137784798096
 11/11  02:00:00,0.727196848391,4.48481552848,0.0,4.46310031353,0.0,0.114656301274,0.114656301274,0.114656301274,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0874610882735
 11/11  03:00:00,0.672311220223,5.02732464325,0.0,5.0058611989,0.0,0.128359268908,0.128359268908,0.128359268908,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0739476539674
 11/11  04:00:00,0.672316478174,5.39716014184,0.0,5.37599882222,0.0,0.137408483361,0.137408483361,0.137408483361,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0777719707536
 11/11  05:00:00,0.71826763438,5.62490042189,0.0,5.60453847395,0.0,0.142891546863,0.142891546863,0.142891546863,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118124740597
 11/11  06:00:00,0.955498326834,5.87150587695,0.0,5.84878357956,0.0,0.148785552652,0.148785552652,0.148785552652,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.293493059566
 11/11  07:00:00,1.47214363377,6.52410188573,0.0,6.49784850556,0.0,0.165375129534,0.165375129534,0.165375129534,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.622016404799
 11/11  08:00:00,1.80538567761,5.76848530998,0.0,5.7405891266,0.0,0.14492900399,0.14492900399,0.14492900399,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.713659470187
 11/11  09:00:00,1.75365386393,5.03555130657,0.0,5.01196669485,0.0,0.126092790406,0.126092790406,0.126092790406,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.693263186741
 11/11  10:00:00,1.56469475259,4.2378249974,0.0,4.21775258566,0.0,0.106441791778,0.106441791778,0.106441791778,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.621044029057
 11/11  11:00:00,1.47727826812,3.96588092692,0.0,3.94533644529,0.0,0.100800365645,0.100800365645,0.100800365645,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.534270604578
 11/11  12:00:00,1.39249225057,2.98868565949,0.0,2.9681348836,0.0,0.0762215137352,0.0762215137352,0.0762215137352,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.456274579511
 11/11  13:00:00,1.29864085823,2.37811552446,0.0,2.35791093315,0.0,0.0609454459135,0.0609454459135,0.0609454459135,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.396564239668
 11/11  14:00:00,1.22623273944,2.05133958229,0.0,2.03043632755,0.0,0.052815065536,0.052815065536,0.052815065536,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.360186536383
 11/11  15:00:00,1.17332121882,1.26442971455,0.0,1.24234943221,0.0,0.0322858161306,0.0322858161306,0.0322858161306,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.325405776696
 11/11  16:00:00,1.26285301261,1.23537790599,0.0,1.21207024194,0.0,0.0316840291812,0.0316840291812,0.0316840291812,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.329679655777
 11/11  17:00:00,1.58213444421,1.14668771302,0.0,1.11911883143,0.0,0.0294391578109,0.0294391578109,0.0294391578109,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.374859119483
 11/11  18:00:00,2.16434132487,2.27602375733,0.0,2.24253197218,0.0,0.0594182296839,0.0594182296839,0.0594182296839,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.465629597199
 11/11  19:00:00,2.49737586529,1.4726473332,0.0,1.43628536311,0.0,0.0374888762589,0.0374888762589,0.0374888762589,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.555898754919
 11/11  20:00:00,2.42758766666,1.69864753772,0.0,1.66111483431,0.0,0.0433160547858,0.0433160547858,0.0433160547858,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.575510022318
 11/11  21:00:00,2.30082087599,2.07376793754,0.0,2.03494490976,0.0,0.0530400528718,0.0530400528718,0.0530400528718,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.526435618623
 11/11  22:00:00,2.08702070918,2.42391321028,0.0,2.38599655669,0.0,0.0619736451679,0.0619736451679,0.0619736451679,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.461134890217
 11/11  23:00:00,1.67114099412,2.29401392207,0.0,2.26120191756,0.0,0.0582982215416,0.0582982215416,0.0582982215416,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.362991918339
 11/11  24:00:00,1.266970654,2.59471708854,0.0,2.56620406716,0.0,0.066113052046,0.066113052046,0.066113052046,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.253973713564
 11/12  01:00:00,0.861794922254,3.09133507047,0.0,3.06775045875,0.0,0.079385741271,0.079385741271,0.079385741271,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.138290842862
 11/12  02:00:00,0.700268217339,3.39514030335,0.0,3.37342508839,0.0,0.0874704944923,0.0874704944923,0.0874704944923,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.087718264003
 11/12  03:00:00,0.631291392972,3.391607588,0.0,3.37014414365,0.0,0.0871578936195,0.0871578936195,0.0871578936195,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0741292020047
 11/12  04:00:00,0.62306350425,3.42845167111,0.0,3.4072903515,0.0,0.0879535221242,0.0879535221242,0.0879535221242,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.077973958066
 11/12  05:00:00,0.663805801619,3.42781690047,0.0,3.40745495253,0.0,0.0880172335306,0.0880172335306,0.0880172335306,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118537221168
 11/12  06:00:00,0.89279978886,3.30846257482,0.0,3.28574027743,0.0,0.0847982364624,0.0847982364624,0.0847982364624,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.294781837782
 11/12  07:00:00,1.38917923697,3.10543161882,0.0,3.07917823865,0.0,0.0794673407143,0.0794673407143,0.0794673407143,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.624959796818
 11/12  08:00:00,1.72727583839,2.48790173233,0.0,2.46000554895,0.0,0.0633608534983,0.0633608534983,0.0633608534983,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.71711778146
 11/12  09:00:00,1.69185955961,2.37769878014,0.0,2.35411416842,0.0,0.0609021740851,0.0609021740851,0.0609021740851,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.696659498741
 11/12  10:00:00,1.5188849188,2.23691417072,0.0,2.21684175899,0.0,0.0575668877023,0.0575668877023,0.0575668877023,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.624109099336
 11/12  11:00:00,1.44574233972,2.57025839773,0.0,2.54971391611,0.0,0.0666285579502,0.0666285579502,0.0666285579502,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.53690648388
 11/12  12:00:00,1.35624194181,1.4757454545,0.0,1.4551946786,0.0,0.0377402515457,0.0377402515457,0.0377402515457,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.458505532946
 11/12  13:00:00,1.2708802436,1.21930824564,0.0,1.19910365434,0.0,0.0312644255859,0.0312644255859,0.0312644255859,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.398484645367
 11/12  14:00:00,1.19215338068,0.672306308527,0.0,0.651403053784,0.0,0.0170200886156,0.0170200886156,0.0170200886156,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.361902154545
 11/12  15:00:00,1.15620050548,0.541994419426,0.0,0.51991413709,0.0,0.0136345440542,0.0136345440542,0.0136345440542,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.326936335433
 11/12  16:00:00,1.24884429718,0.634609109396,0.0,0.611301445344,0.0,0.0161317136644,0.0161317136644,0.0161317136644,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.331223255867
 11/12  17:00:00,1.57287525755,0.722746575136,0.0,0.695177693542,0.0,0.0184082236874,0.0184082236874,0.0184082236874,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.376630866946
 11/12  18:00:00,2.14216640527,1.35366374478,0.0,1.32017195963,0.0,0.0350351472905,0.0350351472905,0.0350351472905,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.467837759988
 11/12  19:00:00,2.48205462149,0.781793785756,0.0,0.745431815671,0.0,0.0195428668312,0.0195428668312,0.0195428668312,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.558523520553
 11/12  20:00:00,2.41355214521,1.05116127563,0.0,1.01362857221,0.0,0.0265788736941,0.0265788736941,0.0265788736941,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.578211681961
 11/12  21:00:00,2.28706869995,1.44236674242,0.0,1.40354371464,0.0,0.0368126467545,0.0368126467545,0.0368126467545,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.528910848696
 11/12  22:00:00,2.07316467356,1.79598055981,0.0,1.75806390622,0.0,0.0459514345018,0.0459514345018,0.0459514345018,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.463301065266
 11/12  23:00:00,1.67149941736,2.22079050641,0.0,2.1879785019,0.0,0.0569983256345,0.0569983256345,0.0569983256345,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.364650237487
 11/12  24:00:00,1.27029407654,2.65811672142,0.0,2.62960370004,0.0,0.068347509696,0.068347509696,0.068347509696,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.255062678455
 11/13  01:00:00,0.844284919973,2.98320355832,0.0,2.9596189466,0.0,0.0767984005234,0.0767984005234,0.0767984005234,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.129941864405
 11/13  02:00:00,0.687736122952,3.24139345592,0.0,3.21967824096,0.0,0.0832742272008,0.0832742272008,0.0832742272008,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0833294609827
 11/13  03:00:00,0.62361489179,3.33006492259,0.0,3.30860147824,0.0,0.0853476845325,0.0853476845325,0.0853476845325,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0708741483367
 11/13  04:00:00,0.617225206029,3.39306856251,0.0,3.37190724289,0.0,0.0869726063537,0.0869726063537,0.0869726063537,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0744819797879
 11/13  05:00:00,0.653486034789,3.41122820994,0.0,3.39086626201,0.0,0.0875075723762,0.0875075723762,0.0875075723762,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111398271108
 11/13  06:00:00,0.86870464598,3.33241501964,0.0,3.30969272226,0.0,0.0854412150286,0.0854412150286,0.0854412150286,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.274140408937
 11/13  07:00:00,1.33142398127,3.116559563,0.0,3.09030618283,0.0,0.0797281500632,0.0797281500632,0.0797281500632,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.577569243986
 11/13  08:00:00,1.65739635086,2.82717108485,0.0,2.79927490147,0.0,0.072090218007,0.072090218007,0.072090218007,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.65967029134
 11/13  09:00:00,1.60559253131,2.62250743312,0.0,2.5989228214,0.0,0.0670253323839,0.0670253323839,0.0670253323839,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.636706613035
 11/13  10:00:00,1.41482021934,2.09853667907,0.0,2.07846426733,0.0,0.0535727209832,0.0535727209832,0.0535727209832,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.569069625062
 11/13  11:00:00,1.34557843307,2.495226466,0.0,2.47468198437,0.0,0.0645034869849,0.0645034869849,0.0645034869849,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.489783877477
 11/13  12:00:00,1.26202070679,1.37101367151,0.0,1.35046289562,0.0,0.0350189059344,0.0350189059344,0.0350189059344,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.419494403053
 11/13  13:00:00,1.18703830612,1.13415471086,0.0,1.11395011955,0.0,0.0290370172237,0.0290370172237,0.0290370172237,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.364680622332
 11/13  14:00:00,1.13333834225,1.20592766171,0.0,1.18502440696,0.0,0.0310729209971,0.0310729209971,0.0310729209971,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.332622316246
 11/13  15:00:00,1.1088133439,1.23275000915,0.0,1.21066972681,0.0,0.0319157179466,0.0319157179466,0.0319157179466,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.300393572138
 11/13  16:00:00,1.2032708572,1.31408343576,0.0,1.29077577171,0.0,0.0340477370524,0.0340477370524,0.0340477370524,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.304792765355
 11/13  17:00:00,1.51804700495,1.24880931013,0.0,1.22124042854,0.0,0.0321493285119,0.0321493285119,0.0321493285119,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.343979428765
 11/13  18:00:00,2.07747744567,1.74503971183,0.0,1.71154792668,0.0,0.0450902607774,0.0450902607774,0.0450902607774,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.42844561712
 11/13  19:00:00,2.40181486889,0.999768673271,0.0,0.963406703186,0.0,0.0251473051481,0.0251473051481,0.0251473051481,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.506989645173
 11/13  20:00:00,2.31709956354,0.897368948176,0.0,0.859836244764,0.0,0.0223455242997,0.0223455242997,0.0223455242997,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.520237203874
 11/13  21:00:00,2.18422175878,0.962236500799,0.0,0.92341347302,0.0,0.0240471922222,0.0240471922222,0.0240471922222,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.473684732387
 11/13  22:00:00,1.97250664235,1.07459097704,0.0,1.03667432345,0.0,0.0270417941215,0.0270417941215,0.0270417941215,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.417159531903
 11/13  23:00:00,1.58515223157,1.38249208612,0.0,1.34968008161,0.0,0.0353130123125,0.0353130123125,0.0353130123125,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.328281576949
 11/13  24:00:00,1.20414999673,1.57029210147,0.0,1.54177908009,0.0,0.0404016956511,0.0404016956511,0.0404016956511,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.232399258025
 11/14  01:00:00,0.814513865449,1.80364898953,0.0,1.78006437781,0.0,0.046571506297,0.046571506297,0.046571506297,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130397704108
 11/14  02:00:00,0.656521469965,2.00327670497,0.0,1.98156149002,0.0,0.0518299409761,0.0518299409761,0.0518299409761,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0835590942212
 11/14  03:00:00,0.596419294661,2.23988112753,0.0,2.21841768318,0.0,0.05798997241,0.05798997241,0.05798997241,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0710362633304
 11/14  04:00:00,0.594344830451,2.46856699201,0.0,2.4474056724,0.0,0.0639111440933,0.0639111440933,0.0639111440933,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0746630664702
 11/14  05:00:00,0.636291416539,2.70303773625,0.0,2.68267578831,0.0,0.069943459565,0.069943459565,0.069943459565,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11176776567
 11/14  06:00:00,0.858329521607,2.86304436735,0.0,2.84032206996,0.0,0.073897977822,0.073897977822,0.073897977822,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.27530852177
 11/14  07:00:00,1.3232001594,2.67415425664,0.0,2.64790087647,0.0,0.0688363566388,0.0688363566388,0.0688363566388,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.580237215548
 11/14  08:00:00,1.66223056344,2.88169887436,0.0,2.85380269098,0.0,0.0738083135673,0.0738083135673,0.0738083135673,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.662786408366
 11/14  09:00:00,1.60193252206,2.36332366066,0.0,2.33973904894,0.0,0.0603325865634,0.0603325865634,0.0603325865634,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.639739349608
 11/14  10:00:00,1.42467668277,2.36420987763,0.0,2.34413746589,0.0,0.0607055070976,0.0607055070976,0.0607055070976,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.571793302378
 11/14  11:00:00,1.35530775832,2.77594219722,0.0,2.75539771559,0.0,0.0718941870956,0.0718941870956,0.0718941870956,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.492122502621
 11/14  12:00:00,1.27985831737,1.97739947408,0.0,1.95684869819,0.0,0.0508745280773,0.0508745280773,0.0508745280773,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.421476391489
 11/14  13:00:00,1.19965460011,1.55331111681,0.0,1.53310652551,0.0,0.0399497003544,0.0399497003544,0.0399497003544,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.366384233198
 11/14  14:00:00,1.13756377278,1.31118468562,0.0,1.29028143087,0.0,0.033771239883,0.033771239883,0.033771239883,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.334149427883
 11/14  15:00:00,1.10456611655,1.02383387748,0.0,1.00175359514,0.0,0.0263078948976,0.0263078948976,0.0263078948976,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.301754167831
 11/14  16:00:00,1.19412104552,0.918364319579,0.0,0.895056655528,0.0,0.0235222408781,0.0235222408781,0.0235222408781,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.306168449846
 11/14  17:00:00,1.50958177086,0.864650147678,0.0,0.837081266083,0.0,0.0221141341,0.0221141341,0.0221141341,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.345549389089
 11/14  18:00:00,2.07313990217,1.49639586539,0.0,1.46290408024,0.0,0.0387828421703,0.0387828421703,0.0387828421703,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.430415492227
 11/14  19:00:00,2.39482929949,0.639486865253,0.0,0.603124895169,0.0,0.0158373822242,0.0158373822242,0.0158373822242,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.509313998693
 11/14  20:00:00,2.3092326143,0.501182091284,0.0,0.463649387872,0.0,0.0121083986887,0.0121083986887,0.0121083986887,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.522607380245
 11/14  21:00:00,2.17572793145,0.55121618714,0.0,0.51239315936,0.0,0.0133946919569,0.0133946919569,0.0133946919569,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.475843405329
 11/14  22:00:00,1.96692069938,0.783301392077,0.0,0.745384738487,0.0,0.0195586760952,0.0195586760952,0.0195586760952,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.419056706956
 11/14  23:00:00,1.5829586874,1.23581367694,0.0,1.20300167243,0.0,0.0316707077865,0.0316707077865,0.0316707077865,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.3297303373
 11/14  24:00:00,1.21433659446,1.91346775442,0.0,1.88495473305,0.0,0.0496290031805,0.0496290031805,0.0496290031805,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.23335854823
 11/15  01:00:00,0.830058590741,2.3770025704,0.0,2.35341795868,0.0,0.0616620981684,0.0616620981684,0.0616620981684,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130851837529
 11/15  02:00:00,0.675243505576,2.71889442155,0.0,2.6971792066,0.0,0.0703232217516,0.0703232217516,0.0703232217516,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0837878490564
 11/15  03:00:00,0.615394836992,2.97646572601,0.0,2.95500228166,0.0,0.0768040224332,0.0768040224332,0.0768040224332,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.071197755638
 11/15  04:00:00,0.615243332629,3.28471635476,0.0,3.26355503514,0.0,0.0846292564856,0.0846292564856,0.0846292564856,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0748434562552
 11/15  05:00:00,0.652680837761,3.33657662276,0.0,3.31621467482,0.0,0.0859647780431,0.0859647780431,0.0859647780431,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112135868413
 11/15  06:00:00,0.871600305729,3.35311508958,0.0,3.33039279219,0.0,0.0860051143992,0.0860051143992,0.0860051143992,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.276472169315
 11/15  07:00:00,1.33913098522,3.20958473237,0.0,3.18333135221,0.0,0.0821095015435,0.0821095015435,0.0821095015435,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.582894896459
 11/15  08:00:00,1.68226417192,3.55172028675,0.0,3.52382410336,0.0,0.0907378243593,0.0907378243593,0.0907378243593,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.665890506045
 11/15  09:00:00,1.62345861302,3.08520261033,0.0,3.06161799861,0.0,0.0788376386885,0.0788376386885,0.0788376386885,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.64276038844
 11/15  10:00:00,1.44167332863,2.92940641028,0.0,2.90933399855,0.0,0.0749889812908,0.0749889812908,0.0749889812908,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.574506474043
 11/15  11:00:00,1.36746419118,3.17085687013,0.0,3.15031238851,0.0,0.0817210199919,0.0817210199919,0.0817210199919,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.494452102585
 11/15  12:00:00,1.28378707832,2.0676901546,0.0,2.04713937871,0.0,0.0528289504636,0.0528289504636,0.0528289504636,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.423450730051
 11/15  13:00:00,1.20150147398,1.56588221069,0.0,1.54567761939,0.0,0.0400995262126,0.0400995262126,0.0400995262126,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.368081281203
 11/15  14:00:00,1.13384058055,1.11394032088,0.0,1.09303706614,0.0,0.0285268238755,0.0285268238755,0.0285268238755,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.335670651666
 11/15  15:00:00,1.09805328638,0.725557543138,0.0,0.703477260802,0.0,0.0184397074236,0.0184397074236,0.0184397074236,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.303109525143
 11/15  16:00:00,1.18320032448,0.45033216426,0.0,0.427024500209,0.0,0.0112311415705,0.0112311415705,0.0112311415705,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.30753882812
 11/15  17:00:00,1.49958899914,0.427139636169,0.0,0.399570754575,0.0,0.0105574576374,0.0105574576374,0.0105574576374,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.34711329383
 11/15  18:00:00,2.06646621086,1.16805358205,0.0,1.1345617969,0.0,0.0301468935358,0.0301468935358,0.0301468935358,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.43237774955
 11/15  19:00:00,2.3948025256,0.549265931604,0.0,0.512903961519,0.0,0.0134952435204,0.0134952435204,0.0134952435204,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.511629363513
 11/15  20:00:00,2.32091073436,0.851455369186,0.0,0.813922665773,0.0,0.0214254861584,0.0214254861584,0.0214254861584,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.52496841284
 11/15  21:00:00,2.19124561284,1.05748002199,0.0,1.01865699421,0.0,0.0267620321083,0.0267620321083,0.0267620321083,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.47799374656
 11/15  22:00:00,1.98546738772,1.41915815949,0.0,1.3812415059,0.0,0.0362155074621,0.0362155074621,0.0362155074621,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.420946563926
 11/15  23:00:00,1.6002646804,1.85026577923,0.0,1.81745377472,0.0,0.0475335285411,0.0475335285411,0.0475335285411,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.331173509552
 11/15  24:00:00,1.2122481044,1.82216109244,0.0,1.79364807106,0.0,0.046584924192,0.046584924192,0.046584924192,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.234314137158
 11/16  01:00:00,0.819805512801,1.98597903417,0.0,1.96239442245,0.0,0.0509567301562,0.0509567301562,0.0509567301562,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131304127601
