Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/16  02:00:00,0.664308922919,2.29858936136,0.0,2.27687414641,0.0,0.0591608304255,0.0591608304255,0.0591608304255,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0840156577251
 11/16  03:00:00,0.60181369799,2.44210114644,0.0,2.4206377021,0.0,0.0630620616475,0.0630620616475,0.0630620616475,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0713585774222
 11/16  04:00:00,0.593499757987,2.43009836935,0.0,2.40893704973,0.0,0.0627060423869,0.0627060423869,0.0627060423869,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0750230957122
 11/16  05:00:00,0.635628254584,2.65777771591,0.0,2.63741576797,0.0,0.0685456412518,0.0685456412518,0.0685456412518,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112502422027
 11/16  06:00:00,0.85565646213,2.67695558407,0.0,2.65423328669,0.0,0.0689024931554,0.0689024931554,0.0689024931554,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.27763094696
 11/16  07:00:00,1.32207594424,2.43475453446,0.0,2.40850115429,0.0,0.0624078575578,0.0624078575578,0.0624078575578,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.585541499465
 11/16  08:00:00,1.64195993176,1.87151274446,0.0,1.84361656108,0.0,0.0473424251319,0.0473424251319,0.0473424251319,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.668981665119
 11/16  09:00:00,1.57530228774,1.10679748986,0.0,1.08321287814,0.0,0.0276728692418,0.0276728692418,0.0276728692418,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.645768832607
 11/16  10:00:00,1.37452791373,0.223736855859,0.0,0.203664444123,0.0,0.00514170452791,0.00514170452791,0.00514170452791,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.577208335913
 11/16  11:00:00,1.28786852868,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.496577460078
 11/16  12:00:00,1.23209585695,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.424588459149
 11/16  13:00:00,1.16152417498,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.368203508424
 11/16  14:00:00,1.10493666893,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.335293563916
 11/16  15:00:00,1.0788017156,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.302297661784
 11/16  16:00:00,1.17099100739,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.306560652593
 11/16  17:00:00,1.48835861643,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.346440368758
 11/16  18:00:00,2.03660784913,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.432666281358
 11/16  19:00:00,2.38192748345,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.512249564881
 11/16  20:00:00,2.30035594557,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.525839110208
 11/16  21:00:00,2.16566715755,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.479177323386
 11/16  22:00:00,1.95084046569,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.422535149362
 11/16  23:00:00,1.56673220989,0.522838065062,0.0,0.490026060552,0.0,0.0125642470003,0.0125642470003,0.0125642470003,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.33261032058
 11/16  24:00:00,1.19828807569,1.2449172615,0.0,1.21640424012,0.0,0.0316733179976,0.0316733179976,0.0316733179976,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.235265714641
 11/17  01:00:00,0.821592294564,2.02539309583,0.0,2.00180848411,0.0,0.0522931871188,0.0522931871188,0.0522931871188,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131754452401
 11/17  02:00:00,0.672619859655,2.60902823069,0.0,2.58731301574,0.0,0.0672449710985,0.0672449710985,0.0672449710985,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0842424537883
 11/17  03:00:00,0.61748115889,3.06130649126,0.0,3.03984304691,0.0,0.0785694189138,0.0785694189138,0.0785694189138,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0715186810557
 11/17  04:00:00,0.621716281023,3.54558806668,0.0,3.52442674706,0.0,0.090743711772,0.090743711772,0.090743711772,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0752019493635
 11/17  05:00:00,0.670141213869,4.01788154096,0.0,3.99751959302,0.0,0.102693679155,0.102693679155,0.102693679155,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11286734341
 11/17  06:00:00,0.894950086907,4.19534121545,0.0,4.17261891807,0.0,0.107042533297,0.107042533297,0.107042533297,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.278784531595
 11/17  07:00:00,1.38774898188,4.92909236504,0.0,4.90283898488,0.0,0.125446153787,0.125446153787,0.125446153787,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.588176240872
 11/17  08:00:00,1.70764214069,4.34403868565,0.0,4.31614250227,0.0,0.109947261,0.109947261,0.109947261,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.672059038175
 11/17  09:00:00,1.65477666438,4.12903025056,0.0,4.10544563884,0.0,0.104152265578,0.104152265578,0.104152265578,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.648763812913
 11/17  10:00:00,1.46008138264,3.48952931935,0.0,3.46945690762,0.0,0.0880054194062,0.0880054194062,0.0880054194062,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.579898089941
 11/17  11:00:00,1.35942591518,2.73497862587,0.0,2.71443414424,0.0,0.0690533626348,0.0690533626348,0.0690533626348,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.499081483941
 11/17  12:00:00,1.27746783381,1.68474346629,0.0,1.6641926904,0.0,0.0425862949183,0.0425862949183,0.0425862949183,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.427374141089
 11/17  13:00:00,1.19259289297,1.09355381455,0.0,1.07334922325,0.0,0.0278185769412,0.0278185769412,0.0278185769412,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.371453649472
 11/17  14:00:00,1.12615677835,0.702782224841,0.0,0.681878970098,0.0,0.0178200469216,0.0178200469216,0.0178200469216,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.338693626419
 11/17  15:00:00,1.09212364139,0.396143147845,0.0,0.374062865509,0.0,0.00981670556435,0.00981670556435,0.00981670556435,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.305802882011
 11/17  16:00:00,1.18226960698,0.311196267729,0.0,0.287888603678,0.0,0.00757720785733,0.00757720785733,0.00757720785733,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.310262044325
 11/17  17:00:00,1.49965789516,0.312104355629,0.0,0.284535474034,0.0,0.00751856153811,0.00751856153811,0.00751856153811,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.350221085949
 11/17  18:00:00,2.06140708703,0.83191475005,0.0,0.798422964899,0.0,0.0211883676941,0.0211883676941,0.0211883676941,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.436277151563
 11/17  19:00:00,2.38590460421,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.516226685637
 11/17  20:00:00,2.30412842109,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.529611585728
 11/17  21:00:00,2.17029119413,0.0984947125756,0.0,0.0596716847961,0.0,0.00155876537304,0.00155876537304,0.00155876537304,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.482242594586
 11/17  22:00:00,1.95844003491,0.245332528426,0.0,0.207415874836,0.0,0.00543384300174,0.00543384300174,0.00543384300174,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.42470087558
 11/17  23:00:00,1.5677326901,0.494594898126,0.0,0.461782893616,0.0,0.0121336675006,0.0121336675006,0.0121336675006,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.334041380291
 11/17  24:00:00,1.1897119035,0.868854595508,0.0,0.840341574133,0.0,0.0221497731885,0.0221497731885,0.0221497731885,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.236213087264
 11/18  01:00:00,0.816000692883,1.18359646258,0.0,1.16001185086,0.0,0.0305939536555,0.0305939536555,0.0305939536555,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141288401107
 11/18  02:00:00,0.649850940317,1.37239631914,0.0,1.35068110419,0.0,0.0355301930487,0.0355301930487,0.0355301930487,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0892412884252
 11/18  03:00:00,0.586793133581,1.60793557277,0.0,1.58647212842,0.0,0.0415842699755,0.0415842699755,0.0415842699755,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0752045662577
 11/18  04:00:00,0.584328487734,1.85586800678,0.0,1.83470668716,0.0,0.048021960742,0.048021960742,0.048021960742,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0791705029321
 11/18  05:00:00,0.626592833087,1.86885623044,0.0,1.8484942825,0.0,0.0483614609628,0.0483614609628,0.0483614609628,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.120980025204
 11/18  06:00:00,0.862760342396,1.83080122745,0.0,1.80807893006,0.0,0.0471271104459,0.0471271104459,0.0471271104459,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.302413517335
 11/18  07:00:00,1.38070628912,2.08255041093,0.0,2.05629703077,0.0,0.0535644583229,0.0535644583229,0.0535644583229,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.642389731365
 11/18  08:00:00,1.7236433562,1.54029745871,0.0,1.51240127533,0.0,0.0392490055536,0.0392490055536,0.0392490055536,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.737597147218
 11/18  09:00:00,1.6887529685,1.47941270537,0.0,1.45582809365,0.0,0.0376837834673,0.0376837834673,0.0376837834673,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.71677129825
 11/18  10:00:00,1.51737784366,1.47850610151,0.0,1.45843368977,0.0,0.0379095441918,0.0379095441918,0.0379095441918,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.642259367713
 11/18  11:00:00,1.43664928082,1.62567971959,0.0,1.60513523796,0.0,0.0419266916567,0.0419266916567,0.0419266916567,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.552515291273
 11/18  12:00:00,1.34587543199,0.568391917915,0.0,0.547841142023,0.0,0.014162708869,0.014162708869,0.014162708869,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.471716565802
 11/18  13:00:00,1.25101674025,0.0213192834502,0.0,0.00111469214473,0.0,2.84516444817e-05,2.84516444817e-05,2.84516444817e-05,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.409857115952
 11/18  14:00:00,1.1851750593,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.371943921774
 11/18  15:00:00,1.15147062656,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.335841000569
 11/18  16:00:00,1.24166796539,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.340178637738
 11/18  17:00:00,1.56476215964,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.386925992723
 11/18  18:00:00,2.12010140349,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.480807905498
 11/18  19:00:00,2.47767002818,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.573681794065
 11/18  20:00:00,2.40229275965,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.593531170097
 11/18  21:00:00,2.26437170709,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.543026502595
 11/18  22:00:00,2.03955672623,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.475644552429
 11/18  23:00:00,1.62406622177,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.37421536753
 11/18  24:00:00,1.20821999867,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.261336110286
 11/19  01:00:00,0.792200765951,0.269758357379,0.0,0.246173745659,0.0,0.0063183075036,0.0063183075036,0.0063183075036,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141764120327
 11/19  02:00:00,0.628855817148,0.572086413624,0.0,0.55037119867,0.0,0.0142852762835,0.0142852762835,0.0142852762835,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0894910820214
 11/19  03:00:00,0.567175409193,0.853344963823,0.0,0.831881519477,0.0,0.0217902017059,0.0217902017059,0.0217902017059,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0753809101391
 11/19  04:00:00,0.561728477403,0.980696108769,0.0,0.959534789153,0.0,0.0252257376328,0.0252257376328,0.0252257376328,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0793667157103
 11/19  05:00:00,0.604180864822,0.991878759361,0.0,0.971516811426,0.0,0.0255488700399,0.0255488700399,0.0255488700399,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.121380647862
 11/19  06:00:00,0.842270287967,0.989624331681,0.0,0.966902034294,0.0,0.0253854580221,0.0253854580221,0.0253854580221,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.30366511533
 11/19  07:00:00,1.35941366603,1.14633073334,0.0,1.12007735317,0.0,0.0294133194573,0.0294133194573,0.0294133194573,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.645248247137
 11/19  08:00:00,1.71493474118,1.06384410927,0.0,1.03594792589,0.0,0.0271817467103,0.0271817467103,0.0271817467103,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.740955791034
 11/19  09:00:00,1.66753388576,0.529063175988,0.0,0.505478564268,0.0,0.013166357757,0.013166357757,0.013166357757,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.720069641225
 11/19  10:00:00,1.48538235091,0.13387464586,0.0,0.113802234123,0.0,0.00293740373145,0.00293740373145,0.00293740373145,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.645236015422
 11/19  11:00:00,1.41430990167,0.673659230011,0.0,0.653114748384,0.0,0.0170274642493,0.0170274642493,0.0170274642493,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.55507513953
 11/19  12:00:00,1.33372813911,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.473731981788
 11/19  13:00:00,1.25254396377,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.411412791123
 11/19  14:00:00,1.1864682979,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.373237160374
 11/19  15:00:00,1.1525993519,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.336969725909
 11/19  16:00:00,1.24299928792,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.341509960271
 11/19  17:00:00,1.56829418705,0.0938861094023,0.0,0.066317227808,0.0,0.00172098695489,0.00172098695489,0.00172098695489,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.388737033181
 11/19  18:00:00,2.15133271818,1.13484503241,0.0,1.10135324726,0.0,0.0289811713024,0.0289811713024,0.0289811713024,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.483058048888
 11/19  19:00:00,2.49197051313,0.474706491787,0.0,0.438344521703,0.0,0.0113668178537,0.0113668178537,0.0113668178537,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.576615461164
 11/19  20:00:00,2.42276368012,0.699150216527,0.0,0.661617513115,0.0,0.0171684403154,0.0171684403154,0.0171684403154,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.596833650248
 11/19  21:00:00,2.29262328572,1.01098960612,0.0,0.972166578342,0.0,0.0253059891984,0.0253059891984,0.0253059891984,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.545972092026
 11/19  22:00:00,2.07666101932,1.36426114991,0.0,1.32634449631,0.0,0.0345168057774,0.0345168057774,0.0345168057774,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.47823203975
 11/19  23:00:00,1.67209014292,1.80926947008,0.0,1.77645746557,0.0,0.0461586211896,0.0461586211896,0.0461586211896,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.376080667496
 11/19  24:00:00,1.26735765577,2.26166979076,0.0,2.23315676938,0.0,0.057905092907,0.057905092907,0.057905092907,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.262568674479
 11/20  01:00:00,0.839877284569,2.69819499376,0.0,2.67461038204,0.0,0.0692404043645,0.0692404043645,0.0692404043645,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13309222516
 11/20  02:00:00,0.686901305989,3.15472960893,0.0,3.13301439398,0.0,0.0808527854974,0.0808527854974,0.0808527854974,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0849160857234
 11/20  03:00:00,0.630144713955,3.54665804697,0.0,3.52519460263,0.0,0.0907574451814,0.0907574451814,0.0907574451814,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0719942098526
 11/20  04:00:00,0.627690782335,3.76714564925,0.0,3.74598432963,0.0,0.096187072676,0.096187072676,0.096187072676,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.075733089771
 11/20  05:00:00,0.672474709932,4.07751974632,0.0,4.05715779839,0.0,0.103943322487,0.103943322487,0.103943322487,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11395119614
 11/20  06:00:00,0.901777713598,4.33872480395,0.0,4.31600250656,0.0,0.110443883087,0.110443883087,0.110443883087,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.282210808496
 11/20  07:00:00,1.39765794961,5.00907172162,0.0,4.98281834146,0.0,0.127529751031,0.127529751031,0.127529751031,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.596001611358
 11/20  08:00:00,1.73751240135,5.12789827197,0.0,5.10000208858,0.0,0.130677876927,0.130677876927,0.130677876927,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.681198682915
 11/20  09:00:00,1.6555516326,3.84512817342,0.0,3.8215435617,0.0,0.0960321068261,0.0960321068261,0.0960321068261,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.657658939881
 11/20  10:00:00,1.44342795343,2.5542760392,0.0,2.53420362747,0.0,0.0633633246309,0.0633633246309,0.0633633246309,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.58788675551
 11/20  11:00:00,1.35809155005,2.40868484987,0.0,2.38814036824,0.0,0.0608597132824,0.0608597132824,0.0608597132824,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.505940768168
 11/20  12:00:00,1.26058889444,0.807789700281,0.0,0.787238924389,0.0,0.0198941168045,0.0198941168045,0.0198941168045,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.433187379829
 11/20  13:00:00,1.17068502498,0.0568277716964,0.0,0.0366231803909,0.0,0.000913940040921,0.000913940040921,0.000913940040921,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.376450418381
 11/20  14:00:00,1.11258829593,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.34294519092
 11/20  15:00:00,1.08587728961,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.309373235796
 11/20  16:00:00,1.17822044562,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.313790090828
 11/20  17:00:00,1.49965397234,0.149469935481,0.0,0.121901053886,0.0,0.00306171715068,0.00306171715068,0.00306171715068,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.354674007524
 11/20  18:00:00,2.0746736026,1.14139216871,0.0,1.10790038356,0.0,0.0286773453023,0.0286773453023,0.0286773453023,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.442054689526
 11/20  19:00:00,2.40904720623,0.66672334485,0.0,0.630361374765,0.0,0.016321467613,0.016321467613,0.016321467613,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.523047820049
 11/20  20:00:00,2.33490364376,0.951798917819,0.0,0.914266214406,0.0,0.023774749659,0.023774749659,0.023774749659,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.536612058735
 11/20  21:00:00,2.20970329736,1.36683578213,0.0,1.32801275435,0.0,0.0346151050692,0.0346151050692,0.0346151050692,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.488598358123
 11/20  22:00:00,2.00754621428,1.91897907475,0.0,1.88106242116,0.0,0.0489743168568,0.0489743168568,0.0489743168568,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.430266581096
 11/20  23:00:00,1.6234946764,2.48643203528,0.0,2.45362003077,0.0,0.0636463780852,0.0636463780852,0.0636463780852,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.338290656002
 11/20  24:00:00,1.25175286211,3.17557156147,0.0,3.1470585401,0.0,0.0813770939692,0.0813770939692,0.0813770939692,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.239026725086
 11/21  01:00:00,0.866944936442,3.74318736057,0.0,3.71960274885,0.0,0.0958669631851,0.0958669631851,0.0958669631851,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133533318213
 11/21  02:00:00,0.711893012499,4.12993425939,0.0,4.10821904443,0.0,0.105622420089,0.105622420089,0.105622420089,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0851381576425
 11/21  03:00:00,0.652357725051,4.42581407509,0.0,4.40435063074,0.0,0.112813697202,0.112813697202,0.112813697202,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0721509689288
 11/21  04:00:00,0.653179927048,4.77459787264,0.0,4.75343655302,0.0,0.121501122687,0.121501122687,0.121501122687,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0759081844728
 11/21  05:00:00,0.694515616598,4.93560616418,0.0,4.91524421624,0.0,0.125627012591,0.125627012591,0.125627012591,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114308412701
 11/21  06:00:00,0.919023780271,4.98671375708,0.0,4.9639914597,0.0,0.126560626335,0.126560626335,0.126560626335,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.283340131921
 11/21  07:00:00,1.42011738385,5.79708576971,0.0,5.77083238954,0.0,0.147409753699,0.147409753699,0.147409753699,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.598581042933
 11/21  08:00:00,1.7527694634,5.61239349579,0.0,5.58449731241,0.0,0.142922130787,0.142922130787,0.142922130787,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.684211491102
 11/21  09:00:00,1.66481414577,4.11384658415,0.0,4.09026197243,0.0,0.10236241575,0.10236241575,0.10236241575,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.660591144131
 11/21  10:00:00,1.44472722113,2.51454445275,0.0,2.49447204102,0.0,0.0620292058039,0.0620292058039,0.0620292058039,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.590520142036
 11/21  11:00:00,1.34253155798,1.72826569022,0.0,1.70772120859,0.0,0.0430386303256,0.0430386303256,0.0430386303256,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.508201859049
 11/21  12:00:00,1.25220676334,0.403990629751,0.0,0.383439853859,0.0,0.00959570873692,0.00959570873692,0.00959570873692,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.435103656802
 11/21  13:00:00,1.17120486812,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.377884201558
 11/21  14:00:00,1.11385111321,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.344208008202
 11/21  15:00:00,1.0869555005,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.310451446682
 11/21  16:00:00,1.17929148513,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.314861130338
 11/21  17:00:00,1.49765616735,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.355737919681
 11/21  18:00:00,2.0674231371,0.799088246261,0.0,0.76559646111,0.0,0.0195659105006,0.0195659105006,0.0195659105006,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.443915658823
 11/21  19:00:00,2.41034158295,0.630712102831,0.0,0.594350132746,0.0,0.0153685756182,0.0153685756182,0.0153685756182,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.525295088758
 11/21  20:00:00,2.32019040604,0.300590550467,0.0,0.263057847055,0.0,0.00676991638424,0.00676991638424,0.00676991638424,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.538903654297
 11/21  21:00:00,2.18949476429,0.515989773564,0.0,0.477166745785,0.0,0.0123194652705,0.0123194652705,0.0123194652705,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.490685464852
 11/21  22:00:00,1.98150095731,0.849444223396,0.0,0.811527569806,0.0,0.0210947743671,0.0210947743671,0.0210947743671,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.432100866617
 11/21  23:00:00,1.59295765947,1.24647659533,0.0,1.21366459083,0.0,0.03170861747,0.03170861747,0.03170861747,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.339691399686
 11/21  24:00:00,1.21355738679,1.64364102167,0.0,1.6151280003,0.0,0.0422541276182,0.0422541276182,0.0422541276182,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.23995421612
 11/22  01:00:00,0.824089769397,2.03617604675,0.0,2.01259143503,0.0,0.0525733376072,0.0525733376072,0.0525733376072,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133971776746
 11/22  02:00:00,0.669733631434,2.44977373337,0.0,2.42805851841,0.0,0.0632423132536,0.0632423132536,0.0632423132536,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0853588834124
 11/22  03:00:00,0.60848322363,2.66448809385,0.0,2.6430246495,0.0,0.0687833895755,0.0687833895755,0.0687833895755,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.072306775134
 11/22  04:00:00,0.60665292276,2.90763911145,0.0,2.88647779183,0.0,0.0748000893839,0.0748000893839,0.0748000893839,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0760822134889
 11/22  05:00:00,0.645124083081,2.94958876515,0.0,2.92922681722,0.0,0.0758803852756,0.0758803852756,0.0758803852756,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114663506501
 11/22  06:00:00,0.872135551032,3.06618854103,0.0,3.04346624364,0.0,0.0785498679235,0.0785498679235,0.0785498679235,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.284462661094
 11/22  07:00:00,1.36606402232,3.53731357534,0.0,3.51106019517,0.0,0.0907925842554,0.0907925842554,0.0907925842554,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.601144850842
 11/22  08:00:00,1.70102132569,3.43214962769,0.0,3.4042534443,0.0,0.088179536369,0.088179536369,0.088179536369,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.687205947811
 11/22  09:00:00,1.63597794741,2.78104125719,0.0,2.75745664547,0.0,0.070611885773,0.070611885773,0.070611885773,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.663505475748
 11/22  10:00:00,1.44886288647,2.49354225553,0.0,2.47346984379,0.0,0.063547536295,0.063547536295,0.063547536295,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.593137476887
 11/22  11:00:00,1.36914840303,2.6173514848,0.0,2.59680700317,0.0,0.0674081629049,0.0674081629049,0.0674081629049,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.510449171517
 11/22  12:00:00,1.28126823013,1.44567050381,0.0,1.42511972792,0.0,0.0367525703029,0.0367525703029,0.0367525703029,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.437008262023
 11/22  13:00:00,1.19472134673,0.858116118278,0.0,0.837911526973,0.0,0.021666017322,0.021666017322,0.021666017322,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.379734662844
 11/22  14:00:00,1.12139502904,0.239098221099,0.0,0.218194966356,0.0,0.00563523116595,0.00563523116595,0.00563523116595,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.346116692862
 11/22  15:00:00,1.08876291425,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.312258860428
 11/22  16:00:00,1.1811776514,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.316747296609
 11/22  17:00:00,1.49947824185,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.357559994182
 11/22  18:00:00,2.05360194433,0.183502907814,0.0,0.150011122663,0.0,0.00388476028098,0.00388476028098,0.00388476028098,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.445775616278
 11/22  19:00:00,2.39687522573,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.527197307162
 11/22  20:00:00,2.3153145726,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.540797737237
 11/22  21:00:00,2.17893672591,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.492446891745
 11/22  22:00:00,1.96418599124,0.114941236268,0.0,0.0770245826781,0.0,0.0019970943793,0.0019970943793,0.0019970943793,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.43388358053
 11/22  23:00:00,1.57234341022,0.405448515127,0.0,0.372636510618,0.0,0.00971567375303,0.00971567375303,0.00971567375303,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.341070094156
 11/22  24:00:00,1.19105473787,0.745963113132,0.0,0.717450091757,0.0,0.0188296429842,0.0188296429842,0.0188296429842,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.240876051839
 11/23  01:00:00,0.799903970545,1.08447444628,0.0,1.06088983456,0.0,0.0279518446042,0.0279518446042,0.0279518446042,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134407470897
 11/23  02:00:00,0.640635828802,1.30779174271,0.0,1.28607652775,0.0,0.0339251963814,0.0339251963814,0.0339251963814,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.085578197652
 11/23  03:00:00,0.578054787437,1.47242581425,0.0,1.45096236991,0.0,0.0382001461969,0.0382001461969,0.0382001461969,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0724615823194
 11/23  04:00:00,0.569575961634,1.45207477448,0.0,1.43091345486,0.0,0.03755021647,0.03755021647,0.03755021647,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0762551252761
 11/23  05:00:00,0.607845794666,1.48027711951,0.0,1.45991517158,0.0,0.0382492846815,0.0382492846815,0.0382492846815,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11501631868
 11/23  06:00:00,0.837493155027,1.65359688751,0.0,1.63087459012,0.0,0.0427921589674,0.0427921589674,0.0427921589674,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.285577974044
 11/23  07:00:00,1.32441128061,1.80198156326,0.0,1.77572818309,0.0,0.0465925170262,0.0465925170262,0.0465925170262,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.603692176366
 11/23  08:00:00,1.65420725756,1.49592893734,0.0,1.46803275396,0.0,0.0383903129926,0.0383903129926,0.0383903129926,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.690181103057
 11/23  09:00:00,1.60494530457,1.42846802544,0.0,1.40488341372,0.0,0.036683657647,0.036683657647,0.036683657647,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.666401061032
 11/23  10:00:00,1.42270412228,1.34904465848,0.0,1.32897224675,0.0,0.0347882695888,0.0347882695888,0.0347882695888,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.595737979403
 11/23  11:00:00,1.34270845967,1.4947617397,0.0,1.47421725807,0.0,0.0387353591327,0.0387353591327,0.0387353591327,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.512682031938
 11/23  12:00:00,1.2721473868,1.00099432554,0.0,0.980443549652,0.0,0.025739376532,0.025739376532,0.025739376532,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.438900612465
 11/23  13:00:00,1.19489323503,0.789362847295,0.0,0.76915825599,0.0,0.0202113308125,0.0202113308125,0.0202113308125,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.381361237659
 11/23  14:00:00,1.13023994054,0.515820994311,0.0,0.494917739568,0.0,0.0130220862459,0.0130220862459,0.0130220862459,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.347574749287
 11/23  15:00:00,1.09449881109,0.184876514752,0.0,0.162796232415,0.0,0.00427912758166,0.00427912758166,0.00427912758166,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.313715629688
 11/23  16:00:00,1.18268274284,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.318252388041
 11/23  17:00:00,1.5053496198,0.182787716991,0.0,0.155218835396,0.0,0.00408472736304,0.00408472736304,0.00408472736304,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.359346644772
 11/23  18:00:00,2.07135678894,0.776325033073,0.0,0.742833247922,0.0,0.0196821163047,0.0196821163047,0.0196821163047,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.447733104858
 11/23  19:00:00,2.40834185999,0.374953235899,0.0,0.338591265814,0.0,0.00891603883962,0.00891603883962,0.00891603883962,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.529747902575
 11/23  20:00:00,2.3346437035,0.670618869196,0.0,0.633086165784,0.0,0.0166825892289,0.0166825892289,0.0166825892289,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.54344427891
 11/23  21:00:00,2.21172033567,1.1921725287,0.0,1.15334950092,0.0,0.0304096042045,0.0304096042045,0.0304096042045,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.494820897299
 11/23  22:00:00,2.00165875384,1.47282084087,0.0,1.43490418728,0.0,0.0376180831081,0.0376180831081,0.0376180831081,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.435735354405
 11/23  23:00:00,1.61354600038,1.92851206853,0.0,1.89570006402,0.0,0.0495215220404,0.0495215220404,0.0495215220404,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.342466836027
 11/23  24:00:00,1.24246029242,2.68673414466,0.0,2.65822112328,0.0,0.0693192853011,0.0693192853011,0.0693192853011,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.24179196407
 11/24  01:00:00,0.855459294278,3.22266181988,0.0,3.19907720816,0.0,0.0830743674702,0.0830743674702,0.0830743674702,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134840271764
 11/24  02:00:00,0.702754458997,3.72728949496,0.0,3.70557428001,0.0,0.0958259765031,0.0958259765031,0.0958259765031,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.085796047726
 11/24  03:00:00,0.647442625602,4.18834780557,0.0,4.16688436123,0.0,0.107434196696,0.107434196696,0.107434196696,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0726153699854
 11/24  04:00:00,0.642976525145,4.32176808862,0.0,4.300606769,0.0,0.110779036461,0.110779036461,0.110779036461,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0764268687954
 11/24  05:00:00,0.688407046785,4.64026432682,0.0,4.61990237889,0.0,0.118460110724,0.118460110724,0.118460110724,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.115366744757
 11/24  06:00:00,0.916115539863,4.7129624953,0.0,4.69024019791,0.0,0.120306777366,0.120306777366,0.120306777366,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.286685740482
 11/24  07:00:00,1.40945438539,5.06746748843,0.0,5.04121410826,0.0,0.129105533034,0.129105533034,0.129105533034,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.606222265138
 11/24  08:00:00,1.72762535,4.29138902998,0.0,4.26349284659,0.0,0.108853281246,0.108853281246,0.108853281246,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.693136227246
 11/24  09:00:00,1.65286332974,3.25129139757,0.0,3.22770678585,0.0,0.0817256699311,0.0817256699311,0.0817256699311,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.669277073916
 11/24  10:00:00,1.44010157833,1.98615342839,0.0,1.96608101665,0.0,0.0496028021882,0.0496028021882,0.0496028021882,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.598320902848
 11/24  11:00:00,1.3362697901,1.20422177129,0.0,1.18367728966,0.0,0.0300789303576,0.0300789303576,0.0300789303576,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.514899791141
 11/24  12:00:00,1.24826200492,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.44075460712
 11/24  13:00:00,1.17579257792,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.38247191136
 11/24  14:00:00,1.1179066867,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.348263581685
 11/24  15:00:00,1.09062718455,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.314123130734
 11/24  16:00:00,1.18302377544,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.31859342065
 11/24  17:00:00,1.50174245531,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.359824207639
 11/24  18:00:00,2.05285410109,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.448912533313
 11/24  19:00:00,2.40096147645,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.531283557881
 11/24  20:00:00,2.31946354353,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.544946708164
 11/24  21:00:00,2.18280974976,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.496319915588
 11/24  22:00:00,1.96542785177,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.437122535438
 11/24  23:00:00,1.56512214554,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.343564503231
 11/24  24:00:00,1.17653854594,0.134932505076,0.0,0.106419483701,0.0,0.00264125769861,0.00264125769861,0.00264125769861,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.242548245192
 11/25  01:00:00,0.7970929867,0.352795902125,0.0,0.329211290405,0.0,0.00830396745648,0.00830396745648,0.00830396745648,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.144670681123
 11/25  02:00:00,0.628912195568,0.522651766906,0.0,0.500936551952,0.0,0.012873803795,0.012873803795,0.012873803795,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0909589329294
 11/25  03:00:00,0.562872890275,0.658199713909,0.0,0.636736269563,0.0,0.0164513622672,0.0164513622672,0.0164513622672,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0764172306597
 11/25  04:00:00,0.555571825663,0.707939833063,0.0,0.686778513446,0.0,0.0179160362694,0.0179160362694,0.0179160362694,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0805197653341
 11/25  05:00:00,0.599840539446,0.739734571476,0.0,0.71937262354,0.0,0.0188546567007,0.0188546567007,0.0188546567007,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.123734535825
 11/25  06:00:00,0.841885101292,0.694431534261,0.0,0.671709236874,0.0,0.0176464839282,0.0176464839282,0.0176464839282,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.311018902748
 11/25  07:00:00,1.35906023681,0.493058559028,0.0,0.466805178861,0.0,0.0122646369872,0.0122646369872,0.0122646369872,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.662043500387
 11/25  08:00:00,1.72138116441,0.558073031919,0.0,0.530176848534,0.0,0.0138945187916,0.0138945187916,0.0138945187916,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.760689442186
 11/25  09:00:00,1.67365053283,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.739352646047
 11/25  10:00:00,1.49964928377,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.662440352011
 11/25  11:00:00,1.41189382661,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.56968652872
 11/25  12:00:00,1.34589505016,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.485898892833
 11/25  13:00:00,1.26273304844,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.421601875788
 11/25  14:00:00,1.19543361003,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.382202472506
 11/25  15:00:00,1.16041016212,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.344780536124
 11/25  16:00:00,1.2505910472,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.34910171955
 11/25  17:00:00,1.57518169568,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.397345528767
 11/25  18:00:00,2.13402265008,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.494729152086
 11/25  19:00:00,2.49494090849,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.590952674384
 11/25  20:00:00,2.4206282701,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.611866680543
 11/25  21:00:00,2.29061223574,0.389379986274,0.0,0.350556958494,0.0,0.00917146505582,0.00917146505582,0.00917146505582,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.560095566184
 11/25  22:00:00,2.07863290764,0.955966393794,0.0,0.918049740204,0.0,0.0241284899135,0.0241284899135,0.0241284899135,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.490592243928
 11/25  23:00:00,1.68577091025,1.94967018333,0.0,1.91685817882,0.0,0.0503770171228,0.0503770171228,0.0503770171228,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.385543038897
 11/25  24:00:00,1.28154585147,2.54911625097,0.0,2.52060322959,0.0,0.0658796538157,0.0658796538157,0.0658796538157,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.268782309269
 11/26  01:00:00,0.877888657589,3.43958000185,0.0,3.41599539013,0.0,0.0886289699341,0.0886289699341,0.0886289699341,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.145141349534
 11/26  02:00:00,0.717621555712,3.93105746891,0.0,3.90934225395,0.0,0.101344358322,0.101344358322,0.101344358322,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0911977385464
 11/26  03:00:00,0.649726519345,4.02698521483,0.0,4.00552177048,0.0,0.103136404261,0.103136404261,0.103136404261,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0765858177354
 11/26  04:00:00,0.654759083242,4.57662820437,0.0,4.55546688476,0.0,0.116915721546,0.116915721546,0.116915721546,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0807073376356
 11/26  05:00:00,0.704054830432,4.79556124227,0.0,4.77519929433,0.0,0.122686026598,0.122686026598,0.122686026598,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.124117456914
 11/26  06:00:00,0.952868358422,5.00646830452,0.0,4.98374600714,0.0,0.127433464555,0.127433464555,0.127433464555,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.312215179252
 11/26  07:00:00,1.49414331897,5.67906613704,0.0,5.65281275688,0.0,0.144615554888,0.144615554888,0.144615554888,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.66477566465
 11/26  08:00:00,1.83591911728,4.96264392347,0.0,4.93474774009,0.0,0.125222232881,0.125222232881,0.125222232881,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.763899680971
 11/26  09:00:00,1.78734854692,4.38765177991,0.0,4.36406716819,0.0,0.110448999013,0.110448999013,0.110448999013,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.742601661125
 11/26  10:00:00,1.59621030756,3.70216972332,0.0,3.68209731159,0.0,0.0934309367444,0.0934309367444,0.0934309367444,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.665570439057
 11/26  11:00:00,1.48458870329,2.76504329165,0.0,2.74449881002,0.0,0.0698191315334,0.0698191315334,0.0698191315334,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.57256227386
 11/26  12:00:00,1.39420965975,1.79421834898,0.0,1.77366757309,0.0,0.0455294949525,0.0455294949525,0.0455294949525,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.488684007476
 11/26  13:00:00,1.29373545332,1.10464297595,0.0,1.08443838464,0.0,0.0281421547413,0.0281421547413,0.0281421547413,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.424462125931
 11/26  14:00:00,1.21580419504,0.688409181943,0.0,0.667505927199,0.0,0.0174636910375,0.0174636910375,0.0174636910375,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.385109366482
 11/26  15:00:00,1.17433204683,0.443299505004,0.0,0.421219222667,0.0,0.0110622109748,0.0110622109748,0.0110622109748,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.347640209865
 11/26  16:00:00,1.26022987947,0.27522700242,0.0,0.251919338369,0.0,0.00663701123553,0.00663701123553,0.00663701123553,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.352103540587
 11/26  17:00:00,1.59025061054,0.473674408552,0.0,0.446105526958,0.0,0.0118171415045,0.0118171415045,0.0118171415045,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.400597302116
 11/26  18:00:00,2.16651115526,1.14365060789,0.0,1.11015882274,0.0,0.0295100705663,0.0295100705663,0.0295100705663,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.497707586701
 11/26  19:00:00,2.51722048555,0.765232243503,0.0,0.728870273418,0.0,0.0192034607795,0.0192034607795,0.0192034607795,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.594028790665
 11/26  20:00:00,2.4472366086,0.940746978782,0.0,0.903214275369,0.0,0.0237179328556,0.0237179328556,0.0237179328556,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.614757086188
 11/26  21:00:00,2.31706648941,1.30966938098,0.0,1.2708463532,0.0,0.0333279390417,0.0333279390417,0.0333279390417,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.562393345878
 11/26  22:00:00,2.09860226842,1.64811238223,0.0,1.61019572864,0.0,0.0420871603883,0.0420871603883,0.0420871603883,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.492602934232
 11/26  23:00:00,1.69286013733,2.17766957886,0.0,2.14485757435,0.0,0.0559269504633,0.0559269504633,0.0559269504633,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.387082332634
 11/26  24:00:00,1.28758582623,2.75576783296,0.0,2.72725481158,0.0,0.0709088160681,0.0709088160681,0.0709088160681,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.269793121776
 11/27  01:00:00,0.863438249315,3.48531674376,0.0,3.46173213204,0.0,0.089773541481,0.089773541481,0.089773541481,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13612005279
 11/27  02:00:00,0.705507922793,3.81268968058,0.0,3.79097446562,0.0,0.0979354331395,0.0979354331395,0.0979354331395,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0864400548855
 11/27  03:00:00,0.645710967788,4.1140791468,0.0,4.09261570246,0.0,0.105247968751,0.105247968751,0.105247968751,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0730699401172
 11/27  04:00:00,0.646469277363,4.4519831755,0.0,4.43082185589,0.0,0.113764010365,0.113764010365,0.113764010365,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0769346471098
 11/27  05:00:00,0.692327737159,4.75358388983,0.0,4.73322194189,0.0,0.121344849096,0.121344849096,0.121344849096,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116402696758
