Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/27  06:00:00,0.922063380691,4.83104206662,0.0,4.80831976924,0.0,0.122979866052,0.122979866052,0.122979866052,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.289960492624
 11/27  07:00:00,1.4237024296,5.34280657843,0.0,5.31655319827,0.0,0.135874160781,0.135874160781,0.135874160781,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.613701681605
 11/27  08:00:00,1.76131872452,5.25753768475,0.0,5.22964150136,0.0,0.133810941872,0.133810941872,0.133810941872,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.701871941132
 11/27  09:00:00,1.68482162447,4.19408598504,0.0,4.17050137332,0.0,0.10518200401,0.10518200401,0.10518200401,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.677779034566
 11/27  10:00:00,1.48346383171,3.39062912307,0.0,3.37055671133,0.0,0.08532951177,0.08532951177,0.08532951177,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.605956446647
 11/27  11:00:00,1.38133551812,2.7047736935,0.0,2.68422921188,0.0,0.068588582412,0.068588582412,0.068588582412,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.521455867107
 11/27  12:00:00,1.30087206614,1.84372549132,0.0,1.82317471543,0.0,0.0470282329948,0.0470282329948,0.0470282329948,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.446336435343
 11/27  13:00:00,1.21390563134,1.28238750456,0.0,1.26218291325,0.0,0.0328322571976,0.0328322571976,0.0328322571976,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.387752707579
 11/27  14:00:00,1.14522374246,0.871320584585,0.0,0.850417329842,0.0,0.0222765971073,0.0222765971073,0.0222765971073,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.353304040347
 11/27  15:00:00,1.1126827615,0.682119883164,0.0,0.660039600827,0.0,0.0173584915641,0.0173584915641,0.0173584915641,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.318820216121
 11/27  16:00:00,1.20089269374,0.517424466368,0.0,0.494116802317,0.0,0.0130386467543,0.0130386467543,0.0130386467543,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.323423692188
 11/27  17:00:00,1.51739109768,0.414116143531,0.0,0.386547261936,0.0,0.010231412313,0.010231412313,0.010231412313,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.365241437701
 11/27  18:00:00,2.07948396486,0.802635429159,0.0,0.769143644007,0.0,0.0204189501405,0.0204189501405,0.0204189501405,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.45512344695
 11/27  19:00:00,2.41683479324,0.365782356849,0.0,0.329420386764,0.0,0.00868874639437,0.00868874639437,0.00868874639437,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.538468128275
 11/27  20:00:00,2.3389472287,0.496469600833,0.0,0.45893689742,0.0,0.0120939122116,0.0120939122116,0.0120939122116,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.552336481126
 11/27  21:00:00,2.20500299513,0.631023166654,0.0,0.592200138875,0.0,0.0155935651462,0.0155935651462,0.0155935651462,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.502919595819
 11/27  22:00:00,1.98742184125,0.655779686439,0.0,0.617863032849,0.0,0.016263511254,0.016263511254,0.016263511254,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.442853013665
 11/27  23:00:00,1.58336081901,0.564370261885,0.0,0.531558257375,0.0,0.0139010048876,0.0139010048876,0.0139010048876,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.347902171814
 11/27  24:00:00,1.20004858946,0.920749545495,0.0,0.89223652412,0.0,0.0233085989911,0.0233085989911,0.0233085989911,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.245390947423
 11/28  01:00:00,0.802908027321,1.12066054277,0.0,1.09707593105,0.0,0.0288233796948,0.0288233796948,0.0288233796948,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136539992583
 11/28  02:00:00,0.637979271059,1.17229660789,0.0,1.15058139293,0.0,0.0301954982895,0.0301954982895,0.0301954982895,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0866513380014
 11/28  03:00:00,0.570998236201,1.17992871121,0.0,1.15846526686,0.0,0.030386138025,0.030386138025,0.030386138025,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0732190392552
 11/28  04:00:00,0.562270028644,1.14194936095,0.0,1.12078804134,0.0,0.0293982629427,0.0293982629427,0.0293982629427,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0771011458133
 11/28  05:00:00,0.59789558172,1.03316137493,0.0,1.012799427,0.0,0.0265728807065,0.0265728807065,0.0265728807065,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116742509709
 11/28  06:00:00,0.823439142425,0.90999783297,0.0,0.887275535583,0.0,0.0232813048422,0.0232813048422,0.0232813048422,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.291034815567
 11/28  07:00:00,1.30701566416,0.663404447142,0.0,0.637151066975,0.0,0.0167337282437,0.0167337282437,0.0167337282437,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.616155348695
 11/28  08:00:00,1.64698348066,0.66111091962,0.0,0.633214736235,0.0,0.0166098450778,0.0166098450778,0.0166098450778,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.704737794067
 11/28  09:00:00,1.58234577657,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.680485190682
 11/28  10:00:00,1.40004843112,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.607870557828
 11/28  11:00:00,1.313883583,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.522592514397
 11/28  12:00:00,1.25387068321,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.446363285408
 11/28  13:00:00,1.18019219014,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.386871523575
 11/28  14:00:00,1.12150688718,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.351863782168
 11/28  15:00:00,1.09339685195,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.316892798133
 11/28  16:00:00,1.1857790525,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.321348697708
 11/28  17:00:00,1.50539503748,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.363476789811
 11/28  18:00:00,2.05798245612,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.454040888344
 11/28  19:00:00,2.40730627282,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.537628354254
 11/28  20:00:00,2.32607067765,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.551553842286
 11/28  21:00:00,2.18861705622,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.502127222052
 11/28  22:00:00,1.97035644862,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.442051132295
 11/28  23:00:00,1.56851221413,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.346954571816
 11/28  24:00:00,1.17560600737,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.244256964324
 11/29  01:00:00,0.773123607241,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.135578952197
 11/29  02:00:00,0.606976855659,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0858444208905
 11/29  03:00:00,0.539823720048,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0724306611277
 11/29  04:00:00,0.532321749039,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0765511291514
 11/29  05:00:00,0.571125818838,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116545627533
 11/29  06:00:00,0.80082136644,0.0227222973871,0.0,0.0,0.0,0.0,0.0,0.0,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.291698344425
 11/29  07:00:00,1.2923783038,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.618251716578
 11/29  08:00:00,1.63280634463,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.707170503116
 11/29  09:00:00,1.5844756877,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.682615101812
 11/29  10:00:00,1.40180689468,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.609629021392
 11/29  11:00:00,1.31513363414,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.523842565541
 11/29  12:00:00,1.25484725684,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.447339859041
 11/29  13:00:00,1.1812369086,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.387916242036
 11/29  14:00:00,1.12252303011,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.352879925097
 11/29  15:00:00,1.0943900076,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.317885953779
 11/29  16:00:00,1.18684372904,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.322413374246
 11/29  17:00:00,1.50641564057,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.364497392898
 11/29  18:00:00,2.05921885605,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.455277288278
 11/29  19:00:00,2.40874272789,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.539064809315
 11/29  20:00:00,2.32755313333,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.553036297967
 11/29  21:00:00,2.18987202811,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.503382193939
 11/29  22:00:00,1.97125393889,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.442948622565
 11/29  23:00:00,1.56890973021,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.347352087896
 11/29  24:00:00,1.17567396999,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.244324926943
 11/30  01:00:00,0.772664436446,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.135119781402
 11/30  02:00:00,0.606648613839,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0855161790703
 11/30  03:00:00,0.539604971836,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0722119129159
 11/30  04:00:00,0.532204577136,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0764339572484
 11/30  05:00:00,0.571482046284,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11690185498
 11/30  06:00:00,0.8031297359,0.0645338078045,0.0,0.0418115104174,0.0,0.00108335492015,0.00108335492015,0.00108335492015,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.292923358965
 11/30  07:00:00,1.30344881023,0.345769696922,0.0,0.319516316756,0.0,0.00832323288026,0.00832323288026,0.00832323288026,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.620998990134
 11/30  08:00:00,1.64536093849,0.384997877804,0.0,0.357101694419,0.0,0.00932976024152,0.00932976024152,0.00932976024152,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.710395336736
 11/30  09:00:00,1.58788807871,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.68602749282
 11/30  10:00:00,1.40520182441,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.613023951114
 11/30  11:00:00,1.31864661542,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.527355546821
 11/30  12:00:00,1.25830368766,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.45079628986
 11/30  13:00:00,1.18444376303,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.39112309647
 11/30  14:00:00,1.12527294815,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.35562984314
 11/30  15:00:00,1.09687138253,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.320367328713
 11/30  16:00:00,1.18916898066,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.324738625866
 11/30  17:00:00,1.50923104958,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.367312801908
 11/30  18:00:00,2.0630202599,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.459078692124
 11/30  19:00:00,2.41311061989,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.543432701319
 11/30  20:00:00,2.33193513176,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.557418296397
 11/30  21:00:00,2.19442156831,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.507931734141
 11/30  22:00:00,1.97601005267,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.447704736345
 11/30  23:00:00,1.58109764332,0.327987573633,0.0,0.295175569124,0.0,0.00767801739395,0.00767801739395,0.00767801739395,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.351861983615
 11/30  24:00:00,1.20485753954,1.00203879975,0.0,0.973525778374,0.0,0.0254941841237,0.0254941841237,0.0254941841237,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.248014312362
 12/01  01:00:00,0.875806694817,1.68853142939,0.0,1.66056405102,0.0,0.0433946809815,0.0433946809815,0.0433946809815,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.137778216105
 12/01  02:00:00,0.723329837575,2.34817285118,0.0,2.3224222626,0.0,0.0603564934626,0.0603564934626,0.0603564934626,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0872741979345
 12/01  03:00:00,0.667778276464,2.95361076144,0.0,2.92815873041,0.0,0.0756232225955,0.0756232225955,0.0756232225955,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0736586413064
 12/01  04:00:00,0.673152959262,3.50119418694,0.0,3.47610042497,0.0,0.089370002717,0.089370002717,0.089370002717,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0775921808078
 12/01  05:00:00,0.730914022135,4.31811006142,0.0,4.29396421967,0.0,0.110200318862,0.110200318862,0.110200318862,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.117744304244
 12/01  06:00:00,0.985514903209,4.99240413985,0.0,4.96545932108,0.0,0.126809187753,0.126809187753,0.126809187753,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.294201590424
 12/01  07:00:00,1.54811878965,6.18463690162,0.0,6.15350481323,0.0,0.15690024586,0.15690024586,0.15690024586,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.623388095732
 12/01  08:00:00,1.92158440833,5.65836445088,0.0,5.62528427449,0.0,0.142121365037,0.142121365037,0.142121365037,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.713185393585
 12/01  09:00:00,1.85657347472,5.5175792422,0.0,5.48961186383,0.0,0.137518711168,0.137518711168,0.137518711168,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.688789729199
 12/01  10:00:00,1.611729874,4.7503388803,0.0,4.72653637973,0.0,0.118053123015,0.118053123015,0.118053123015,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.615845068877
 12/01  11:00:00,1.52940900438,5.19382039637,0.0,5.1694581004,0.0,0.130936260176,0.130936260176,0.130936260176,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.529946541718
 12/01  12:00:00,1.4186729182,3.23040739134,0.0,3.20603763142,0.0,0.0802629237653,0.0802629237653,0.0802629237653,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.453532323296
 12/01  13:00:00,1.31992893799,2.26065779171,0.0,2.23669854843,0.0,0.0563470588499,0.0563470588499,0.0563470588499,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.393937906807
 12/01  14:00:00,1.24959340244,1.71663306837,0.0,1.69184532789,0.0,0.0430709609807,0.0430709609807,0.0430709609807,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.358848403624
 12/01  15:00:00,1.22115239084,1.53564758517,0.0,1.50946408815,0.0,0.0385222220462,0.0385222220462,0.0385222220462,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.32376003035
 12/01  16:00:00,1.32358857615,1.58881550007,0.0,1.561176535,0.0,0.0403964561614,0.0403964561614,0.0403964561614,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.328418270551
 12/01  17:00:00,1.6871465823,2.01560303552,0.0,1.98291098393,0.0,0.0516271680599,0.0516271680599,0.0516271680599,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.370941356483
 12/01  18:00:00,2.33480957013,3.85830713784,0.0,3.81859151992,0.0,0.0999491593623,0.0999491593623,0.0999491593623,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.462275259391
 12/01  19:00:00,2.66535925774,3.14416860844,0.0,3.10104943447,0.0,0.0792407857479,0.0792407857479,0.0792407857479,0.7966526,0.1716201,0.398283704478,0.626011142216,0.546906925295
 12/01  20:00:00,2.53048353599,3.48228568012,0.0,3.43777821354,0.0,0.0876641632846,0.0876641632846,0.0876641632846,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.560941688693
 12/01  21:00:00,2.39364375427,3.93051575938,0.0,3.88447818537,0.0,0.0989551858197,0.0989551858197,0.0989551858197,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.510756882298
 12/01  22:00:00,2.18218414004,4.40369065685,0.0,4.35872789002,0.0,0.110751396094,0.110751396094,0.110751396094,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.449740921547
 12/01  23:00:00,1.78135245866,4.94296396483,0.0,4.9040544523,0.0,0.124358774373,0.124358774373,0.124358774373,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.353162060357
 12/01  24:00:00,1.40160055692,5.79953452458,0.0,5.76572288219,0.0,0.146176843092,0.146176843092,0.146176843092,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.248873759167
 12/02  01:00:00,1.01095180212,6.43208624421,0.0,6.40411886583,0.0,0.161861023467,0.161861023467,0.161861023467,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.14788329784
 12/02  02:00:00,0.850225535009,7.0869818436,0.0,7.06123125502,0.0,0.177990241889,0.177990241889,0.177990241889,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0925891228664
 12/02  03:00:00,0.785338853065,7.45284745822,0.0,7.42739542719,0.0,0.186662971027,0.186662971027,0.186662971027,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0775682310492
 12/02  04:00:00,0.782260532178,7.72122215365,0.0,7.69612839168,0.0,0.192903903293,0.192903903293,0.192903903293,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0818004489767
 12/02  05:00:00,0.833960194332,8.08912784144,0.0,8.06498199969,0.0,0.201971031001,0.201971031001,0.201971031001,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.126348608685
 12/02  06:00:00,1.09153494095,8.16292406397,0.0,8.1359792452,0.0,0.203749577528,0.203749577528,0.203749577528,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.319184545792
 12/02  07:00:00,1.6600460279,8.08020724733,0.0,8.04907515894,0.0,0.200897264027,0.200897264027,0.200897264027,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.680692803601
 12/02  08:00:00,2.08597508818,8.69925010316,0.0,8.66616992676,0.0,0.215934565935,0.215934565935,0.215934565935,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.782601510618
 12/02  09:00:00,1.9887550383,6.74460579162,0.0,6.71663841324,0.0,0.165084832232,0.165084832232,0.165084832232,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.760967870825
 12/02  10:00:00,1.72138902295,4.76998153134,0.0,4.74617903077,0.0,0.116380894635,0.116380894635,0.116380894635,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.682145387737
 12/02  11:00:00,1.61575142793,4.37497361568,0.0,4.35061131971,0.0,0.109492640578,0.109492640578,0.109492640578,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.586816355576
 12/02  12:00:00,1.49997077203,2.48155826332,0.0,2.45718850341,0.0,0.0618559179908,0.0618559179908,0.0618559179908,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.500748423383
 12/02  13:00:00,1.39256392,1.60748459547,0.0,1.58352535219,0.0,0.04026232974,0.04026232974,0.04026232974,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.434847111832
 12/02  14:00:00,1.31451774899,1.14884037414,0.0,1.12405263366,0.0,0.028868798565,0.028868798565,0.028868798565,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.394386880075
 12/02  15:00:00,1.28079184957,1.06981618654,0.0,1.04363268952,0.0,0.0268791733384,0.0268791733384,0.0268791733384,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.355916965612
 12/02  16:00:00,1.37991684566,1.08711687042,0.0,1.05947790535,0.0,0.0276332037603,0.0276332037603,0.0276332037603,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.360450819604
 12/02  17:00:00,1.74495550925,1.33817124306,0.0,1.30547919147,0.0,0.0342812055298,0.0342812055298,0.0342812055298,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.41017832671
 12/02  18:00:00,2.37748013735,2.31299924886,0.0,2.27328363094,0.0,0.0598944465867,0.0598944465867,0.0598944465867,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.509648609179
 12/02  19:00:00,2.72198885429,1.59625321703,0.0,1.55313404306,0.0,0.0402443162249,0.0402443162249,0.0402443162249,0.7966526,0.1716201,0.432594020017,0.626011142216,0.608222675834
 12/02  20:00:00,2.58543329883,1.59125421652,0.0,1.54674674995,0.0,0.03994407683,0.03994407683,0.03994407683,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.629366783802
 12/02  21:00:00,2.44547186049,2.00809611995,0.0,1.96205854594,0.0,0.050906213864,0.050906213864,0.050906213864,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.575778590144
 12/02  22:00:00,2.21819436001,2.22640432469,0.0,2.18144155786,0.0,0.0565787836276,0.0565787836276,0.0565787836276,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.504316896515
 12/02  23:00:00,1.80125916367,2.85635101859,0.0,2.81744150606,0.0,0.0730843585779,0.0730843585779,0.0730843585779,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.396049969235
 12/02  24:00:00,1.37233688098,2.91819626251,0.0,2.88438462012,0.0,0.0745702078506,0.0745702078506,0.0745702078506,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.275681873139
 12/03  01:00:00,0.931772427945,3.21806128161,0.0,3.19009390323,0.0,0.0822393435091,0.0822393435091,0.0822393435091,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.148325603628
 12/03  02:00:00,0.757107094725,3.30693470806,0.0,3.28118411948,0.0,0.0846474422117,0.0846474422117,0.0846474422117,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0928134822601
 12/03  03:00:00,0.688457587169,3.50066785985,0.0,3.47521582882,0.0,0.0896235485043,0.0896235485043,0.0896235485043,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0777263876757
 12/03  04:00:00,0.688389955193,3.84685074821,0.0,3.82175698624,0.0,0.0988574587501,0.0988574587501,0.0988574587501,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0819763165338
 12/03  05:00:00,0.731744288869,3.86510460772,0.0,3.84095876597,0.0,0.0993957560441,0.0993957560441,0.0993957560441,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.12670797818
 12/03  06:00:00,0.996664868286,4.20350704406,0.0,4.17656222529,0.0,0.107755943216,0.107755943216,0.107755943216,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.320308107437
 12/03  07:00:00,1.58189746806,4.69194999027,0.0,4.66081790188,0.0,0.120182493051,0.120182493051,0.120182493051,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.683259014735
 12/03  08:00:00,1.98030887643,4.22822888445,0.0,4.19514870805,0.0,0.10725315465,0.10725315465,0.10725315465,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.785616710147
 12/03  09:00:00,1.9004753754,2.96397202789,0.0,2.93600464952,0.0,0.0738441025022,0.0738441025022,0.0738441025022,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.76392893766
 12/03  10:00:00,1.6491581657,1.6839870665,0.0,1.66018456593,0.0,0.0414777937881,0.0414777937881,0.0414777937881,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.684817631342
 12/03  11:00:00,1.53461935151,1.05493512332,0.0,1.03057282734,0.0,0.0260625146753,0.0260625146753,0.0260625146753,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.589114405059
 12/03  12:00:00,1.43996610302,0.0243697599126,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.502599672365
 12/03  13:00:00,1.35337025773,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.435915779306
 12/03  14:00:00,1.28631605657,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.395053986215
 12/03  15:00:00,1.25424817228,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.356252461661
 12/03  16:00:00,1.35253981983,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.36070699754
 12/03  17:00:00,1.71181307859,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.41131710158
 12/03  18:00:00,2.34157945899,0.898242947336,0.0,0.858527329421,0.0,0.0220689955665,0.0220689955665,0.0220689955665,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.511573381837
 12/03  19:00:00,2.70007378989,0.663311481583,0.0,0.620192307612,0.0,0.0160408644715,0.0160408644715,0.0160408644715,0.7966526,0.1716201,0.432594020017,0.626011142216,0.610511063184
 12/03  20:00:00,2.57420775958,1.05581092604,0.0,1.01130345947,0.0,0.0263631097588,0.0263631097588,0.0263631097588,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.631722211615
 12/03  21:00:00,2.4389472815,1.6598460926,0.0,1.61380851859,0.0,0.0422236179082,0.0422236179082,0.0422236179082,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.577936607117
 12/03  22:00:00,2.22209394029,2.29121901562,0.0,2.24625624879,0.0,0.0585897934879,0.0585897934879,0.0585897934879,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.506205466938
 12/03  23:00:00,1.80749031173,3.03680036013,0.0,2.9978908476,0.0,0.0778697120869,0.0778697120869,0.0778697120869,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.397495763784
 12/03  24:00:00,1.3949412807,3.75603927136,0.0,3.72222762897,0.0,0.0962252015691,0.0962252015691,0.0962252015691,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.276631279138
 12/04  01:00:00,0.949250565016,4.51841563726,0.0,4.49044825888,0.0,0.115635314658,0.115635314658,0.115635314658,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.138981452627
 12/04  02:00:00,0.791095922476,4.99534492202,0.0,4.96959433345,0.0,0.127517510564,0.127517510564,0.127517510564,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0878792657345
 12/04  03:00:00,0.733085441573,5.52285396062,0.0,5.49740192959,0.0,0.140503377527,0.140503377527,0.140503377527,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0740856514836
 12/04  04:00:00,0.733201142945,5.86612137383,0.0,5.84102761186,0.0,0.14894132895,0.14894132895,0.14894132895,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0780690382583
 12/04  05:00:00,0.775119199772,6.0597699536,0.0,6.03562411185,0.0,0.153432391991,0.153432391991,0.153432391991,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.118717408752
 12/04  06:00:00,1.01732955022,6.15367930587,0.0,6.1267344871,0.0,0.155548008276,0.155548008276,0.155548008276,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.297277416907
 12/04  07:00:00,1.56825893972,6.72966424244,0.0,6.69853215405,0.0,0.17001538764,0.17001538764,0.17001538764,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.630413104022
 12/04  08:00:00,1.94047485607,6.06660825738,0.0,6.03352808098,0.0,0.152806673458,0.152806673458,0.152806673458,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.721390532903
 12/04  09:00:00,1.87424033186,5.84892838036,0.0,5.82096100199,0.0,0.147199993337,0.147199993337,0.147199993337,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.696775304172
 12/04  10:00:00,1.63767030682,5.42377360752,0.0,5.39997110695,0.0,0.136821790717,0.136821790717,0.136821790717,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.623016833998
 12/04  11:00:00,1.55434994233,5.87669879598,0.0,5.85233650001,0.0,0.149719360574,0.149719360574,0.149719360574,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.536104379268
 12/04  12:00:00,1.45930599351,4.56429735147,0.0,4.53992759156,0.0,0.115677236069,0.115677236069,0.115677236069,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.458751086307
 12/04  13:00:00,1.36145415865,3.67446468826,0.0,3.65050544498,0.0,0.0933864726663,0.0933864726663,0.0933864726663,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.398423713646
 12/04  14:00:00,1.28553948058,2.94127185979,0.0,2.91648411931,0.0,0.074995965104,0.074995965104,0.074995965104,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.362869477633
 12/04  15:00:00,1.24730483088,2.39070486121,0.0,2.36452136419,0.0,0.0610920376591,0.0610920376591,0.0610920376591,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.327342654783
 12/04  16:00:00,1.34642348984,2.33225519295,0.0,2.30461622788,0.0,0.0596090296674,0.0596090296674,0.0596090296674,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.332040610732
 12/04  17:00:00,1.70427818478,2.5047453635,0.0,2.47205331192,0.0,0.0646248790766,0.0646248790766,0.0646248790766,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.375075247941
 12/04  18:00:00,2.33822661031,3.77704834223,0.0,3.73733272432,0.0,0.0981793526524,0.0981793526524,0.0981793526524,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.467462106282
 12/04  19:00:00,2.67008956286,3.05758419885,0.0,3.01446502488,0.0,0.0778508842311,0.0778508842311,0.0778508842311,0.7966526,0.1716201,0.398283704478,0.626011142216,0.553027131932
 12/04  20:00:00,2.52641872836,3.05028491775,0.0,3.00577745118,0.0,0.07735844692,0.07735844692,0.07735844692,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.567182597428
 12/04  21:00:00,2.3876376793,3.4302208332,0.0,3.38418325919,0.0,0.0872650888991,0.0872650888991,0.0872650888991,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.516440904251
 12/04  22:00:00,2.1773503878,3.9580673974,0.0,3.91310463056,0.0,0.100922135757,0.100922135757,0.100922135757,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.454736429647
 12/04  23:00:00,1.7739629251,4.43386295981,0.0,4.39495344728,0.0,0.113154471399,0.113154471399,0.113154471399,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.356976829762
 12/04  24:00:00,1.38650143869,5.03757587665,0.0,5.00376423425,0.0,0.128551799914,0.128551799914,0.128551799914,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.251399684122
 12/05  01:00:00,0.975458578212,5.54279063309,0.0,5.51482325472,0.0,0.141450622162,0.141450622162,0.141450622162,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.139374158319
 12/05  02:00:00,0.823002304258,6.24150996634,0.0,6.21575937776,0.0,0.159226458407,0.159226458407,0.159226458407,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0880766996734
 12/05  03:00:00,0.760628831532,6.60665498949,0.0,6.58120295847,0.0,0.167907427146,0.167907427146,0.167907427146,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.074224991824
 12/05  04:00:00,0.763746443905,7.07145759675,0.0,7.04636383478,0.0,0.179330970714,0.179330970714,0.179330970714,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0782246974543
 12/05  05:00:00,0.811552386218,7.48976062653,0.0,7.46561478478,0.0,0.189548093164,0.189548093164,0.189548093164,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119034894024
 12/05  06:00:00,1.061930363,7.88948042306,0.0,7.86253560429,0.0,0.19914511408,0.19914511408,0.19914511408,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.298281123893
 12/05  07:00:00,1.61965786716,8.68519846965,0.0,8.65406638126,0.0,0.219121972394,0.219121972394,0.219121972394,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.632705446711
 12/05  08:00:00,1.99238355176,8.05497586985,0.0,8.02189569346,0.0,0.202037976124,0.202037976124,0.202037976124,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.724067925927
 12/05  09:00:00,1.92181632617,7.69912352615,0.0,7.67115614778,0.0,0.19217024786,0.19217024786,0.19217024786,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.699381043964
 12/05  10:00:00,1.68746346122,7.36028338521,0.0,7.33648088464,0.0,0.184274769823,0.184274769823,0.184274769823,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.625357009293
 12/05  11:00:00,1.60000075842,7.65492119153,0.0,7.63055889555,0.0,0.193360832414,0.193360832414,0.193360832414,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.538113723517
 12/05  12:00:00,1.47595768906,5.23632238883,0.0,5.21195262892,0.0,0.130626011078,0.130626011078,0.130626011078,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.460454006853
 12/05  13:00:00,1.36640635445,3.85732346339,0.0,3.83336422011,0.0,0.0968749265556,0.0968749265556,0.0968749265556,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.399887455557
 12/05  14:00:00,1.28773110236,2.99215662214,0.0,2.96736888166,0.0,0.075875496384,0.075875496384,0.075875496384,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.364181568134
 12/05  15:00:00,1.25539868336,2.66698514245,0.0,2.64080164543,0.0,0.0680168631593,0.0680168631593,0.0680168631593,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.32851168176
 12/05  16:00:00,1.35807277464,2.72081253126,0.0,2.69317356619,0.0,0.0700763306402,0.0700763306402,0.0700763306402,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.333222594561
 12/05  17:00:00,1.72139163647,3.10917407046,0.0,3.07648201888,0.0,0.08038942584,0.08038942584,0.08038942584,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.376424152872
 12/05  18:00:00,2.37254097761,5.02617223111,0.0,4.98645661319,0.0,0.130801222924,0.130801222924,0.130801222924,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.469154603318
 12/05  19:00:00,2.70427574991,4.33134859329,0.0,4.28822941932,0.0,0.110040008779,0.110040008779,0.110040008779,0.7966526,0.1716201,0.398283704478,0.626011142216,0.55502419444
 12/05  20:00:00,2.56930187547,4.66340491558,0.0,4.61889744901,0.0,0.118205141357,0.118205141357,0.118205141357,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.569219050109
 12/05  21:00:00,2.43672155415,5.30380101629,0.0,5.25776344228,0.0,0.134494241269,0.134494241269,0.134494241269,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.518295626735
 12/05  22:00:00,2.23009651765,6.00728767591,0.0,5.96232490908,0.0,0.15203822479,0.15203822479,0.15203822479,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.456366470465
 12/05  23:00:00,1.83041518752,6.66582204917,0.0,6.62691253664,0.0,0.168361970925,0.168361970925,0.168361970925,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.358221592661
 12/05  24:00:00,1.43518137982,6.98450408712,0.0,6.95069244473,0.0,0.176407522185,0.176407522185,0.176407522185,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.252223902981
 12/06  01:00:00,1.02850642613,7.71562621686,0.0,7.68765883848,0.0,0.194110102614,0.194110102614,0.194110102614,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.139762525787
 12/06  02:00:00,0.854548683243,7.59317797457,0.0,7.56742738599,0.0,0.190577606216,0.190577606216,0.190577606216,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.08827193085
 12/06  03:00:00,0.780744142435,7.47745103615,0.0,7.45199900513,0.0,0.187884964529,0.187884964529,0.187884964529,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0743627653444
 12/06  04:00:00,0.774958544142,7.56985778412,0.0,7.54476402215,0.0,0.190389241362,0.190389241362,0.190389241362,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0783785270438
 12/06  05:00:00,0.812236098592,7.52223065535,0.0,7.4980848136,0.0,0.189917935096,0.189917935096,0.189917935096,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119348764466
 12/06  06:00:00,1.06341135797,7.89588174045,0.0,7.86893692168,0.0,0.199633809581,0.199633809581,0.199633809581,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.29927342336
 12/06  07:00:00,1.63120892947,9.00767809759,0.0,8.9765460092,0.0,0.228406581228,0.228406581228,0.228406581228,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.634971900187
 12/06  08:00:00,1.9947239006,8.02586426963,0.0,7.99278409323,0.0,0.201731245183,0.201731245183,0.201731245183,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.726715005701
 12/06  09:00:00,1.89869006535,6.71310709646,0.0,6.68513971808,0.0,0.16646767307,0.16646767307,0.16646767307,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.701957357928
 12/06  10:00:00,1.63746579871,5.31329669553,0.0,5.28949419496,0.0,0.131963294179,0.131963294179,0.131963294179,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.627670822428
 12/06  11:00:00,1.53962715768,5.17403137103,0.0,5.14966907505,0.0,0.131000553539,0.131000553539,0.131000553539,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.540100401651
 12/06  12:00:00,1.42876154512,3.24197628349,0.0,3.21760652358,0.0,0.0817461700424,0.0817461700424,0.0817461700424,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.462137703944
 12/06  13:00:00,1.32657024031,2.19475263894,0.0,2.17079339565,0.0,0.0555915793278,0.0555915793278,0.0555915793278,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.401334688649
 12/06  14:00:00,1.24880257425,1.40622323225,0.0,1.38143549177,0.0,0.0356496708094,0.0356496708094,0.0356496708094,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.365478865601
 12/06  15:00:00,1.21777896173,1.1520054011,0.0,1.12582190408,0.0,0.0292412946516,0.0292412946516,0.0292412946516,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.329667528637
 12/06  16:00:00,1.32190068175,1.27213506771,0.0,1.24449610264,0.0,0.0327355721321,0.0327355721321,0.0327355721321,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.334391260178
 12/06  17:00:00,1.68820656814,1.76557965334,0.0,1.73288760176,0.0,0.0458706514327,0.0458706514327,0.0458706514327,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.37775785895
 12/06  18:00:00,2.32964039859,3.29326074932,0.0,3.25354513141,0.0,0.0862272263967,0.0862272263967,0.0862272263967,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.470828020825
 12/06  19:00:00,2.66445212111,2.6743122004,0.0,2.63119302643,0.0,0.0682418381114,0.0682418381114,0.0682418381114,0.7966526,0.1716201,0.398283704478,0.626011142216,0.556998736308
 12/06  20:00:00,2.53489485771,3.19897861485,0.0,3.15447114828,0.0,0.0817846351341,0.0817846351341,0.0817846351341,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.571232538567
 12/06  21:00:00,2.40206475134,3.83204746161,0.0,3.78600988761,0.0,0.0980036248013,0.0980036248013,0.0980036248013,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.520129440386
 12/06  22:00:00,2.19452709023,4.49922924313,0.0,4.4542664763,0.0,0.114857133006,0.114857133006,0.114857133006,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.457978134822
 12/06  23:00:00,1.79459976271,5.151432734,0.0,5.11252322147,0.0,0.131315805758,0.131315805758,0.131315805758,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.359452333017
 12/06  24:00:00,1.4063025626,5.7605933151,0.0,5.72678167271,0.0,0.146713772793,0.146713772793,0.146713772793,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253038835153
 12/07  01:00:00,0.999145315329,6.45771572461,0.0,6.42974834624,0.0,0.164365062774,0.164365062774,0.164365062774,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140146454823
 12/07  02:00:00,0.839076086301,6.87199638149,0.0,6.84624579292,0.0,0.174912046111,0.174912046111,0.174912046111,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0884648940132
 12/07  03:00:00,0.784313029842,7.53709401076,0.0,7.51164197973,0.0,0.191317686133,0.191317686133,0.191317686133,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0744989311471
 12/07  04:00:00,0.783885921676,7.86021179093,0.0,7.83511802897,0.0,0.199164547644,0.199164547644,0.199164547644,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0785305982957
 12/07  05:00:00,0.828655460557,8.15415543615,0.0,8.1300095944,0.0,0.206026989776,0.206026989776,0.206026989776,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119659071751
 12/07  06:00:00,1.07234503614,8.22517117153,0.0,8.19822635276,0.0,0.207586726474,0.207586726474,0.207586726474,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.300254184636
 12/07  07:00:00,1.60810718956,8.06782362408,0.0,8.03669153569,0.0,0.203064856351,0.203064856351,0.203064856351,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.637211885153
 12/07  08:00:00,1.98778389694,7.66388569363,0.0,7.63080551723,0.0,0.19217500207,0.19217500207,0.19217500207,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.729331245158
 12/07  09:00:00,1.9045664323,6.79586809695,0.0,6.76790071857,0.0,0.169797805444,0.169797805444,0.169797805444,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.704503592506
 12/07  10:00:00,1.64214419332,5.39069787024,0.0,5.36689536967,0.0,0.134354934418,0.134354934418,0.134354934418,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.6299575768
 12/07  11:00:00,1.5402103709,5.12274529115,0.0,5.09838299517,0.0,0.129620301342,0.129620301342,0.129620301342,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.542063867077
 12/07  12:00:00,1.42475913418,3.02934746073,0.0,3.00497770082,0.0,0.076079722237,0.076079722237,0.076079722237,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.463801740811
 12/07  13:00:00,1.32616368364,2.12191760785,0.0,2.09795836457,0.0,0.0537546983383,0.0537546983383,0.0537546983383,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.402765012966
 12/07  14:00:00,1.2742429213,2.33003134063,0.0,2.30524360015,0.0,0.0598078798302,0.0598078798302,0.0598078798302,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.366761003635
 12/07  15:00:00,1.23943598929,1.92264108908,0.0,1.89645759206,0.0,0.0497559857366,0.0497559857366,0.0497559857366,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.330809865109
 12/07  16:00:00,1.3389823634,1.88452048866,0.0,1.85688152358,0.0,0.0486622522473,0.0486622522473,0.0486622522473,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.335546261716
 12/07  17:00:00,1.70241903226,2.26048993236,0.0,2.22779788078,0.0,0.0587650032865,0.0587650032865,0.0587650032865,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.379075971211
 12/07  18:00:00,2.33691885065,3.5136368885,0.0,3.47392127058,0.0,0.0918518240493,0.0918518240493,0.0918518240493,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.472481875232
 12/07  19:00:00,2.67806908507,3.10926895525,0.0,3.06614978128,0.0,0.0799073402185,0.0799073402185,0.0799073402185,0.7966526,0.1716201,0.398283704478,0.626011142216,0.558950198157
 12/07  20:00:00,2.54753745174,3.60258834635,0.0,3.55808087977,0.0,0.0924372795098,0.0924372795098,0.0924372795098,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.573222488224
 12/07  21:00:00,2.4076642735,3.98372912469,0.0,3.93769155068,0.0,0.101790773051,0.101790773051,0.101790773051,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.521941814295
 12/07  22:00:00,2.19430909349,4.4303149841,0.0,4.38535221727,0.0,0.113046301412,0.113046301412,0.113046301412,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.459570969681
 12/07  23:00:00,1.79408058451,5.07246268252,0.0,5.03355316999,0.0,0.129580272767,0.129580272767,0.129580272767,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.360668687807
 12/07  24:00:00,1.40912650995,5.8195025791,0.0,5.78569093671,0.0,0.148732310191,0.148732310191,0.148732310191,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253844245099
 12/08  01:00:00,1.0053055269,6.65952083209,0.0,6.63155345372,0.0,0.170146006911,0.170146006911,0.170146006911,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140525722255
 12/08  02:00:00,0.852776108503,7.39410530644,0.0,7.36835471786,0.0,0.188421432338,0.188421432338,0.188421432338,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0886555299883
 12/08  03:00:00,0.793879219342,7.90624852747,0.0,7.88079649644,0.0,0.200749352409,0.200749352409,0.200749352409,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0746334543707
 12/08  04:00:00,0.797187933356,8.38260457186,0.0,8.35751080989,0.0,0.212316301842,0.212316301842,0.212316301842,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0786808557774
 12/08  05:00:00,0.847458323276,8.87705049554,0.0,8.85290465379,0.0,0.224523343551,0.224523343551,0.224523343551,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119965580695
 12/08  06:00:00,1.09329785664,9.02408212101,0.0,8.99713730224,0.0,0.227570665217,0.227570665217,0.227570665217,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.30122306639
 12/08  07:00:00,1.63259022132,8.95985199575,0.0,8.92871990736,0.0,0.225335067712,0.225335067712,0.225335067712,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.639424705549
 12/08  08:00:00,2.02629377698,9.08700209807,0.0,9.05392192167,0.0,0.228100368702,0.228100368702,0.228100368702,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.731915758568
 12/08  09:00:00,1.9645775881,9.05711865383,0.0,9.02915127546,0.0,0.227293545606,0.227293545606,0.227293545606,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.707019008148
 12/08  10:00:00,1.73122753233,8.8202313365,0.0,8.79642883593,0.0,0.22117924411,0.22117924411,0.22117924411,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.632216606115
