Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/08  11:00:00,1.66683009214,10.0342152516,0.0,10.0098529556,0.0,0.254300373929,0.254300373929,0.254300373929,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.544003515727
 12/08  12:00:00,1.54698797218,7.87170941575,0.0,7.84733965584,0.0,0.196664677243,0.196664677243,0.196664677243,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.465445623799
 12/08  13:00:00,1.44140871798,6.6743850944,0.0,6.65042585112,0.0,0.167586732784,0.167586732784,0.167586732784,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.404178012867
 12/08  14:00:00,1.36591524764,5.94429300752,0.0,5.91950526704,0.0,0.150213609499,0.150213609499,0.150213609499,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.368027600299
 12/08  15:00:00,1.32844012182,5.42626323636,0.0,5.40007973934,0.0,0.137631633345,0.137631633345,0.137631633345,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.331938350033
 12/08  16:00:00,1.43071560297,5.45984875778,0.0,5.43220979271,0.0,0.139254496454,0.139254496454,0.139254496454,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.336687257072
 12/08  17:00:00,1.80007723947,6.05707003634,0.0,6.02437798475,0.0,0.1551210824,0.1551210824,0.1551210824,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.380378099309
 12/08  18:00:00,2.45289609716,8.02413483235,0.0,7.98441921443,0.0,0.206195254956,0.206195254956,0.206195254956,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.474115690836
 12/08  19:00:00,2.77852218259,7.09530536902,0.0,7.05218619505,0.0,0.178432610862,0.178432610862,0.178432610862,0.7966526,0.1716201,0.398283704478,0.626011142216,0.560878025033
 12/08  20:00:00,2.64121305722,7.32636205997,0.0,7.28185459339,0.0,0.184147047297,0.184147047297,0.184147047297,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.575188325919
 12/08  21:00:00,2.50600383038,7.88745140924,0.0,7.84141383523,0.0,0.198339916617,0.198339916617,0.198339916617,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.523732227614
 12/08  22:00:00,2.30354492066,8.77954123303,0.0,8.73457846619,0.0,0.220708590616,0.220708590616,0.220708590616,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.461144507646
 12/08  23:00:00,1.90341968098,9.48773517461,0.0,9.44882566207,0.0,0.237717759839,0.237717759839,0.237717759839,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.361870297204
 12/08  24:00:00,1.51496532508,10.1492959571,0.0,10.1154843147,0.0,0.253775494017,0.253775494017,0.253775494017,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25463987641
 12/09  01:00:00,1.12585125965,10.9599432616,0.0,10.9319758833,0.0,0.27376475625,0.27376475625,0.27376475625,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.150879022595
 12/09  02:00:00,0.958985213031,11.4381124094,0.0,11.4123618208,0.0,0.285230816414,0.285230816414,0.285230816414,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0941082263641
 12/09  03:00:00,0.898319784176,11.997102561,0.0,11.97165053,0.0,0.298571864674,0.298571864674,0.298571864674,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.078640268513
 12/09  04:00:00,0.896273926585,12.3047277169,0.0,12.2796339549,0.0,0.305724711651,0.305724711651,0.305724711651,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0829930350244
 12/09  05:00:00,0.951049913609,12.7612718818,0.0,12.73712604,0.0,0.31662579116,0.31662579116,0.31662579116,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.128783567805
 12/09  06:00:00,1.21397249957,12.8413658552,0.0,12.8144210364,0.0,0.318579722332,0.318579722332,0.318579722332,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.326791959601
 12/09  07:00:00,1.79182622826,12.7542307123,0.0,12.7230986239,0.0,0.315302938209,0.315302938209,0.315302938209,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.698067329773
 12/09  08:00:00,2.19526151668,12.3689238155,0.0,12.3358436392,0.0,0.304806722063,0.304806722063,0.304806722063,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.803015782983
 12/09  09:00:00,2.11853258305,11.2033618347,0.0,11.1753944563,0.0,0.274814517729,0.274814517729,0.274814517729,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.781015730081
 12/09  10:00:00,1.85069121402,9.29128484028,0.0,9.26748233971,0.0,0.2275905331,0.2275905331,0.2275905331,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.700237940345
 12/09  11:00:00,1.73746666403,8.65349881779,0.0,8.62913652181,0.0,0.215648718004,0.215648718004,0.215648718004,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.602375514254
 12/09  12:00:00,1.5912441447,5.64739948699,0.0,5.62302972708,0.0,0.139960274244,0.139960274244,0.139960274244,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.513917439805
 12/09  13:00:00,1.46140418064,3.90178529571,0.0,3.87782605243,0.0,0.0977667581311,0.0977667581311,0.0977667581311,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.446182944086
 12/09  14:00:00,1.37838494401,3.23899416114,0.0,3.21420642066,0.0,0.0826090204406,0.0826090204406,0.0826090204406,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.404513853219
 12/09  15:00:00,1.33172049985,2.68074604332,0.0,2.6545625463,0.0,0.0687732351335,0.0687732351335,0.0687732351335,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.364951554097
 12/09  16:00:00,1.43050422168,2.6752090221,0.0,2.64757005703,0.0,0.0691090064634,0.0691090064634,0.0691090064634,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.369562392921
 12/09  17:00:00,1.80900963479,3.3753262857,0.0,3.34263423412,0.0,0.0878770533674,0.0878770533674,0.0878770533674,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.420636604417
 12/09  18:00:00,2.46306769107,5.07812385948,0.0,5.03840824157,0.0,0.132447657524,0.132447657524,0.132447657524,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.52268295196
 12/09  19:00:00,2.80667670902,4.30014833436,0.0,4.25702916039,0.0,0.109438666818,0.109438666818,0.109438666818,0.7966526,0.1716201,0.432594020017,0.626011142216,0.623716179965
 12/09  20:00:00,2.68763964501,4.94590371875,0.0,4.90139625217,0.0,0.126203037194,0.126203037194,0.126203037194,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.645314169615
 12/09  21:00:00,2.55436535456,5.69782000416,0.0,5.65178243016,0.0,0.145188891323,0.145188891323,0.145188891323,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.590389406763
 12/09  22:00:00,2.33845738613,6.46225220768,0.0,6.41728944084,0.0,0.164055299026,0.164055299026,0.164055299026,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.517103407238
 12/09  23:00:00,1.9187157232,7.14052522835,0.0,7.10161571582,0.0,0.180752186031,0.180752186031,0.180752186031,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.405838701315
 12/09  24:00:00,1.48322094561,7.115868095,0.0,7.08205645261,0.0,0.179026326935,0.179026326935,0.179026326935,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282109818679
 12/10  01:00:00,1.03755691497,7.34643623383,0.0,7.31846885546,0.0,0.185062714103,0.185062714103,0.185062714103,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.15128672006
 12/10  02:00:00,0.864651152283,7.54798787983,0.0,7.52223729125,0.0,0.190690115706,0.190690115706,0.190690115706,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.094314866325
 12/10  03:00:00,0.792799878706,7.62400437328,0.0,7.59855234225,0.0,0.192906116056,0.192906116056,0.192906116056,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0787861116614
 12/10  04:00:00,0.787011312169,7.75535222146,0.0,7.73025845949,0.0,0.196299847364,0.196299847364,0.196299847364,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0831552848969
 12/10  05:00:00,0.834292603516,7.86143023284,0.0,7.83728439109,0.0,0.199537382615,0.199537382615,0.199537382615,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.129114666256
 12/10  06:00:00,1.09458771369,7.80953240052,0.0,7.78258758175,0.0,0.198160292009,0.198160292009,0.198160292009,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.327826604046
 12/10  07:00:00,1.66768109428,7.46189816026,0.0,7.43076607187,0.0,0.188794739238,0.188794739238,0.188794739238,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.700430394764
 12/10  08:00:00,2.07097785559,7.05099242287,0.0,7.01791224648,0.0,0.177746563792,0.177746563792,0.177746563792,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.805792280167
 12/10  09:00:00,1.99898561667,6.06851480201,0.0,6.04054742364,0.0,0.152540888873,0.152540888873,0.152540888873,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.783742392552
 12/10  10:00:00,1.74791349908,4.8626970542,0.0,4.83889455363,0.0,0.122352103323,0.122352103323,0.122352103323,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.702698655186
 12/10  11:00:00,1.64521163365,4.75423514758,0.0,4.72987285161,0.0,0.121277533103,0.121277533103,0.121277533103,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.604491668772
 12/10  12:00:00,1.52157393047,2.71747707049,0.0,2.69310731057,0.0,0.06849898347,0.06849898347,0.06849898347,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.515708516351
 12/10  13:00:00,1.41083369383,1.80361635183,0.0,1.77965710855,0.0,0.04565451681,0.04565451681,0.04565451681,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.447724698594
 12/10  14:00:00,1.3284729137,1.23427530566,0.0,1.20948756518,0.0,0.0313196488427,0.0313196488427,0.0313196488427,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.405891194501
 12/10  15:00:00,1.28884045012,0.973722565209,0.0,0.947539068188,0.0,0.024664414064,0.024664414064,0.024664414064,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.366180325438
 12/10  16:00:00,1.39095792714,1.10452097352,0.0,1.07688200845,0.0,0.0283234745474,0.0283234745474,0.0283234745474,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.370801630298
 12/10  17:00:00,1.76386281154,1.59061602107,0.0,1.55792396948,0.0,0.0413078253111,0.0413078253111,0.0413078253111,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.422059009222
 12/10  18:00:00,2.40429766581,2.74666300402,0.0,2.70694738611,0.0,0.071904866791,0.071904866791,0.071904866791,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.524455717429
 12/10  19:00:00,2.74870983652,1.93125565003,0.0,1.88813647606,0.0,0.0493645688785,0.0493645688785,0.0493645688785,0.7966526,0.1716201,0.432594020017,0.626011142216,0.625823405405
 12/10  20:00:00,2.61844583865,2.14880482466,0.0,2.10429735809,0.0,0.0548402666035,0.0548402666035,0.0548402666035,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.647483133845
 12/10  21:00:00,2.47023200954,2.31120642167,0.0,2.26516884766,0.0,0.0590683628061,0.0590683628061,0.0590683628061,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.592376590258
 12/10  22:00:00,2.24581775461,2.71662482694,0.0,2.67166206011,0.0,0.0696766378537,0.0696766378537,0.0696766378537,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.518842436889
 12/10  23:00:00,1.82121041462,3.17832679992,0.0,3.13941728739,0.0,0.0819155889375,0.0819155889375,0.0819155889375,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.407169989825
 12/10  24:00:00,1.40037063976,3.68981318182,0.0,3.65600153943,0.0,0.0953018246569,0.0953018246569,0.0953018246569,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282984015114
 12/11  01:00:00,0.946748717333,4.27308762876,0.0,4.24512025039,0.0,0.110480014757,0.110480014757,0.110480014757,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141634904845
 12/11  02:00:00,0.78697173982,4.7282774668,0.0,4.70252687823,0.0,0.12205976842,0.12205976842,0.12205976842,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0892128252222
 12/11  03:00:00,0.728693040688,5.24601545681,0.0,5.22056342579,0.0,0.135169917053,0.135169917053,0.135169917053,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0750267110728
 12/11  04:00:00,0.73285674529,5.73877287342,0.0,5.71367911145,0.0,0.147545960358,0.147545960358,0.147545960358,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0791200091947
 12/11  05:00:00,0.784515163481,6.26431880093,0.0,6.24017295918,0.0,0.160684206831,0.160684206831,0.160684206831,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12086155762
 12/11  06:00:00,1.03992556619,6.70489225299,0.0,6.67794743422,0.0,0.171366036841,0.171366036841,0.171366036841,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304055404319
 12/11  07:00:00,1.61377431008,7.82408153194,0.0,7.79294944355,0.0,0.200050198204,0.200050198204,0.200050198204,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.645893663816
 12/11  08:00:00,1.98091280893,6.91597019473,0.0,6.88289001833,0.0,0.175163828225,0.175163828225,0.175163828225,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.739471330991
 12/11  09:00:00,1.87494190266,5.24011585151,0.0,5.21214847313,0.0,0.130304510127,0.130304510127,0.130304510127,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.714372358186
 12/11  10:00:00,1.61138593889,3.80118144687,0.0,3.7773789463,0.0,0.0947336311055,0.0947336311055,0.0947336311055,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.638820625678
 12/11  11:00:00,1.50393338446,3.37904194796,0.0,3.35467965199,0.0,0.085733272511,0.085733272511,0.085733272511,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.549673909461
 12/11  12:00:00,1.39481660575,1.5834428988,0.0,1.55907313889,0.0,0.0396876746498,0.0396876746498,0.0396876746498,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.47025125997
 12/11  13:00:00,1.29752919448,0.788536589239,0.0,0.764577345956,0.0,0.0195765160331,0.0195765160331,0.0195765160331,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.408308706115
 12/11  14:00:00,1.22481649378,0.236000804585,0.0,0.211213064104,0.0,0.00541210712006,0.00541210712006,0.00541210712006,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.37173034882
 12/11  15:00:00,1.19541603495,0.0772542101514,0.0,0.0510707131304,0.0,0.00130852936498,0.00130852936498,0.00130852936498,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.335237367144
 12/11  16:00:00,1.29761587569,0.13737833173,0.0,0.109739366659,0.0,0.00281917810022,0.00281917810022,0.00281917810022,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.340022848146
 12/11  17:00:00,1.65891605134,0.422111371262,0.0,0.38941931968,0.0,0.0101532467646,0.0101532467646,0.0101532467646,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.384184746812
 12/11  18:00:00,2.28305578196,1.23198624661,0.0,1.1922706287,0.0,0.0315786864909,0.0315786864909,0.0315786864909,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.478891944095
 12/11  19:00:00,2.62535309615,0.788942266768,0.0,0.745823092797,0.0,0.01962779993,0.01962779993,0.01962779993,0.7966526,0.1716201,0.398283704478,0.626011142216,0.566513749527
 12/11  20:00:00,2.48762623309,0.987188023292,0.0,0.94268055672,0.0,0.0248133408547,0.0248133408547,0.0248133408547,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.58093520823
 12/11  21:00:00,2.34055983012,1.0963771732,0.0,1.05033959919,0.0,0.0276618616853,0.0276618616853,0.0276618616853,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.528966282283
 12/11  22:00:00,2.12170637288,1.34862157462,0.0,1.30365880779,0.0,0.0342700234302,0.0342700234302,0.0342700234302,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.46574452705
 12/11  23:00:00,1.71504828029,1.7791745855,0.0,1.74026507296,0.0,0.0458335872635,0.0458335872635,0.0458335872635,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.365383069091
 12/11  24:00:00,1.32336553418,2.30468787407,0.0,2.27087623168,0.0,0.0598497378196,0.0598497378196,0.0598497378196,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.256965841708
 12/12  01:00:00,0.908256900817,2.75132801402,0.0,2.72336063565,0.0,0.0716283644906,0.0716283644906,0.0716283644906,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141994738595
 12/12  02:00:00,0.74894868485,3.22255064958,0.0,3.196800061,0.0,0.083855956914,0.083855956914,0.083855956914,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0893935817582
 12/12  03:00:00,0.701044439204,4.123132216,0.0,4.09768018498,0.0,0.107393780768,0.107393780768,0.107393780768,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0751542458742
 12/12  04:00:00,0.706948396749,4.69266153313,0.0,4.66756777117,0.0,0.121495184668,0.121495184668,0.121495184668,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0792624363442
 12/12  05:00:00,0.766942216818,5.53241072793,0.0,5.50826488618,0.0,0.14282070145,0.14282070145,0.14282070145,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121152116338
 12/12  06:00:00,1.02673194696,6.13195639058,0.0,6.10501157181,0.0,0.157253958473,0.157253958473,0.157253958473,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304973863453
 12/12  07:00:00,1.56924508977,5.99490648838,0.0,5.96377439999,0.0,0.153423267976,0.153423267976,0.153423267976,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.647991373738
 12/12  08:00:00,1.97875597768,6.72664857299,0.0,6.69356839659,0.0,0.170556937391,0.170556937391,0.170556937391,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.741921390575
 12/12  09:00:00,1.86290449648,4.65876137238,0.0,4.630793994,0.0,0.115882608829,0.115882608829,0.115882608829,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.716756853303
 12/12  10:00:00,1.59482635897,3.06508352421,0.0,3.04128102364,0.0,0.0760325526069,0.0760325526069,0.0760325526069,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.640962124259
 12/12  11:00:00,1.49114582093,2.80330214747,0.0,2.77893985149,0.0,0.0711069635622,0.0711069635622,0.0711069635622,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.551512654882
 12/12  12:00:00,1.38809538935,1.25446852339,0.0,1.23009876348,0.0,0.0314081211252,0.0314081211252,0.0314081211252,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.471809597093
 12/12  13:00:00,1.28784070011,0.360311036235,0.0,0.336351792952,0.0,0.00854855114415,0.00854855114415,0.00854855114415,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.409648176628
 12/12  14:00:00,1.22056256209,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.372888524248
 12/12  15:00:00,1.19512123001,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.336251091571
 12/12  16:00:00,1.29620553848,0.0437595223556,0.0,0.0161205572847,0.0,0.000407656077146,0.000407656077146,0.000407656077146,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.341024032959
 12/12  17:00:00,1.66575760521,0.641382962688,0.0,0.608690911105,0.0,0.0157661759358,0.0157661759358,0.0157661759358,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.385413371514
 12/12  18:00:00,2.32186899276,2.63324227845,0.0,2.59352666054,0.0,0.0688430964851,0.0688430964851,0.0688430964851,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.480440744899
 12/12  19:00:00,2.65826966538,1.98796631177,0.0,1.9448471378,0.0,0.0507168621953,0.0507168621953,0.0507168621953,0.7966526,0.1716201,0.398283704478,0.626011142216,0.568341256487
 12/12  20:00:00,2.53390659417,2.69732822568,0.0,2.65282075911,0.0,0.0692301543625,0.0692301543625,0.0692301543625,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.582798755798
 12/12  21:00:00,2.39992651243,3.3289977795,0.0,3.28296020549,0.0,0.0853312929863,0.0853312929863,0.0853312929863,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.530663533296
 12/12  22:00:00,2.18984741363,3.94954847882,0.0,3.90458571198,0.0,0.100919407622,0.100919407622,0.100919407622,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.467236183606
 12/12  23:00:00,1.78822239086,4.61611398345,0.0,4.57720447091,0.0,0.117868607209,0.117868607209,0.117868607209,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.36652215972
 12/12  24:00:00,1.40571412676,5.53704695183,0.0,5.50323530944,0.0,0.141444082712,0.141444082712,0.141444082712,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.257720089394
 12/13  01:00:00,0.995441541077,6.21667454361,0.0,6.18870716524,0.0,0.158458327957,0.158458327957,0.158458327957,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142349415389
 12/13  02:00:00,0.835488092342,6.69937325778,0.0,6.67362266921,0.0,0.170217228688,0.170217228688,0.170217228688,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.089571717476
 12/13  03:00:00,0.776699778841,7.21670060894,0.0,7.19124857791,0.0,0.182923424358,0.182923424358,0.182923424358,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.07527994192
 12/13  04:00:00,0.779755036298,7.66980296966,0.0,7.64470920769,0.0,0.194161442159,0.194161442159,0.194161442159,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0794028184027
 12/13  05:00:00,0.829135457199,8.10156095422,0.0,8.07741511246,0.0,0.204727573979,0.204727573979,0.204727573979,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12143848419
 12/13  06:00:00,1.07900205678,8.27672323734,0.0,8.24977841857,0.0,0.208618899236,0.208618899236,0.208618899236,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.305879032513
 12/13  07:00:00,1.64581789154,9.04804049933,0.0,9.01690841094,0.0,0.227928715052,0.227928715052,0.227928715052,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.650058728429
 12/13  08:00:00,2.01217694166,8.0518621171,0.0,8.0187819407,0.0,0.201563268583,0.201563268583,0.201563268583,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.744336023366
 12/13  09:00:00,1.91395229088,6.64723158583,0.0,6.61926420745,0.0,0.164580407439,0.164580407439,0.164580407439,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.719106849086
 12/13  10:00:00,1.63949705715,4.79884794179,0.0,4.77504544122,0.0,0.118592745993,0.118592745993,0.118592745993,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.643072629048
 12/13  11:00:00,1.53196836814,4.35894337908,0.0,4.3345810831,0.0,0.110117375528,0.110117375528,0.110117375528,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.553324790126
 12/13  12:00:00,1.42707302247,2.71937139535,0.0,2.69500163544,0.0,0.0688499694827,0.0688499694827,0.0688499694827,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.473345381856
 12/13  13:00:00,1.34043140965,2.33026858592,0.0,2.30630934263,0.0,0.0598191766256,0.0598191766256,0.0598191766256,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.41096826069
 12/13  14:00:00,1.28093083951,2.29765415539,0.0,2.27286641491,0.0,0.0591424368204,0.0591424368204,0.0591424368204,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.374114364849
 12/13  15:00:00,1.2559545451,2.29536977965,0.0,2.26918628263,0.0,0.0597229704369,0.0597229704369,0.0597229704369,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.337361436225
 12/13  16:00:00,1.35377749146,2.18600088677,0.0,2.1583619217,0.0,0.0568331879044,0.0568331879044,0.0568331879044,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.342170454115
 12/13  17:00:00,1.70903581975,2.2299708926,0.0,2.19727884101,0.0,0.0578221120287,0.0578221120287,0.0578221120287,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.386635649955
 12/13  18:00:00,2.32501442948,2.71532872289,0.0,2.67561310497,0.0,0.0704621385157,0.0704621385157,0.0704621385157,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.481967139593
 12/13  19:00:00,2.65640817477,1.84073364299,0.0,1.79761446901,0.0,0.0470543286683,0.0470543286683,0.0470543286683,0.7966526,0.1716201,0.398283704478,0.626011142216,0.570142299409
 12/13  20:00:00,2.51648932761,1.9597584861,0.0,1.91525101953,0.0,0.049976309239,0.049976309239,0.049976309239,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.584635334359
 12/13  21:00:00,2.36859687209,2.04734898567,0.0,2.00131141166,0.0,0.0523289759213,0.0523289759213,0.0523289759213,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.532336210021
 12/13  22:00:00,2.14691422923,2.20669333898,0.0,2.16173057215,0.0,0.0565161615589,0.0565161615589,0.0565161615589,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.468706245273
 12/13  23:00:00,1.73323536398,2.40153079465,0.0,2.36262128211,0.0,0.0617589733422,0.0617589733422,0.0617589733422,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.367644766702
 12/13  24:00:00,1.34572346116,3.11686560082,0.0,3.08305395843,0.0,0.0807100878956,0.0807100878956,0.0807100878956,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.258463418608
 12/14  01:00:00,0.929382940918,3.53639460514,0.0,3.50842722676,0.0,0.0920502976044,0.0920502976044,0.0920502976044,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142698845582
 12/14  02:00:00,0.752384632333,3.35867935223,0.0,3.33292876365,0.0,0.0869382922089,0.0869382922089,0.0869382922089,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0897471939468
 12/14  03:00:00,0.682924426386,3.44879563419,0.0,3.42334360317,0.0,0.0890242700859,0.0890242700859,0.0890242700859,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.075403743738
 12/14  04:00:00,0.679360766651,3.61584368988,0.0,3.59074992792,0.0,0.0936289304446,0.0936289304446,0.0936289304446,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0795410604699
 12/14  05:00:00,0.714445402169,3.46549727239,0.0,3.44135143064,0.0,0.0897554571393,0.0897554571393,0.0897554571393,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121720546001
 12/14  06:00:00,0.957695429323,3.34436516968,0.0,3.31742035091,0.0,0.0864206642622,0.0864206642622,0.0864206642622,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.306770640028
 12/14  07:00:00,1.49786918754,3.02069920698,0.0,2.98956711858,0.0,0.0779436488201,0.0779436488201,0.0779436488201,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.652095090666
 12/14  08:00:00,1.89448961062,3.16324535644,0.0,3.13016518005,0.0,0.0814975425392,0.0814975425392,0.0814975425392,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.746714418368
 12/14  09:00:00,1.82470779693,2.82276685938,0.0,2.79479948101,0.0,0.0730211323913,0.0730211323913,0.0730211323913,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.721421630188
 12/14  10:00:00,1.60001770284,2.98159208587,0.0,2.9577895853,0.0,0.077034492421,0.077034492421,0.077034492421,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.645151528311
 12/14  11:00:00,1.51017004051,3.32933171951,0.0,3.30496942354,0.0,0.0865340490726,0.0865340490726,0.0865340490726,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.555109788948
 12/14  12:00:00,1.40864125157,1.91373651642,0.0,1.88936675651,0.0,0.048905411391,0.048905411391,0.048905411391,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.474858169049
 12/14  13:00:00,1.31493572253,1.29778111651,0.0,1.27382187323,0.0,0.0330231752736,0.0330231752736,0.0330231752736,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.412268574922
 12/14  14:00:00,1.26439261007,1.61049184159,0.0,1.58570410111,0.0,0.0414386134636,0.0414386134636,0.0414386134636,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.375279958763
 12/14  15:00:00,1.23261888422,1.36835793204,0.0,1.34217443502,0.0,0.0353488127103,0.0353488127103,0.0353488127103,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.338399933074
 12/14  16:00:00,1.34057122098,1.63996319686,0.0,1.61232423178,0.0,0.0425768928672,0.0425768928672,0.0425768928672,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.343220478677
 12/14  17:00:00,1.70376406655,1.9761052609,0.0,1.94341320931,0.0,0.0513520570289,0.0513520570289,0.0513520570289,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.387833951758
 12/14  18:00:00,2.33931720963,3.19098170937,0.0,3.15126609145,0.0,0.0832613951217,0.0832613951217,0.0832613951217,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.483470663133
 12/14  19:00:00,2.68203362271,2.76739766654,0.0,2.72427849257,0.0,0.0709056694026,0.0709056694026,0.0709056694026,0.7966526,0.1716201,0.398283704478,0.626011142216,0.571916406612
 12/14  20:00:00,2.54409260913,2.96907034526,0.0,2.92456287869,0.0,0.0757705128405,0.0757705128405,0.0757705128405,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.586444412277
 12/14  21:00:00,2.3965548863,3.09086546345,0.0,3.04482788944,0.0,0.0786393322733,0.0786393322733,0.0786393322733,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.533983867873
 12/14  22:00:00,2.17787628059,3.38095319273,0.0,3.3359904259,0.0,0.0860301528717,0.0860301528717,0.0860301528717,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.470154305317
 12/14  23:00:00,1.78656949747,4.43940032269,0.0,4.40049081015,0.0,0.11398731619,0.11398731619,0.11398731619,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.368750557345
 12/14  24:00:00,1.40394946152,5.38951003462,0.0,5.35569839223,0.0,0.138203888596,0.138203888596,0.138203888596,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259195618267
 12/15  01:00:00,0.992853468908,6.08235636857,0.0,6.05438899019,0.0,0.155176743031,0.155176743031,0.155176743031,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.143042928146
 12/15  02:00:00,0.834082043279,6.62829503601,0.0,6.60254444744,0.0,0.168462937861,0.168462937861,0.168462937861,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0899199592401
 12/15  03:00:00,0.780370300126,7.34506897106,0.0,7.31961694003,0.0,0.186348250851,0.186348250851,0.186348250851,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0755256367128
 12/15  04:00:00,0.786093899251,7.90957116132,0.0,7.88447739936,0.0,0.200225943828,0.200225943828,0.200225943828,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0796771796861
 12/15  05:00:00,0.828828168839,8.06075375382,0.0,8.03660791207,0.0,0.203860526123,0.203860526123,0.203860526123,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121998243687
 12/15  06:00:00,1.07917174279,8.23077635493,0.0,8.20383153616,0.0,0.207019192343,0.207019192343,0.207019192343,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.307648425413
 12/15  07:00:00,1.64958954205,9.03385637569,0.0,9.0027242873,0.0,0.227659199548,0.227659199548,0.227659199548,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.654099894442
 12/15  08:00:00,2.01870434617,8.12093744961,0.0,8.08785727321,0.0,0.203370722782,0.203370722782,0.203370722782,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.749055973682
 12/15  09:00:00,1.91141580222,6.3836470631,0.0,6.35567968473,0.0,0.157450237247,0.157450237247,0.157450237247,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.723700530619
 12/15  10:00:00,1.64682450715,4.91264175312,0.0,4.88883925255,0.0,0.121794628235,0.121794628235,0.121794628235,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.647198196808
 12/15  11:00:00,1.54919845531,4.88641930684,0.0,4.86205701087,0.0,0.123805137587,0.123805137587,0.123805137587,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.556867115239
 12/15  12:00:00,1.44174482686,3.18941640512,0.0,3.16504664521,0.0,0.0805196464595,0.0805196464595,0.0805196464595,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.476347509264
 12/15  13:00:00,1.33685006403,2.12470719393,0.0,2.10074795064,0.0,0.0536573564786,0.0536573564786,0.0536573564786,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.413548735216
 12/15  14:00:00,1.26998012654,1.80086142849,0.0,1.77607368801,0.0,0.0458786036141,0.0458786036141,0.0458786036141,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.376427485084
 12/15  15:00:00,1.25267186629,2.11205935982,0.0,2.0858758628,0.0,0.0543793891591,0.0543793891591,0.0543793891591,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.33942233869
 12/15  16:00:00,1.35258952573,2.06979540021,0.0,2.04215643514,0.0,0.0535614607524,0.0535614607524,0.0535614607524,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.344254215536
 12/15  17:00:00,1.72029257526,2.57034148515,0.0,2.53764943357,0.0,0.0667008446597,0.0667008446597,0.0667008446597,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.38901367284
 12/15  18:00:00,2.35098747633,3.59319816475,0.0,3.55348254684,0.0,0.0934514380668,0.0934514380668,0.0934514380668,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.484950886887
 12/15  19:00:00,2.68847469649,2.95855663304,0.0,2.91543745907,0.0,0.0756001605965,0.0756001605965,0.0756001605965,0.7966526,0.1716201,0.398283704478,0.626011142216,0.573662989196
 12/15  20:00:00,2.54876006532,3.08411429848,0.0,3.03960683191,0.0,0.0786569404463,0.0786569404463,0.0786569404463,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.58822544086
 12/15  21:00:00,2.40854262866,3.48321727166,0.0,3.43717969765,0.0,0.0890049798097,0.0890049798097,0.0890049798097,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.535605962703
 12/15  22:00:00,2.19477168449,3.97082217447,0.0,3.92585940763,0.0,0.101499948777,0.101499948777,0.101499948777,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.471579913315
 12/15  23:00:00,1.78727926723,4.44450126859,0.0,4.40559175606,0.0,0.113608436454,0.113608436454,0.113608436454,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.369839206842
 12/15  24:00:00,1.39617455671,5.07422428756,0.0,5.04041264517,0.0,0.129708145931,0.129708145931,0.129708145931,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259916456123
 12/16  01:00:00,1.00910111699,6.02586921936,0.0,5.99790184098,0.0,0.154278977213,0.154278977213,0.154278977213,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153614658969
 12/16  02:00:00,0.851876760078,6.92298540552,0.0,6.89723481695,0.0,0.176736353904,0.176736353904,0.176736353904,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0954942359212
 12/16  03:00:00,0.794936251475,7.64158369981,0.0,7.61613166878,0.0,0.194210176835,0.194210176835,0.194210176835,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0796184236501
 12/16  04:00:00,0.790201782979,7.84837725622,0.0,7.82328349425,0.0,0.198564407679,0.198564407679,0.198564407679,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.084081195391
 12/16  05:00:00,0.849339186024,8.42121728954,0.0,8.39707144779,0.0,0.212693928943,0.212693928943,0.212693928943,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131004702437
 12/16  06:00:00,1.11597821075,8.4576201917,0.0,8.43067537293,0.0,0.213646423955,0.213646423955,0.213646423955,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.333730969167
 12/16  07:00:00,1.70217792909,8.35873306451,0.0,8.32760097612,0.0,0.209806705183,0.209806705183,0.209806705183,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.713915263628
 12/16  08:00:00,2.10926689495,8.00102381905,0.0,7.96794364266,0.0,0.200191501547,0.200191501547,0.200191501547,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.821636381776
 12/16  09:00:00,2.03228194222,6.83801538322,0.0,6.81004800485,0.0,0.170277496762,0.170277496762,0.170277496762,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.799302110218
 12/16  10:00:00,1.769639897,5.23150539757,0.0,5.207702897,0.0,0.130036342443,0.130036342443,0.130036342443,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.716740813981
 12/16  11:00:00,1.66638959125,5.14299599715,0.0,5.11863370118,0.0,0.130379558598,0.130379558598,0.130379558598,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.616567600874
 12/16  12:00:00,1.53894329407,3.01115508786,0.0,2.98678532795,0.0,0.0756474775881,0.0756474775881,0.0756474775881,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.525929385831
 12/16  13:00:00,1.42453731707,2.00265230786,0.0,1.97869306458,0.0,0.0505600664424,0.0505600664424,0.0505600664424,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.456522772206
 12/16  14:00:00,1.33950442959,1.3618769359,0.0,1.33708919542,0.0,0.0344913279821,0.0344913279821,0.0344913279821,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.41375103125
 12/16  15:00:00,1.30122340163,1.18862051069,0.0,1.16243701367,0.0,0.0300353632779,0.0300353632779,0.0300353632779,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.373192327735
 12/16  16:00:00,1.4018215422,1.25796420245,0.0,1.23032523738,0.0,0.0321153410161,0.0321153410161,0.0321153410161,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.377873378893
 12/16  17:00:00,1.77649831923,1.76621849357,0.0,1.73352644199,0.0,0.0458263649394,0.0458263649394,0.0458263649394,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.430175977284
 12/16  18:00:00,2.43282082203,3.44522675792,0.0,3.40551114001,0.0,0.0903116844363,0.0903116844363,0.0903116844363,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.534572056007
 12/16  19:00:00,2.79110162768,3.10688318566,0.0,3.06376401169,0.0,0.0797314030066,0.0797314030066,0.0797314030066,0.7966526,0.1716201,0.432594020017,0.626011142216,0.637848362438
 12/16  20:00:00,2.66014499837,3.30292402322,0.0,3.25841655664,0.0,0.0841622031782,0.0841622031782,0.0841622031782,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.659860356988
 12/16  21:00:00,2.51785523715,3.74244934095,0.0,3.69641176694,0.0,0.0953517163925,0.0953517163925,0.0953517163925,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.603716464277
 12/16  22:00:00,2.29666220625,4.33676130702,0.0,4.29179854019,0.0,0.110597080119,0.110597080119,0.110597080119,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.528766446266
 12/16  23:00:00,1.8713834344,4.87903776606,0.0,4.84012825353,0.0,0.124491239549,0.124491239549,0.124491239549,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.414767358992
 12/16  24:00:00,1.44727469318,5.37792272263,0.0,5.34411108024,0.0,0.137216912065,0.137216912065,0.137216912065,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.287972981122
 12/17  01:00:00,1.00477349282,5.86642022316,0.0,5.83845284478,0.0,0.149584143585,0.149584143585,0.149584143585,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153981868426
 12/17  02:00:00,0.833357334741,6.19978813779,0.0,6.17403754922,0.0,0.158031002465,0.158031002465,0.158031002465,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0956801620242
 12/17  03:00:00,0.764557610412,6.43255301616,0.0,6.40710098514,0.0,0.163700328719,0.163700328719,0.163700328719,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0797496307038
 12/17  04:00:00,0.759003616448,6.57763410779,0.0,6.55254034582,0.0,0.167220280867,0.167220280867,0.167220280867,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0842271556726
 12/17  05:00:00,0.809603362277,6.79513534782,0.0,6.77098950607,0.0,0.172660167235,0.172660167235,0.172660167235,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131302640397
 12/17  06:00:00,1.07699430627,6.83684898901,0.0,6.80990417024,0.0,0.173731789305,0.173731789305,0.173731789305,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.334661699336
 12/17  07:00:00,1.68739879762,7.59017314216,0.0,7.55904105377,0.0,0.192901898984,0.192901898984,0.192901898984,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.71604093836
 12/17  08:00:00,2.10313918353,7.52323977638,0.0,7.49015959999,0.0,0.191566219948,0.191566219948,0.191566219948,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.824133951957
 12/17  09:00:00,2.00739375567,5.73023949561,0.0,5.70227211724,0.0,0.142936568627,0.142936568627,0.142936568627,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.801754851801
 12/17  10:00:00,1.75243941803,4.41906452951,0.0,4.39526202894,0.0,0.110622347905,0.110622347905,0.110622347905,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.718954329551
 12/17  11:00:00,1.67188864106,5.21376696142,0.0,5.18940466545,0.0,0.133975038245,0.133975038245,0.133975038245,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.618471171042
 12/17  12:00:00,1.57031411414,4.10778685421,0.0,4.08341709429,0.0,0.105407152209,0.105407152209,0.105407152209,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.527540531282
 12/17  13:00:00,1.47123970567,3.73136774849,0.0,3.70740850521,0.0,0.0958755841043,0.0958755841043,0.0958755841043,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.457909643138
 12/17  14:00:00,1.39156079156,3.3099357772,0.0,3.28514803671,0.0,0.0853087145843,0.0853087145843,0.0853087145843,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.414990006623
 12/17  15:00:00,1.34024273599,2.64303773783,0.0,2.61685424081,0.0,0.0679493616426,0.0679493616426,0.0679493616426,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.37429766373
 12/17  16:00:00,1.43408032122,2.45335197045,0.0,2.42571300538,0.0,0.0632593636338,0.0632593636338,0.0632593636338,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.378988135288
 12/17  17:00:00,1.7985570374,2.57174595835,0.0,2.53905390677,0.0,0.066605566737,0.066605566737,0.066605566737,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.431455493651
 12/17  18:00:00,2.43105330666,3.34131786847,0.0,3.30160225056,0.0,0.0869494904793,0.0869494904793,0.0869494904793,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.536166734595
 12/17  19:00:00,2.77411126003,2.38002340485,0.0,2.33690423088,0.0,0.060845501361,0.060845501361,0.060845501361,0.7966526,0.1716201,0.432594020017,0.626011142216,0.63974389644
 12/17  20:00:00,2.63978528407,2.42419259538,0.0,2.37968512881,0.0,0.0618514191566,0.0618514191566,0.0618514191566,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.661811426714
 12/17  21:00:00,2.49369935988,2.71001174001,0.0,2.663974166,0.0,0.0694082892553,0.0694082892553,0.0694082892553,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.605504014145
 12/17  22:00:00,2.26355202779,2.96190771141,0.0,2.91694494458,0.0,0.0759225458385,0.0759225458385,0.0759225458385,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.530330802082
 12/17  23:00:00,1.83305994729,3.30794687338,0.0,3.26903736085,0.0,0.0849701594578,0.0849701594578,0.0849701594578,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.415964951971
 12/17  24:00:00,1.40938626049,3.82620734118,0.0,3.79239569879,0.0,0.0985420632357,0.0985420632357,0.0985420632357,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.288759397264
 12/18  01:00:00,0.948515899249,4.25519272277,0.0,4.22722534439,0.0,0.109840033468,0.109840033468,0.109840033468,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144042068049
 12/18  02:00:00,0.783602346039,4.55770380583,0.0,4.53195321726,0.0,0.117481719494,0.117481719494,0.117481719494,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0904214803675
 12/18  03:00:00,0.716660780551,4.75257157179,0.0,4.72711954077,0.0,0.122284907534,0.122284907534,0.122284907534,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0758794604559
 12/18  04:00:00,0.711756720074,4.88320943028,0.0,4.85811566831,0.0,0.125493656079,0.125493656079,0.125493656079,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0800722882583
 12/18  05:00:00,0.756538680554,5.08990069191,0.0,5.06575485016,0.0,0.130764989316,0.130764989316,0.130764989316,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.122804292208
 12/18  06:00:00,1.00598759272,5.11211440876,0.0,5.08516958999,0.0,0.131287199354,0.131287199354,0.131287199354,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.310196268338
 12/18  07:00:00,1.57412735842,5.70480738897,0.0,5.67367530058,0.0,0.146377918682,0.146377918682,0.146377918682,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.659918991675
 12/18  08:00:00,1.9600218238,5.3949254158,0.0,5.3618452394,0.0,0.137891655964,0.137891655964,0.137891655964,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.75585251813
 12/18  09:00:00,1.88482811274,4.88947721783,0.0,4.86150983946,0.0,0.124247863936,0.124247863936,0.124247863936,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.730315214449
 12/18  10:00:00,1.65099391944,4.70131483367,0.0,4.6775123331,0.0,0.120023449622,0.120023449622,0.120023449622,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.653138787713
 12/18  11:00:00,1.56698153805,5.29153356322,0.0,5.26717126725,0.0,0.136487475316,0.136487475316,0.136487475316,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.561967860251
 12/18  12:00:00,1.46972438649,4.0632653833,0.0,4.03889562339,0.0,0.104176319815,0.104176319815,0.104176319815,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.480670395542
 12/18  13:00:00,1.37674017182,3.48940617865,0.0,3.46544693537,0.0,0.0898317247229,0.0898317247229,0.0898317247229,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.41726447476
 12/18  14:00:00,1.31404617853,3.3499829577,0.0,3.32519521722,0.0,0.0866138800069,0.0866138800069,0.0866138800069,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.379758260681
 12/18  15:00:00,1.28248963907,3.13341972224,0.0,3.10723622522,0.0,0.0812295642364,0.0812295642364,0.0812295642364,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.342389936389
 12/18  16:00:00,1.38159337325,3.06535925508,0.0,3.03772029001,0.0,0.0795648109589,0.0795648109589,0.0795648109589,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.347254712854
 12/18  17:00:00,1.74220267382,3.28191467379,0.0,3.24922262221,0.0,0.0851867120237,0.0851867120237,0.0851867120237,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.392437904032
 12/18  18:00:00,2.38449488878,4.70487370141,0.0,4.66515808349,0.0,0.122662416242,0.122662416242,0.122662416242,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.489247321162
 12/18  19:00:00,2.71871599167,3.94379716348,0.0,3.90067798951,0.0,0.100771873638,0.100771873638,0.100771873638,0.7966526,0.1716201,0.398283704478,0.626011142216,0.57873257134
 12/18  20:00:00,2.57815024399,4.03809397847,0.0,3.9935865119,0.0,0.102877557401,0.102877557401,0.102877557401,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.593395002579
 12/18  21:00:00,2.43808719415,4.46382283433,0.0,4.41778526033,0.0,0.113841294991,0.113841294991,0.113841294991,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.540314213012
 12/18  22:00:00,2.22519349423,5.0122855645,0.0,4.96732279766,0.0,0.127783847627,0.127783847627,0.127783847627,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.475717824206
 12/18  23:00:00,1.8231692638,5.73894072068,0.0,5.70003120814,0.0,0.14633855228,0.14633855228,0.14633855228,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.37299908759
 12/18  24:00:00,1.42490789356,6.12702109635,0.0,6.09320945396,0.0,0.156349180605,0.156349180605,0.156349180605,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262008758298
 12/19  01:00:00,1.00095903353,6.37984697951,0.0,6.35187960113,0.0,0.161961484039,0.161961484039,0.161961484039,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14436375176
