Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/19  02:00:00,0.837949872443,6.76405653595,0.0,6.73830594737,0.0,0.171667828744,0.171667828744,0.171667828744,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0905828975216
 12/19  03:00:00,0.771062253024,6.94211188236,0.0,6.91665985134,0.0,0.176572506892,0.176572506892,0.176572506892,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0759933335697
 12/19  04:00:00,0.763267724729,6.96785989535,0.0,6.94276613338,0.0,0.176877504228,0.176877504228,0.176877504228,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0801994447641
 12/19  05:00:00,0.806753017178,7.12171532943,0.0,7.09756948768,0.0,0.180719923151,0.180719923151,0.180719923151,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123063694997
 12/19  06:00:00,1.05624593589,7.11125960067,0.0,7.0843147819,0.0,0.1807256043,0.1807256043,0.1807256043,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31101620656
 12/19  07:00:00,1.60501484202,6.91529332687,0.0,6.88416123848,0.0,0.175392722668,0.175392722668,0.175392722668,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.661791671292
 12/19  08:00:00,2.01423883972,7.50105174729,0.0,7.46797157089,0.0,0.189921433957,0.189921433957,0.189921433957,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.758039756057
 12/19  09:00:00,1.93924873423,6.95871116214,0.0,6.93074378376,0.0,0.176539773191,0.176539773191,0.176539773191,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.732443926687
 12/19  10:00:00,1.70481106267,6.7848920951,0.0,6.76108959453,0.0,0.171928812815,0.171928812815,0.171928812815,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.655050567749
 12/19  11:00:00,1.6398640243,8.11334757673,0.0,8.08898528076,0.0,0.207728447708,0.207728447708,0.207728447708,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.56360937411
 12/19  12:00:00,1.54189021904,6.8857280604,0.0,6.86135830049,0.0,0.174950952984,0.174950952984,0.174950952984,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.482061594922
 12/19  13:00:00,1.44843444683,6.3078017989,0.0,6.28384255562,0.0,0.16033019855,0.16033019855,0.16033019855,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.418460275946
 12/19  14:00:00,1.37937918085,5.91216378459,0.0,5.8873760441,0.0,0.150874974672,0.150874974672,0.150874974672,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.380830168337
 12/19  15:00:00,1.34267827635,5.49326114315,0.0,5.46707764613,0.0,0.140463178523,0.140463178523,0.140463178523,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.343344959385
 12/19  16:00:00,1.43284378767,5.07005616212,0.0,5.04241719705,0.0,0.129849616787,0.129849616787,0.129849616787,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.348220321445
 12/19  17:00:00,1.78243851295,4.84884722373,0.0,4.81615517215,0.0,0.124320578178,0.124320578178,0.124320578178,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.393539877012
 12/19  18:00:00,2.41652029503,5.93274018074,0.0,5.89302456282,0.0,0.153305154397,0.153305154397,0.153305154397,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.490629989261
 12/19  19:00:00,2.73780137376,4.64968976311,0.0,4.60657058914,0.0,0.118225781274,0.118225781274,0.118225781274,0.7966526,0.1716201,0.398283704478,0.626011142216,0.58036404579
 12/19  20:00:00,2.58991835946,4.45281449784,0.0,4.40830703127,0.0,0.11298202643,0.11298202643,0.11298202643,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.595058649017
 12/19  21:00:00,2.44079962442,4.52515971817,0.0,4.47912214416,0.0,0.115038533586,0.115038533586,0.115038533586,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.541829404682
 12/19  22:00:00,2.22219747077,4.84635157295,0.0,4.80138880612,0.0,0.123456183465,0.123456183465,0.123456183465,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.47704946491
 12/19  23:00:00,1.81004594059,5.18209861535,0.0,5.14318910281,0.0,0.132198332078,0.132198332078,0.132198332078,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.374015984578
 12/19  24:00:00,1.40776474145,5.42741075784,0.0,5.39359911545,0.0,0.138532691839,0.138532691839,0.138532691839,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262682094952
 12/20  01:00:00,0.985889341494,5.74493921937,0.0,5.716971841,0.0,0.146575950235,0.146575950235,0.146575950235,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144679593528
 12/20  02:00:00,0.818745678408,5.96229148415,0.0,5.93654089558,0.0,0.152305176216,0.152305176216,0.152305176216,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0907413560143
 12/20  03:00:00,0.75106680559,6.12603143385,0.0,6.10057940283,0.0,0.156465277112,0.156465277112,0.156465277112,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.076105115916
 12/20  04:00:00,0.744729937925,6.19519971351,0.0,6.17010595154,0.0,0.15821489741,0.15821489741,0.15821489741,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0803242647778
 12/20  05:00:00,0.78828549447,6.34177108523,0.0,6.31762524348,0.0,0.161997766855,0.161997766855,0.161997766855,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123318328586
 12/20  06:00:00,1.03429139686,6.18484325971,0.0,6.15789844094,0.0,0.157966206755,0.157966206755,0.157966206755,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.311821065072
 12/20  07:00:00,1.60355076815,6.74458197752,0.0,6.71344988913,0.0,0.17209041154,0.17209041154,0.17209041154,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.66362990855
 12/20  08:00:00,1.99413785456,6.55825303096,0.0,6.52517285457,0.0,0.167673438596,0.167673438596,0.167673438596,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.760186766254
 12/20  09:00:00,1.91412633105,5.88345549606,0.0,5.85548811769,0.0,0.149327809096,0.149327809096,0.149327809096,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.734533487602
 12/20  10:00:00,1.68206638269,5.79129053524,0.0,5.76748803467,0.0,0.147307514295,0.147307514295,0.147307514295,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.656927186284
 12/20  11:00:00,1.61495704854,7.05285390545,0.0,7.02849160948,0.0,0.181210184905,0.181210184905,0.181210184905,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.565220661146
 12/20  12:00:00,1.51655616817,5.82152488892,0.0,5.79715512901,0.0,0.148251345368,0.148251345368,0.148251345368,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.483427151667
 12/20  13:00:00,1.42751628306,5.41277102369,0.0,5.3888117804,0.0,0.138238257775,0.138238257775,0.138238257775,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.419634052946
 12/20  14:00:00,1.36391627773,5.23857689505,0.0,5.21378915457,0.0,0.134359897843,0.134359897843,0.134359897843,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.381882342052
 12/20  15:00:00,1.33078840681,4.96930831777,0.0,4.94312482074,0.0,0.127635854868,0.127635854868,0.127635854868,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.344282413503
 12/20  16:00:00,1.43038895935,4.92454610246,0.0,4.89690713739,0.0,0.126446939419,0.126446939419,0.126446939419,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.34916817049
 12/20  17:00:00,1.78103654666,4.73942929406,0.0,4.70673724248,0.0,0.121836906424,0.121836906424,0.121836906424,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.394621582478
 12/20  18:00:00,2.40870681599,5.59066007821,0.0,5.55094446029,0.0,0.144134440753,0.144134440753,0.144134440753,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.49198722386
 12/20  19:00:00,2.73100665375,4.30125686654,0.0,4.25813769257,0.0,0.109829593402,0.109829593402,0.109829593402,0.7966526,0.1716201,0.398283704478,0.626011142216,0.581965513658
 12/20  20:00:00,2.58634118825,4.23778716674,0.0,4.19327970017,0.0,0.10777179884,0.10777179884,0.10777179884,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.596691705402
 12/20  21:00:00,2.43655145046,4.29087846994,0.0,4.24484089593,0.0,0.109303033652,0.109303033652,0.109303033652,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.543316730658
 12/20  22:00:00,2.21358549349,4.45340457488,0.0,4.40844180805,0.0,0.113537078371,0.113537078371,0.113537078371,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.478356592721
 12/20  23:00:00,1.79916070026,4.71035140606,0.0,4.67144189353,0.0,0.120314893145,0.120314893145,0.120314893145,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375014183184
 12/20  24:00:00,1.39774335086,4.9964939485,0.0,4.96268230611,0.0,0.127850348849,0.127850348849,0.127850348849,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263343047353
 12/21  01:00:00,0.976137973503,5.3278970398,0.0,5.29992966143,0.0,0.136514675966,0.136514675966,0.136514675966,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144989499806
 12/21  02:00:00,0.808939558245,5.55200598889,0.0,5.52625540031,0.0,0.142343603139,0.142343603139,0.142343603139,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0908968089279
 12/21  03:00:00,0.740554600765,5.69369217031,0.0,5.66824013928,0.0,0.145843413805,0.145843413805,0.145843413805,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.076214774398
 12/21  04:00:00,0.734873151914,5.79110685446,0.0,5.7660130925,0.0,0.148235664836,0.148235664836,0.148235664836,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0804467113412
 12/21  05:00:00,0.775995371314,5.84024780757,0.0,5.81610196582,0.0,0.149457854709,0.149457854709,0.149457854709,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123568117576
 12/21  06:00:00,1.02467988507,5.77199842207,0.0,5.7450536033,0.0,0.147565154509,0.147565154509,0.147565154509,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31261060553
 12/21  07:00:00,1.57497700569,5.55341913708,0.0,5.52228704869,0.0,0.14171339856,0.14171339856,0.14171339856,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.665433159074
 12/21  08:00:00,1.98162662582,6.00579862836,0.0,5.97271845196,0.0,0.153056063203,0.153056063203,0.153056063203,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.762292912905
 12/21  09:00:00,1.90476166107,5.40425419784,0.0,5.37628681947,0.0,0.137913348333,0.137913348333,0.137913348333,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.736583278389
 12/21  10:00:00,1.67303096208,5.34281424094,0.0,5.31901174037,0.0,0.136431192401,0.136431192401,0.136431192401,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.658768087574
 12/21  11:00:00,1.57051629372,5.27708055969,0.0,5.25271826371,0.0,0.135188769312,0.135188769312,0.135188769312,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.566801321918
 12/21  12:00:00,1.45492334623,3.36812480684,0.0,3.34375504693,0.0,0.0852789204268,0.0852789204268,0.0852789204268,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.484766754667
 12/21  13:00:00,1.35179804126,2.41340852882,0.0,2.38944928553,0.0,0.0613685633943,0.0613685633943,0.0613685633943,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.420785505529
 12/21  14:00:00,1.28310371561,2.04543436249,0.0,2.02064662201,0.0,0.052515179181,0.052515179181,0.052515179181,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.382914498593
 12/21  15:00:00,1.24692828587,1.67157855814,0.0,1.64539506112,0.0,0.0428561201364,0.0428561201364,0.0428561201364,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.345202027291
 12/21  16:00:00,1.34710384587,1.63614356087,0.0,1.6085045958,0.0,0.0422320170622,0.0422320170622,0.0422320170622,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.35009797937
 12/21  17:00:00,1.71296221998,2.02981274152,0.0,1.99712068994,0.0,0.0527014621193,0.0527014621193,0.0527014621193,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.395682700096
 12/21  18:00:00,2.37263368185,4.06501819034,0.0,4.02530257243,0.0,0.106729905903,0.106729905903,0.106729905903,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.493318624574
 12/21  19:00:00,2.71505529529,3.59872226251,0.0,3.55560308854,0.0,0.0923072443736,0.0923072443736,0.0923072443736,0.7966526,0.1716201,0.398283704478,0.626011142216,0.583536504223
 12/21  20:00:00,2.58001151154,3.91580418855,0.0,3.87129672198,0.0,0.0998401509193,0.0998401509193,0.0998401509193,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.598293676613
 12/21  21:00:00,2.45047026489,4.7675755677,0.0,4.72153799369,0.0,0.121762830542,0.121762830542,0.121762830542,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.544775748196
 12/21  22:00:00,2.23521428633,5.26845809722,0.0,5.22349533038,0.0,0.133883555767,0.133883555767,0.133883555767,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.47963890816
 12/21  23:00:00,1.84021630573,6.30157264608,0.0,6.26266313355,0.0,0.160391294408,0.160391294408,0.160391294408,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375993387391
 12/21  24:00:00,1.44926765007,7.04754061208,0.0,7.01372896969,0.0,0.178726274858,0.178726274858,0.178726274858,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263991420555
 12/22  01:00:00,0.896662151235,7.72367931864,0.0,7.69571194026,0.0,0.195498703473,0.195498703473,0.195498703473,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/22  02:00:00,0.806948678799,8.3786413431,0.0,8.35289075452,0.0,0.211535601863,0.211535601863,0.211535601863,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/22  03:00:00,0.765428715624,8.77129693794,0.0,8.74584490691,0.0,0.220953101263,0.220953101263,0.220953101263,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770126
 12/22  04:00:00,0.765115023831,9.03888895482,0.0,9.01379519285,0.0,0.227083996612,0.227083996612,0.227083996612,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385224679721
 12/22  05:00:00,0.764989500522,9.40226524598,0.0,9.37811940423,0.0,0.236024582733,0.236024582733,0.236024582733,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385225274242
 12/22  06:00:00,0.81433465047,9.21928654817,0.0,9.1923417294,0.0,0.23135691619,0.23135691619,0.23135691619,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385224076652
 12/22  07:00:00,0.99769701106,9.67516530224,0.0,9.64403321385,0.0,0.242330118055,0.242330118055,0.242330118055,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223783214
 12/22  08:00:00,1.22164085248,8.69859162467,0.0,8.66551144827,0.0,0.216700123967,0.216700123967,0.216700123967,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770384
 12/22  09:00:00,1.08289722283,6.83309421531,0.0,6.80512683694,0.0,0.169010637297,0.169010637297,0.169010637297,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770129
 12/22  10:00:00,0.825570713669,4.90427447835,0.0,4.88047197778,0.0,0.121630355737,0.121630355737,0.121630355737,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.038522374048
 12/22  11:00:00,0.778663751647,4.30697394235,0.0,4.28261164638,0.0,0.108945163251,0.108945163251,0.108945163251,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223750019
 12/22  12:00:00,0.741704489699,2.4274976517,0.0,2.40312789179,0.0,0.0612465221717,0.0612465221717,0.0612465221717,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223756006
 12/22  13:00:00,0.724297636655,1.4627637676,0.0,1.43880452432,0.0,0.0369901264852,0.0369901264852,0.0369901264852,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223761776
 12/22  14:00:00,0.702044901387,0.746597187505,0.0,0.721809447024,0.0,0.0186631766667,0.0186631766667,0.0186631766667,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223765967
 12/22  15:00:00,0.727153710358,0.456168494795,0.0,0.429984997774,0.0,0.0111742075665,0.0111742075665,0.0111742075665,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.038522376873
 12/22  16:00:00,0.83570979971,0.572569452239,0.0,0.544930487168,0.0,0.0142900541334,0.0142900541334,0.0142900541334,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223764206
 12/22  17:00:00,1.16246922905,1.02915870456,0.0,0.996466652979,0.0,0.0264237414088,0.0264237414088,0.0264237414088,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223769129
 12/22  18:00:00,1.70223595563,2.20210286787,0.0,2.16238724996,0.0,0.0576471632654,0.0576471632654,0.0576471632654,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223753698
 12/22  19:00:00,1.95274011265,1.68477378556,0.0,1.64165461159,0.0,0.043143631188,0.043143631188,0.043143631188,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223751838
 12/22  20:00:00,1.79652273794,1.87519269906,0.0,1.83068523249,0.0,0.0479628495062,0.0479628495062,0.0479628495062,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.03852237664
 12/22  21:00:00,1.71028713226,2.29694594677,0.0,2.25090837276,0.0,0.058980685907,0.058980685907,0.058980685907,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223770103
 12/22  22:00:00,1.55681823219,2.60993443105,0.0,2.56497166422,0.0,0.0671192522912,0.0671192522912,0.0671192522912,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223770126
 12/22  23:00:00,1.28928139928,3.13828495475,0.0,3.09937544222,0.0,0.0809935177441,0.0809935177441,0.0809935177441,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770126
 12/22  24:00:00,1.06298161634,3.58247242305,0.0,3.54866078066,0.0,0.092583224704,0.092583224704,0.092583224704,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223752729
 12/23  01:00:00,0.80165744033,3.8831781697,0.0,3.85521079133,0.0,0.100493992577,0.100493992577,0.100493992577,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770038
 12/23  02:00:00,0.702617506127,4.15208832863,0.0,4.12633774005,0.0,0.107204429191,0.107204429191,0.107204429191,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770121
 12/23  03:00:00,0.653730018311,4.23853803639,0.0,4.21308600537,0.0,0.10925440395,0.10925440395,0.10925440395,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770126
 12/23  04:00:00,0.650371734752,4.3576302799,0.0,4.33253651794,0.0,0.112340815262,0.112340815262,0.112340815262,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223602429
 12/23  05:00:00,0.642467076622,4.39834339983,0.0,4.37419755808,0.0,0.113502311139,0.113502311139,0.113502311139,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223751194
 12/23  06:00:00,0.696155052771,4.386826117,0.0,4.35988129823,0.0,0.113177349271,0.113177349271,0.113177349271,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223768852
 12/23  07:00:00,0.864592483804,4.23895833305,0.0,4.20782624466,0.0,0.109225592117,0.109225592117,0.109225592117,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770041
 12/23  08:00:00,1.10972168945,4.07418118706,0.0,4.04110101067,0.0,0.104780960965,0.104780960965,0.104780960965,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770123
 12/23  09:00:00,0.991687199578,3.05446698237,0.0,3.026499604,0.0,0.07780061405,0.07780061405,0.07780061405,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/23  10:00:00,0.758978325996,2.16539731717,0.0,2.1415948166,0.0,0.0550379683921,0.0550379683921,0.0550379683921,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223737198
 12/23  11:00:00,0.717325756585,1.85825402837,0.0,1.83389173239,0.0,0.0476071702431,0.0476071702431,0.0476071702431,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223729477
 12/23  12:00:00,0.699177938048,0.748035777001,0.0,0.723666017088,0.0,0.0187199713653,0.0187199713653,0.0187199713653,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223747568
 12/23  13:00:00,0.68727819892,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.038493064928
 12/23  14:00:00,0.683120568304,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0382612201811
 12/23  15:00:00,0.715444023095,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0379868971769
 12/23  16:00:00,0.820825105844,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0379277366885
 12/23  17:00:00,1.13567066879,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0381475580665
 12/23  18:00:00,1.66943783454,0.988908271508,0.0,0.949192653592,0.0,0.0248494509015,0.0248494509015,0.0248494509015,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385219666427
 12/23  19:00:00,1.92141386953,0.494931602588,0.0,0.451812428617,0.0,0.0118173881375,0.0118173881375,0.0118173881375,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223751132
 12/23  20:00:00,1.76004067778,0.483268333589,0.0,0.438760867016,0.0,0.0114807894526,0.0114807894526,0.0114807894526,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223765347
 12/23  21:00:00,1.67069875942,0.783363467504,0.0,0.737325893494,0.0,0.0193923150527,0.0193923150527,0.0193923150527,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223750244
 12/23  22:00:00,1.51680694467,1.07352428584,0.0,1.028561519,0.0,0.0271079657906,0.0271079657906,0.0271079657906,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223760008
 12/23  23:00:00,1.24532472352,1.44321906764,0.0,1.40430955511,0.0,0.0370368419869,0.0370368419869,0.0370368419869,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.038522377012
 12/23  24:00:00,1.01947227734,1.89470859476,0.0,1.86089695237,0.0,0.0490738839628,0.0490738839628,0.0490738839628,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770126
 12/24  01:00:00,0.763281514822,2.38443129507,0.0,2.3564639167,0.0,0.0621180670594,0.0621180670594,0.0621180670594,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/24  02:00:00,0.666255510153,2.71636563646,0.0,2.69061504789,0.0,0.0708424332167,0.0708424332167,0.0708424332167,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/24  03:00:00,0.621598893046,2.96288481081,0.0,2.93743277979,0.0,0.0771232786844,0.0771232786844,0.0771232786844,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770126
 12/24  04:00:00,0.621241998904,3.2019383524,0.0,3.17684459043,0.0,0.0832110626446,0.0832110626446,0.0832110626446,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223770126
 12/24  05:00:00,0.616467194146,3.3699719192,0.0,3.34582607745,0.0,0.0875024498946,0.0875024498946,0.0875024498946,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223538878
 12/24  06:00:00,0.673850797486,3.50884971777,0.0,3.481904899,0.0,0.0908731022711,0.0908731022711,0.0908731022711,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223686
 12/24  07:00:00,0.859512303957,4.02064445262,0.0,3.98951236422,0.0,0.104145412351,0.104145412351,0.104145412351,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223769222
 12/24  08:00:00,1.09765342458,3.5998155665,0.0,3.5667353901,0.0,0.0927126960955,0.0927126960955,0.0927126960955,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770107
 12/24  09:00:00,0.992764037688,3.08514496778,0.0,3.05717758941,0.0,0.0788774521601,0.0788774521601,0.0788774521601,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/24  10:00:00,0.786255942915,3.19640914059,0.0,3.17260664002,0.0,0.0823155820182,0.0823155820182,0.0823155820182,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770126
 12/24  11:00:00,0.775873705582,4.0845920085,0.0,4.06022971253,0.0,0.106155115175,0.106155115175,0.106155115175,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223770126
 12/24  12:00:00,0.794056237532,4.35622378348,0.0,4.33185402356,0.0,0.113598268593,0.113598268593,0.113598268593,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223770126
 12/24  13:00:00,0.77861900751,3.51139802768,0.0,3.4874387844,0.0,0.091311496505,0.091311496505,0.091311496505,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223770126
 12/24  14:00:00,0.754289870558,2.75988802948,0.0,2.735100289,0.0,0.0709081454216,0.0709081454216,0.0709081454216,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223770126
 12/24  15:00:00,0.797247930692,3.13958356184,0.0,3.11340006482,0.0,0.0812684277609,0.0812684277609,0.0812684277609,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223770126
 12/24  16:00:00,0.901302826164,3.08317053105,0.0,3.05553156598,0.0,0.0798830799955,0.0798830799955,0.0798830799955,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770126
 12/24  17:00:00,1.21642443702,3.11204242128,0.0,3.0793503697,0.0,0.0803789492816,0.0803789492816,0.0803789492816,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/24  18:00:00,1.75124142574,4.11272543267,0.0,4.07300981476,0.0,0.106652631732,0.106652631732,0.106652631732,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223770126
 12/24  19:00:00,1.99768108697,3.44107920977,0.0,3.3979600358,0.0,0.0880846036774,0.0880846036774,0.0880846036774,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223770126
 12/24  20:00:00,1.83490445872,3.38513643338,0.0,3.34062896681,0.0,0.0863445699099,0.0863445699099,0.0863445699099,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223770126
 12/24  21:00:00,1.74071254881,3.50468133098,0.0,3.45864375697,0.0,0.089406102447,0.089406102447,0.089406102447,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223770126
 12/24  22:00:00,1.58247424879,3.6334619013,0.0,3.58849913447,0.0,0.0927752688906,0.0927752688906,0.0927752688906,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223770126
 12/24  23:00:00,1.30952195203,3.95669103721,0.0,3.91778152467,0.0,0.101234070494,0.101234070494,0.101234070494,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770126
 12/24  24:00:00,1.08559251072,4.48390050553,0.0,4.45008886314,0.0,0.115194117336,0.115194117336,0.115194117336,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770126
 12/25  01:00:00,0.823018665357,4.72759921019,0.0,4.69963183182,0.0,0.121855217595,0.121855217595,0.121855217595,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/25  02:00:00,0.72341244031,4.97595049336,0.0,4.95019990479,0.0,0.127999363374,0.127999363374,0.127999363374,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/25  03:00:00,0.674892711527,5.07426821636,0.0,5.04881618533,0.0,0.130417097166,0.130417097166,0.130417097166,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770126
 12/25  04:00:00,0.671940186463,5.21521477486,0.0,5.19012101289,0.0,0.133909250203,0.133909250203,0.133909250203,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223770126
 12/25  05:00:00,0.66235640095,5.19442691254,0.0,5.17028107079,0.0,0.133391633574,0.133391633574,0.133391633574,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770126
 12/25  06:00:00,0.717654992305,5.25224434985,0.0,5.22529953108,0.0,0.134677288678,0.134677288678,0.134677288678,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770126
 12/25  07:00:00,0.88615544315,5.10467621473,0.0,5.07354412634,0.0,0.130788551454,0.130788551454,0.130788551454,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770126
 12/25  08:00:00,1.14548197178,5.49315034739,0.0,5.46007017099,0.0,0.140541243293,0.140541243293,0.140541243293,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770126
 12/25  09:00:00,1.04143242601,4.96566055772,0.0,4.93769317934,0.0,0.127545840485,0.127545840485,0.127545840485,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/25  10:00:00,0.830333344616,4.9380339644,0.0,4.91423146383,0.0,0.12639298372,0.12639298372,0.12639298372,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770126
 12/25  11:00:00,0.825692121626,6.05369387048,0.0,6.02933157451,0.0,0.155973538864,0.155973538864,0.155973538864,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223693683
 12/25  12:00:00,0.802260938589,4.76792123366,0.0,4.74355147375,0.0,0.121802971364,0.121802971364,0.121802971364,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223752981
 12/25  13:00:00,0.804097204936,4.56500021281,0.0,4.54104096953,0.0,0.116789693969,0.116789693969,0.116789693969,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223769745
 12/25  14:00:00,0.797012210791,4.41667471965,0.0,4.39188697917,0.0,0.113630486086,0.113630486086,0.113630486086,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223765816
 12/25  15:00:00,0.823976725548,4.19450850612,0.0,4.1683250091,0.0,0.107997222666,0.107997222666,0.107997222666,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223769632
 12/25  16:00:00,0.915415447086,3.66149972823,0.0,3.63386076316,0.0,0.0939957009185,0.0939957009185,0.0939957009185,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770118
 12/25  17:00:00,1.23055131871,3.67648501029,0.0,3.6437929587,0.0,0.0945058309739,0.0945058309739,0.0945058309739,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/25  18:00:00,1.78686973441,5.46418412054,0.0,5.42446850263,0.0,0.142280940402,0.142280940402,0.142280940402,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223770126
 12/25  19:00:00,2.02456036886,4.50986868748,0.0,4.4667495135,0.0,0.11496387716,0.11496387716,0.11496387716,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223854175
 12/25  20:00:00,1.86351701609,4.52407216876,0.0,4.47956470218,0.0,0.114957125526,0.114957125526,0.114957125526,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223787637
 12/25  21:00:00,1.77532114992,4.8750056569,0.0,4.82896808289,0.0,0.124014695911,0.124014695911,0.124014695911,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.038522384659
 12/25  22:00:00,1.62318529366,5.25086936617,0.0,5.20590659933,0.0,0.133486311751,0.133486311751,0.133486311751,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223790263
 12/25  23:00:00,1.35219817301,5.66283271478,0.0,5.62392320225,0.0,0.14391029144,0.14391029144,0.14391029144,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770488
 12/25  24:00:00,1.1254106255,6.10404056037,0.0,6.07022891798,0.0,0.155012204567,0.155012204567,0.155012204567,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385224045701
 12/26  01:00:00,1.00559791577,6.50043336799,0.0,6.47246598961,0.0,0.164941367532,0.164941367532,0.164941367532,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.146022750504
 12/26  02:00:00,0.839889962934,6.81241011334,0.0,6.78665952476,0.0,0.172624787963,0.172624787963,0.172624787963,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0915660287928
 12/26  03:00:00,0.773164738155,7.03052028036,0.0,7.00506824933,0.0,0.177960990561,0.177960990561,0.177960990561,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0767073350315
 12/26  04:00:00,0.769304249239,7.20523240046,0.0,7.18013863849,0.0,0.182105649998,0.182105649998,0.182105649998,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0810078235039
 12/26  05:00:00,0.816709925901,7.48175062681,0.0,7.45760478505,0.0,0.189010787321,0.189010787321,0.189010787321,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12472973955
 12/26  06:00:00,1.07043508683,7.50801715076,0.0,7.48107233199,0.0,0.189615353523,0.189615353523,0.189615353523,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.316315608275
 12/26  07:00:00,1.62736955966,7.37681742413,0.0,7.34568533574,0.0,0.185632915099,0.185632915099,0.185632915099,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.673906196506
 12/26  08:00:00,2.01437682358,7.01510163539,0.0,6.982021459,0.0,0.175909877166,0.175909877166,0.175909877166,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.772189296706
 12/26  09:00:00,1.92131095769,5.820505444,0.0,5.79253806563,0.0,0.144831066662,0.144831066662,0.144831066662,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.746214856682
 12/26  10:00:00,1.65499496196,4.41177105237,0.0,4.3879685518,0.0,0.109745149159,0.109745149159,0.109745149159,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.66741813069
 12/26  11:00:00,1.5149552491,2.89845848003,0.0,2.87409618406,0.0,0.0722005723925,0.0722005723925,0.0722005723925,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.574228474226
 12/26  12:00:00,1.40204840124,1.06658177145,0.0,1.04221201154,0.0,0.0261094571999,0.0261094571999,0.0261094571999,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.491061272908
 12/26  13:00:00,1.29772294086,0.0998694849538,0.0,0.0759102416706,0.0,0.00188300410893,0.00188300410893,0.00188300410893,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.426195964415
 12/26  14:00:00,1.23507594411,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.387401906272
 12/26  15:00:00,1.20786305756,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.348992919117
 12/26  16:00:00,1.30846509056,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.353691241125
 12/26  17:00:00,1.66463174794,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.400053690182
 12/26  18:00:00,2.2747451336,0.149083768622,0.0,0.109368150707,0.0,0.00273049656355,0.00273049656355,0.00273049656355,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.49942948566
 12/26  19:00:00,2.63000241828,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.590790871587
 12/26  20:00:00,2.4875878196,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.605710135587
 12/26  21:00:00,2.34194723183,0.299997942365,0.0,0.253960368355,0.0,0.00641791324108,0.00641791324108,0.00641791324108,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.551597632442
 12/26  22:00:00,2.12410858156,0.694941250638,0.0,0.649978483804,0.0,0.0167526722829,0.0167526722829,0.0167526722829,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.485664086877
 12/26  23:00:00,1.71209579648,1.09851925689,0.0,1.05960974436,0.0,0.0276697111177,0.0276697111177,0.0276697111177,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.380594461427
 12/26  24:00:00,1.31176401536,1.48547147731,0.0,1.45165983492,0.0,0.0381760587878,0.0381760587878,0.0381760587878,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267038001913
 12/27  01:00:00,0.886202744078,1.7288224241,0.0,1.70085504572,0.0,0.0448496688565,0.0448496688565,0.0448496688565,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14671927749
 12/27  02:00:00,0.719195757684,1.99079975974,0.0,1.96504917117,0.0,0.0517327157732,0.0517327157732,0.0517327157732,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0917638957337
 12/27  03:00:00,0.652148895907,2.18642757892,0.0,2.1609755479,0.0,0.056826132131,0.056826132131,0.056826132131,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0768263512143
 12/27  04:00:00,0.646433319934,2.27630656266,0.0,2.25121280069,0.0,0.0591129756544,0.0591129756544,0.0591129756544,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0811295685432
 12/27  05:00:00,0.689597720135,2.37676157146,0.0,2.35261572971,0.0,0.0616672449818,0.0616672449818,0.0616672449818,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124961076123
 12/27  06:00:00,0.943086914806,2.37650423884,0.0,2.34955942007,0.0,0.0615693877414,0.0615693877414,0.0615693877414,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.317013402032
 12/27  07:00:00,1.51052750805,2.59520565056,0.0,2.56407356217,0.0,0.0672082791304,0.0672082791304,0.0672082791304,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.675488780858
 12/27  08:00:00,1.89478651113,2.11615155423,0.0,2.08307137784,0.0,0.0544713064826,0.0544713064826,0.0544713064826,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.774037554935
 12/27  09:00:00,1.81686424195,1.51308449797,0.0,1.4851171196,0.0,0.0385855133421,0.0385855133421,0.0385855133421,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.748013694257
 12/27  10:00:00,1.56007231715,0.537704334322,0.0,0.513901833752,0.0,0.0132069706674,0.0132069706674,0.0132069706674,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.669033664374
 12/27  11:00:00,1.44829884683,0.187324918632,0.0,0.162962622659,0.0,0.00417750323261,0.00417750323261,0.00417750323261,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.575595141113
 12/27  12:00:00,1.3766208338,0.0243697599126,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.49174316267
 12/27  13:00:00,1.29558709062,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.425943118287
 12/27  14:00:00,1.23460926012,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.386935222276
 12/27  15:00:00,1.20729490622,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.348424767781
 12/27  16:00:00,1.30788794892,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.353114099478
 12/27  17:00:00,1.66411642087,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.399538363112
 12/27  18:00:00,2.27150426219,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.498919110816
 12/27  19:00:00,2.62989810503,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.590686558335
 12/27  20:00:00,2.48767042725,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.605792743238
 12/27  21:00:00,2.33580589689,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.551874210743
 12/27  22:00:00,2.10767580165,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.485983979253
 12/27  23:00:00,1.68650065474,0.0962864898843,0.0,0.05737697735,0.0,0.00147296218628,0.00147296218628,0.00147296218628,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.381196068615
 12/27  24:00:00,1.29089077438,0.675112110141,0.0,0.641300467751,0.0,0.0167340016107,0.0167340016107,0.0167340016107,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267606818116
 12/28  01:00:00,0.880268780096,1.49378091537,0.0,1.465813537,0.0,0.0386498618067,0.0386498618067,0.0386498618067,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.146985120558
 12/28  02:00:00,0.720011841098,2.0145427577,0.0,1.98879216913,0.0,0.0524156229692,0.0524156229692,0.0524156229692,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0918970719517
 12/28  03:00:00,0.661625879832,2.54985450145,0.0,2.52440247042,0.0,0.0662091972865,0.0662091972865,0.0662091972865,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0769202699837
 12/28  04:00:00,0.662335761256,2.8932662156,0.0,2.86817245363,0.0,0.0749105640373,0.0749105640373,0.0749105640373,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0812344214822
 12/28  05:00:00,0.71570125979,3.38476392267,0.0,3.36061808092,0.0,0.0875569046138,0.0875569046138,0.0875569046138,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.125174956146
 12/28  06:00:00,0.974880110748,3.59680119283,0.0,3.56985637406,0.0,0.092686558018,0.092686558018,0.092686558018,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.317689427697
 12/28  07:00:00,1.55467113377,4.26307211118,0.0,4.23194002279,0.0,0.109807915297,0.109807915297,0.109807915297,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.677032770411
 12/28  08:00:00,1.94998731712,4.18906339375,0.0,4.15598321735,0.0,0.107868728785,0.107868728785,0.107868728785,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.775840938622
 12/28  09:00:00,1.85660066931,3.03867927117,0.0,3.01071189279,0.0,0.0765668463,0.0765668463,0.0765668463,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.749768788661
 12/28  10:00:00,1.60209323836,2.13637935005,0.0,2.11257684948,0.0,0.0536516649423,0.0536516649423,0.0536516649423,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.670609891313
 12/28  11:00:00,1.49950080563,2.11889363979,0.0,2.09453134381,0.0,0.0540056001071,0.0540056001071,0.0540056001071,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.576969003035
 12/28  12:00:00,1.39782467125,0.789749502878,0.0,0.765379742966,0.0,0.0195631283523,0.0195631283523,0.0195631283523,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.493383871764
 12/28  13:00:00,1.30103924844,0.150373907395,0.0,0.126414664112,0.0,0.00320292021145,0.00320292021145,0.00320292021145,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.428192355894
 12/28  14:00:00,1.23693609982,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.38926206198
 12/28  15:00:00,1.20956499727,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.350694858825
 12/28  16:00:00,1.31024944524,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.355475595805
 12/28  17:00:00,1.66676103601,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.402182978248
 12/28  18:00:00,2.28893272849,0.601078597213,0.0,0.561362979297,0.0,0.0144864168779,0.0144864168779,0.0144864168779,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.501861160237
 12/28  19:00:00,2.64261523607,0.419312900715,0.0,0.376193726744,0.0,0.00976163448284,0.00976163448284,0.00976163448284,0.7966526,0.1716201,0.398283704478,0.626011142216,0.593642054891
 12/28  20:00:00,2.49836857979,0.348565942777,0.0,0.304058476204,0.0,0.00789236859217,0.00789236859217,0.00789236859217,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.60859852719
 12/28  21:00:00,2.35368049516,0.643282680276,0.0,0.597245106266,0.0,0.0155877750534,0.0155877750534,0.0155877750534,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.55416103396
 12/28  22:00:00,2.13557296227,1.03619630939,0.0,0.991233542551,0.0,0.0259938344083,0.0259938344083,0.0259938344083,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.487887305464
 12/28  23:00:00,1.72778608585,1.62266351884,0.0,1.5837540063,0.0,0.0416622602444,0.0416622602444,0.0416622602444,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.382292201674
 12/28  24:00:00,1.32880106354,2.09685188703,0.0,2.06304024464,0.0,0.054088958241,0.054088958241,0.054088958241,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.268162150638
 12/29  01:00:00,0.917908402437,2.93348509448,0.0,2.90551771611,0.0,0.0760301682713,0.0760301682713,0.0760301682713,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.147244436434
 12/29  02:00:00,0.774641833649,4.12086778264,0.0,4.09511719407,0.0,0.106915786227,0.106915786227,0.106915786227,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0920269012449
 12/29  03:00:00,0.715614329422,4.67350877345,0.0,4.64805674242,0.0,0.120106087308,0.120106087308,0.120106087308,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0770118295523
 12/29  04:00:00,0.722039070009,5.25784666326,0.0,5.23275290129,0.0,0.134511651451,0.134511651451,0.134511651451,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0813366428222
 12/29  05:00:00,0.76851808912,5.50383439781,0.0,5.47968855606,0.0,0.140165230561,0.140165230561,0.140165230561,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.125383459529
 12/29  06:00:00,1.03115617378,5.8409364991,0.0,5.81399168033,0.0,0.14830362493,0.14830362493,0.14830362493,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.318348423818
 12/29  07:00:00,1.61605159586,6.67582925024,0.0,6.64469716185,0.0,0.169683310644,0.169683310644,0.169683310644,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.678537837158
 12/29  08:00:00,2.01195989459,6.61002277231,0.0,6.57694259591,0.0,0.168083466938,0.168083466938,0.168083466938,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.777598777947
 12/29  09:00:00,1.90634806595,5.01891283913,0.0,4.99094546075,0.0,0.124603439944,0.124603439944,0.124603439944,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.751479591656
 12/29  10:00:00,1.63230609238,3.33672072813,0.0,3.31291822756,0.0,0.0823280599696,0.0823280599696,0.0823280599696,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.672146350307
 12/29  11:00:00,1.50780422353,2.44434516204,0.0,2.41998286607,0.0,0.0609897734201,0.0609897734201,0.0609897734201,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.578288247622
 12/29  12:00:00,1.39508659673,0.654365453318,0.0,0.629995693405,0.0,0.0157069917974,0.0157069917974,0.0157069917974,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.494501933802
 12/29  13:00:00,1.2985214865,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.428877514165
 12/29  14:00:00,1.23726202671,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.389587988874
 12/29  15:00:00,1.20940794462,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.350537806183
 12/29  16:00:00,1.31026117041,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.355487320973
 12/29  17:00:00,1.66667769135,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.40209963359
 12/29  18:00:00,2.27500969522,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.50242454385
 12/29  19:00:00,2.63376399227,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.398283704478,0.626011142216,0.594552445576
 12/29  20:00:00,2.49136907266,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.609491388649
 12/29  21:00:00,2.3389626141,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.555030927953
 12/29  22:00:00,2.11088612426,0.0638001188429,0.0,0.0188373520087,0.0,0.000463202924288,0.000463202924288,0.000463202924288,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.488731098936
 12/29  23:00:00,1.70183988047,0.627649144266,0.0,0.588739631732,0.0,0.0148988157904,0.0148988157904,0.0148988157904,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.383109440747
 12/29  24:00:00,1.30148357445,1.05204019222,0.0,1.01822854983,0.0,0.0262303204434,0.0262303204434,0.0262303204434,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.26870329935
 12/30  01:00:00,0.896942382067,1.4692046939,0.0,1.44123731553,0.0,0.0375835209635,0.0375835209635,0.0375835209635,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.158151380295
 12/30  02:00:00,0.723980123379,1.79749114481,0.0,1.77174055623,0.0,0.0465451687291,0.0465451687291,0.0465451687291,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0977887843976
 12/30  03:00:00,0.654398579134,2.00589012226,0.0,1.98043809124,0.0,0.0520536089971,0.0520536089971,0.0520536089971,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0812373191473
 12/30  04:00:00,0.651370739203,2.23661397067,0.0,2.2115202087,0.0,0.0579326149842,0.0579326149842,0.0579326149842,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0858819443104
 12/30  05:00:00,0.70603848982,2.53639314393,0.0,2.51224730218,0.0,0.0657176959286,0.0657176959286,0.0657176959286,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134680239247
 12/30  06:00:00,0.982762272672,2.67088256812,0.0,2.64393774935,0.0,0.0689487668262,0.0689487668262,0.0689487668262,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.345212688213
 12/30  07:00:00,1.59181949447,2.8445852271,0.0,2.81345313871,0.0,0.0732254918772,0.0732254918772,0.0732254918772,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.74013804232
 12/30  08:00:00,2.01166386851,2.79442045921,0.0,2.76134028282,0.0,0.0717779148204,0.0717779148204,0.0717779148204,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.85244694206
 12/30  09:00:00,1.94379737215,2.03288489204,0.0,2.00491751366,0.0,0.051535381577,0.051535381577,0.051535381577,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.829559655327
 12/30  10:00:00,1.72440446223,2.24015138522,0.0,2.21634888465,0.0,0.0574944380607,0.0574944380607,0.0574944380607,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.7440472836
 12/30  11:00:00,1.6362428061,2.95712449522,0.0,2.93276219924,0.0,0.0767498500466,0.0767498500466,0.0767498500466,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.640050524274
 12/30  12:00:00,1.54384792787,2.34803289264,0.0,2.32366313272,0.0,0.0606765490972,0.0606765490972,0.0606765490972,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.545804948121
 12/30  13:00:00,1.42180034007,1.2146585982,0.0,1.19069935492,0.0,0.0307143000269,0.0307143000269,0.0307143000269,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.473631561616
 12/30  14:00:00,1.33508684729,0.599232196008,0.0,0.574444455527,0.0,0.0147894554335,0.0147894554335,0.0147894554335,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.4290353215
 12/30  15:00:00,1.29049520922,0.24637465107,0.0,0.220191154049,0.0,0.00567157881375,0.00567157881375,0.00567157881375,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.386827919789
 12/30  16:00:00,1.39008113198,0.283834022922,0.0,0.256195057851,0.0,0.00662315478678,0.00662315478678,0.00662315478678,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.391625154898
 12/30  17:00:00,1.75789832762,0.469970822329,0.0,0.437278770747,0.0,0.0114420556044,0.0114420556044,0.0114420556044,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.445960295003
 12/30  18:00:00,2.40528744867,1.66479934778,0.0,1.62508372986,0.0,0.0431060144729,0.0431060144729,0.0431060144729,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.554244352615
 12/30  19:00:00,2.76722073284,1.27999105556,0.0,1.23687188159,0.0,0.0324667071896,0.0324667071896,0.0324667071896,0.7966526,0.1716201,0.432594020017,0.626011142216,0.661232163419
 12/30  20:00:00,2.64706176712,1.83716194078,0.0,1.79265447421,0.0,0.0470101340011,0.0470101340011,0.0470101340011,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.683929194915
 12/30  21:00:00,2.50140973495,2.22643684555,0.0,2.18039927154,0.0,0.0568546097605,0.0568546097605,0.0568546097605,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.625768068715
 12/30  22:00:00,2.2854866801,3.12189220296,0.0,3.07692943612,0.0,0.080123312626,0.080123312626,0.080123312626,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.548064687607
 12/30  23:00:00,1.86331440688,3.96369039475,0.0,3.92478088222,0.0,0.101648411121,0.101648411121,0.101648411121,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.4295411599
 12/30  24:00:00,1.43854544201,4.64837582831,0.0,4.61456418592,0.0,0.118786182286,0.118786182286,0.118786182286,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.29767445973
 12/31  01:00:00,0.994537946151,5.28831847673,0.0,5.26035109836,0.0,0.134908159044,0.134908159044,0.134908159044,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.158422306299
 12/31  02:00:00,0.820773371066,5.62180560184,0.0,5.59605501327,0.0,0.143201631366,0.143201631366,0.143201631366,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0979255694476
 12/31  03:00:00,0.751638088724,5.88122759056,0.0,5.85577555953,0.0,0.149196639899,0.149196639899,0.149196639899,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0813337978357
 12/31  04:00:00,0.747473932116,6.07203530382,0.0,6.04694154185,0.0,0.153928505394,0.153928505394,0.153928505394,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0859892468136
 12/31  05:00:00,0.793732605614,6.0516355301,0.0,6.02748968835,0.0,0.153192813521,0.153192813521,0.153192813521,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134899237448
 12/31  06:00:00,1.06384679198,5.90961095007,0.0,5.8826661313,0.0,0.149349204872,0.149349204872,0.149349204872,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.34589676948
 12/31  07:00:00,1.66170422455,5.60690121122,0.0,5.57576912283,0.0,0.141547875109,0.141547875109,0.141547875109,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.741700389169
 12/31  08:00:00,2.08023138342,5.48156972583,0.0,5.44848954943,0.0,0.138509743989,0.138509743989,0.138509743989,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.854282627798
 12/31  09:00:00,2.03128217126,5.42125010312,0.0,5.39328272475,0.0,0.137217443466,0.137217443466,0.137217443466,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.831362392555
 12/31  10:00:00,1.76655663621,3.9337116203,0.0,3.90990911973,0.0,0.0980196987606,0.0980196987606,0.0980196987606,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.74567419688
 12/31  11:00:00,1.62577144739,2.60843585176,0.0,2.58407355578,0.0,0.0648793818344,0.0648793818344,0.0648793818344,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.641449633778
 12/31  12:00:00,1.50320724061,0.783044620434,0.0,0.758674860522,0.0,0.0188516841043,0.0188516841043,0.0188516841043,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.546989125857
 12/31  13:00:00,1.39198903999,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.474534561565
 12/31  14:00:00,1.32072497284,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.429462902484
 12/31  15:00:00,1.28504106886,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.387045358241
 12/31  16:00:00,1.38368534395,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.391852521655
 12/31  17:00:00,1.74682373432,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.446327757314
 12/31  18:00:00,2.37194996434,0.386560756993,0.0,0.346845139077,0.0,0.0086979788581,0.0086979788581,0.0086979788581,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.555314903896
 12/31  19:00:00,2.73606629922,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.7966526,0.1716201,0.432594020017,0.626011142216,0.662544436986
 12/31  20:00:00,2.6026131071,0.0901764555816,0.0,0.0456689890092,0.0,0.00114753338787,0.00114753338787,0.00114753338787,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.685343135507
 12/31  21:00:00,2.4596641789,0.583075360624,0.0,0.537037786614,0.0,0.0137952396446,0.0137952396446,0.0137952396446,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.627081882778
 12/31  22:00:00,2.22382774482,0.713618948775,0.0,0.66865618194,0.0,0.0173146030645,0.0173146030645,0.0173146030645,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.549214461889
 12/31  23:00:00,1.79043932437,1.11038879797,0.0,1.07147928543,0.0,0.0278931143205,0.0278931143205,0.0278931143205,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.430421374189
 12/31  24:00:00,1.35918921411,1.51525866532,0.0,1.48144702293,0.0,0.0388519440101,0.0388519440101,0.0388519440101,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.298252470112
